ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 00:00,2,0.000,ALERT,212.16,297.57,59.970,1438833604,"201051344000955","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,209563.7,209563.7,9481,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833679,351054.00
08/06/2015 00:00,2,0.000,ALERT,213.96,298.47,59.965,1438833604,"274151322000095","174011321042388",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,509149.3,509149.3,10384,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833681,351055.00
08/06/2015 00:00,2,0.000,ALERT,212.38,298.17,59.970,1438833604,"201051344000868","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,196302.9,196302.9,9495,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833682,351056.00
08/06/2015 00:00,2,0.000,ALERT,212.83,296.96,59.944,1438833604,"201051344000853","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,202719.8,202719.8,9498,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833684,351057.00
08/06/2015 00:00,2,0.000,ALERT,212.83,298.47,59.965,1438833604,"201051344000582","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,202066.7,202066.7,9467,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833686,351058.00
08/06/2015 00:00,2,0.000,ALERT,212.38,297.26,59.944,1438833604,"201051344000469","174011321042388",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,197994.9,197994.9,9490,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833688,351059.00
08/06/2015 00:00,2,0.000,ALERT,212.16,297.26,59.970,1438833604,"201051344000988","174011321042388",0.00,15.80,0,291.25,298.77,0.0,0.0,0.000,197181.5,197181.5,9477,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833690,351060.00
08/06/2015 00:00,2,0.000,ALERT,212.38,297.26,59.970,1438833604,"201051344001158","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,202926.3,202926.3,9478,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833692,351061.00
08/06/2015 00:00,2,0.000,ALERT,212.38,296.66,59.949,1438833604,"201051344001025","174011321042388",0.00,15.30,0,293.06,299.97,0.0,0.0,0.000,207197.6,207197.6,9473,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833694,351062.00
08/06/2015 00:00,2,0.000,ALERT,211.93,297.87,59.959,1438833604,"201051344000569","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,210497.7,210497.7,9497,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833695,351063.00
08/06/2015 00:00,2,0.000,ALERT,213.51,297.57,59.965,1438833604,"274151322000094","174011321042388",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,388250.5,388250.5,10890,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833697,351064.00
08/06/2015 00:00,2,0.000,ALERT,212.16,297.57,59.970,1438833604,"201051344000458","174011321042388",0.00,16.30,0,293.66,299.97,0.0,0.0,0.000,206195.9,206195.9,9488,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833699,351065.00
08/06/2015 00:00,2,0.000,ALERT,213.29,296.66,59.959,1438833604,"274151322000052","174011321042388",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,491707.3,491707.3,10738,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833702,351066.00
08/06/2015 00:00,2,0.000,ALERT,212.83,297.87,59.959,1438833604,"201051344001145","174011321042388",0.00,15.50,0,293.96,300.27,0.0,0.0,0.000,211273.8,211273.8,9495,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833704,351067.00
08/06/2015 00:00,2,0.000,ALERT,212.83,297.57,59.938,1438833604,"201051344000685","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,210042.2,210042.2,9496,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833706,351068.00
08/06/2015 00:00,2,0.000,ALERT,213.29,297.57,59.959,1438833604,"274151322000088","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,471772.4,471772.4,10343,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833707,351069.00
08/06/2015 00:00,2,0.000,ALERT,212.61,297.57,59.938,1438833604,"201051344000438","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,210050.7,210050.7,9468,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833709,351070.00
08/06/2015 00:00,2,0.000,ALERT,211.93,297.57,59.959,1438833604,"201051344001135","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,201539.4,201539.4,9452,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833711,351071.00
08/06/2015 00:00,2,0.000,ALERT,212.61,296.96,59.938,1438833604,"201051344000417","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,205265.4,205265.4,9469,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833713,351072.00
08/06/2015 00:00,2,0.000,ALERT,211.93,298.17,59.933,1438833604,"201051344000594","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,206740.9,206740.9,9490,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833715,351073.00
08/06/2015 00:00,2,0.000,ALERT,213.74,297.87,59.965,1438833604,"274151322000083","174011321042388",0.00,16.00,0,293.66,299.97,0.0,0.0,0.000,487635.7,487635.7,10769,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438833717,351074.00
08/06/2015 00:00,2,0.000,ALERT,212.61,297.87,59.938,1438833604,"201051344000585","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,206183.8,206183.8,9470,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438833719,351075.00
08/06/2015 00:00,2,0.000,ALERT,213.29,298.77,59.959,1438833604,"274151322000054","174011321042388",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,482495.5,482495.5,10333,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833720,351076.00
08/06/2015 00:00,2,0.000,ALERT,212.38,297.26,59.959,1438833604,"201051344001203","174011321042388",0.00,15.80,0,293.66,301.17,0.0,0.0,0.000,207088.7,207088.7,9480,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833722,351077.00
08/06/2015 00:00,2,0.000,ALERT,212.16,297.57,59.949,1438833604,"201051344000646","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,203534.2,203534.2,9467,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833724,351078.00
08/06/2015 00:00,2,0.000,ALERT,214.19,297.26,59.959,1438833604,"274151322000068","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,387497.8,387497.8,10500,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833726,351079.00
08/06/2015 00:00,2,0.000,ALERT,214.19,298.17,59.949,1438833604,"274151322000076","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,515206.1,515206.1,10750,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438833728,351080.00
08/06/2015 00:00,2,0.000,ALERT,212.38,298.47,59.965,1438833604,"201051344000890","174011321042388",0.00,16.00,0,294.26,300.57,0.0,0.0,0.000,208159.9,208159.9,9480,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438833729,351081.00
08/06/2015 00:00,2,0.000,ALERT,212.38,297.57,59.965,1438833604,"201051344000900","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,208986.6,208986.6,9509,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833731,351082.00
08/06/2015 00:00,2,0.000,ALERT,212.83,297.26,59.975,1438833604,"201051344000633","174011321042388",0.00,15.50,0,291.55,298.17,0.0,0.0,0.000,197942.2,197942.2,9503,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833733,351083.00
08/06/2015 00:00,2,0.000,ALERT,212.38,298.17,59.965,1438833604,"201051344000983","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,205892.6,205892.6,9493,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833735,351084.00
08/06/2015 00:00,2,0.000,ALERT,212.83,297.57,59.965,1438833604,"201051344000917","174011321042388",0.00,16.30,0,292.46,298.47,0.0,0.0,0.000,208698.3,208698.3,9500,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833737,351085.00
08/06/2015 00:00,2,0.000,ALERT,212.61,297.26,59.959,1438833604,"201051344000648","174011321042388",0.00,15.00,0,293.06,299.67,0.0,0.0,0.000,204000.7,204000.7,9494,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833738,351086.00
08/06/2015 00:00,2,0.000,ALERT,212.61,297.87,59.991,1438833604,"201051344001093","174011321042388",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,206897.3,206897.3,9487,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833740,351087.00
08/06/2015 00:00,2,0.000,ALERT,213.06,297.57,59.965,1438833604,"201051344000645","174011321042388",0.00,16.00,0,293.36,299.37,0.0,0.0,0.000,204914.9,204914.9,9497,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438833742,351088.00
08/06/2015 00:00,2,0.000,ALERT,213.96,298.77,59.928,1438833604,"274151322000085","174011321042388",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,485025.7,485025.7,10747,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833744,351089.00
08/06/2015 00:00,2,0.000,ALERT,212.83,297.57,59.959,1438833604,"201051344000651","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,204170.4,204170.4,9474,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833746,351090.00
08/06/2015 00:00,2,0.000,ALERT,212.83,297.26,59.938,1438833604,"201051344000867","174011321042388",0.00,16.00,0,293.36,299.97,0.0,0.0,0.000,196825.5,196825.5,9496,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833747,351091.00
08/06/2015 00:00,2,0.000,ALERT,212.38,298.17,59.965,1438833604,"201051344001230","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,207810.1,207810.1,9504,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438833749,351092.00
08/06/2015 00:00,2,0.000,ALERT,212.83,297.87,59.970,1438833604,"201051344000576","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,204078.2,204078.2,9513,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438833751,351093.00
08/06/2015 00:00,2,0.000,ALERT,212.38,298.17,59.933,1438833604,"201051344000579","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,210918.5,210918.5,9471,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438833753,351094.00
08/06/2015 00:00,2,0.000,ALERT,213.96,296.96,59.944,1438833604,"274151322000087","174011321042388",0.00,18.00,0,292.76,299.07,0.0,0.0,0.000,459892.7,459892.7,10322,0,0,0,L,1151911521,2,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438833766,351095.00
08/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438833604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438834484,351096.00
08/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438833604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438834484,351097.00
08/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438833604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438834484,351098.00
08/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438833604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438834484,351099.00
08/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438833604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438834484,351100.00
08/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438833604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438834484,351101.00
08/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438833604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438834484,351102.00
08/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438833604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438834484,351103.00
08/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438833604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438834484,351104.00
08/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438833604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438834484,351105.00
08/06/2015 00:15,2,0.000,ALERT,211.48,295.76,59.986,1438834503,"201051344000955","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,209563.7,209563.7,9483,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834578,351106.00
08/06/2015 00:15,2,0.000,ALERT,213.51,297.26,59.970,1438834503,"274151322000095","174011321042388",0.00,15.80,0,294.56,300.57,0.0,0.0,0.000,509149.3,509149.3,10386,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834580,351107.00
08/06/2015 00:15,2,0.000,ALERT,211.93,296.36,59.959,1438834503,"201051344000868","174011321042388",0.00,15.50,0,293.96,300.27,0.0,0.0,0.000,196302.9,196302.9,9497,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834582,351108.00
08/06/2015 00:15,2,0.000,ALERT,212.61,295.76,59.975,1438834503,"201051344000853","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,202719.8,202719.8,9500,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834584,351109.00
08/06/2015 00:15,2,0.000,ALERT,212.61,296.66,59.970,1438834503,"201051344000582","174011321042388",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,202066.7,202066.7,9469,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834585,351110.00
08/06/2015 00:15,2,0.000,ALERT,211.93,295.16,59.949,1438834503,"201051344000469","174011321042388",0.00,15.00,0,292.16,299.07,0.0,0.0,0.000,197994.9,197994.9,9492,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834587,351111.00
08/06/2015 00:15,2,0.000,ALERT,211.93,295.46,59.949,1438834503,"201051344000988","174011321042388",0.00,15.80,0,291.25,299.07,0.0,0.0,0.000,197181.5,197181.5,9479,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438834589,351112.00
08/06/2015 00:15,2,0.000,ALERT,212.16,295.46,59.991,1438834503,"201051344001158","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,202926.3,202926.3,9480,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834591,351113.00
08/06/2015 00:15,2,0.000,ALERT,211.93,295.16,59.965,1438834503,"201051344001025","174011321042388",0.00,15.30,0,293.06,300.27,0.0,0.0,0.000,207197.6,207197.6,9475,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834592,351114.00
08/06/2015 00:15,2,0.000,ALERT,212.16,296.36,59.981,1438834503,"201051344000569","174011321042388",0.00,15.80,0,293.96,300.27,0.0,0.0,0.000,210497.7,210497.7,9499,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834594,351115.00
08/06/2015 00:15,2,0.000,ALERT,213.51,295.46,59.954,1438834503,"274151322000094","174011321042388",0.00,16.00,0,293.06,299.07,0.0,0.0,0.000,388250.5,388250.5,10892,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834596,351116.00
08/06/2015 00:15,2,0.000,ALERT,211.93,295.76,59.959,1438834503,"201051344000458","174011321042388",0.00,16.30,0,293.66,300.27,0.0,0.0,0.000,206195.9,206195.9,9490,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834598,351117.00
08/06/2015 00:15,2,0.000,ALERT,213.29,295.16,59.954,1438834503,"274151322000087","174011321042388",0.00,17.80,0,292.76,299.37,0.0,0.0,0.000,459892.7,459892.7,10324,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438834600,351118.00
08/06/2015 00:15,2,0.000,ALERT,213.06,296.96,59.965,1438834503,"274151322000052","174011321042388",0.00,16.30,0,293.36,299.97,0.0,0.0,0.000,491707.3,491707.3,10740,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834602,351119.00
08/06/2015 00:15,2,0.000,ALERT,212.38,296.06,59.981,1438834503,"201051344001145","174011321042388",0.00,15.50,0,294.26,300.57,0.0,0.0,0.000,211273.8,211273.8,9497,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834604,351120.00
08/06/2015 00:15,2,0.000,ALERT,212.38,295.76,59.965,1438834503,"201051344000685","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,210042.2,210042.2,9498,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834606,351121.00
08/06/2015 00:15,2,0.000,ALERT,212.83,296.36,59.954,1438834503,"274151322000088","174011321042388",0.00,16.30,0,293.36,299.37,0.0,0.0,0.000,471772.4,471772.4,10345,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438834607,351122.00
08/06/2015 00:15,2,0.000,ALERT,212.38,295.76,59.944,1438834503,"201051344000438","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,210050.7,210050.7,9470,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438834609,351123.00
08/06/2015 00:15,2,0.000,ALERT,211.93,295.76,59.954,1438834503,"201051344001135","174011321042388",0.00,15.50,0,293.96,300.27,0.0,0.0,0.000,201539.4,201539.4,9454,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834611,351124.00
08/06/2015 00:15,2,0.000,ALERT,212.38,295.16,59.959,1438834503,"201051344000417","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,205265.4,205265.4,9471,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438834613,351125.00
08/06/2015 00:15,2,0.000,ALERT,211.70,296.36,59.959,1438834503,"201051344000594","174011321042388",0.00,15.80,0,293.06,299.67,0.0,0.0,0.000,206740.9,206740.9,9492,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834615,351126.00
08/06/2015 00:15,2,0.000,ALERT,213.51,296.96,59.965,1438834503,"274151322000083","174011321042388",0.00,16.00,0,293.96,299.97,0.0,0.0,0.000,487635.7,487635.7,10771,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834616,351127.00
08/06/2015 00:15,2,0.000,ALERT,212.38,296.06,59.970,1438834503,"201051344000585","174011321042388",0.00,15.80,0,293.06,299.67,0.0,0.0,0.000,206183.8,206183.8,9472,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834618,351128.00
08/06/2015 00:15,2,0.000,ALERT,213.06,296.06,59.959,1438834503,"274151322000054","174011321042388",0.00,16.70,0,293.36,299.97,0.0,0.0,0.000,482495.5,482495.5,10335,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834620,351129.00
08/06/2015 00:15,2,0.000,ALERT,212.38,295.46,59.991,1438834503,"201051344001203","174011321042388",0.00,15.50,0,293.66,301.47,0.0,0.0,0.000,207088.7,207088.7,9482,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834622,351130.00
08/06/2015 00:15,2,0.000,ALERT,211.93,295.76,59.991,1438834503,"201051344000646","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,203534.2,203534.2,9469,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834623,351131.00
08/06/2015 00:15,2,0.000,ALERT,214.19,294.86,59.959,1438834503,"274151322000068","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,387497.8,387497.8,10502,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834625,351132.00
08/06/2015 00:15,2,0.000,ALERT,213.96,296.06,59.933,1438834503,"274151322000076","174011321042388",0.00,16.30,0,293.36,299.67,0.0,0.0,0.000,515206.1,515206.1,10752,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438834627,351133.00
08/06/2015 00:15,2,0.000,ALERT,211.93,296.36,59.938,1438834503,"201051344000890","174011321042388",0.00,16.00,0,294.26,300.87,0.0,0.0,0.000,208159.9,208159.9,9482,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438834629,351134.00
08/06/2015 00:15,2,0.000,ALERT,211.93,295.76,59.981,1438834503,"201051344000900","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,208986.6,208986.6,9511,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834631,351135.00
08/06/2015 00:15,2,0.000,ALERT,212.61,295.16,59.970,1438834503,"201051344000633","174011321042388",0.00,15.30,0,291.55,299.07,0.0,0.0,0.000,197942.2,197942.2,9505,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834632,351136.00
08/06/2015 00:15,2,0.000,ALERT,211.93,295.76,59.991,1438834503,"201051344000983","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,205892.6,205892.6,9495,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834634,351137.00
08/06/2015 00:15,2,0.000,ALERT,212.16,295.16,59.965,1438834503,"201051344000917","174011321042388",0.00,16.30,0,292.46,299.37,0.0,0.0,0.000,208698.3,208698.3,9502,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834636,351138.00
08/06/2015 00:15,2,0.000,ALERT,211.93,294.86,59.965,1438834503,"201051344000648","174011321042388",0.00,15.00,0,293.06,299.97,0.0,0.0,0.000,204000.7,204000.7,9496,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834638,351139.00
08/06/2015 00:15,2,0.000,ALERT,211.93,295.76,59.970,1438834503,"201051344001093","174011321042388",0.00,16.00,0,293.36,299.67,0.0,0.0,0.000,206897.3,206897.3,9489,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834640,351140.00
08/06/2015 00:15,2,0.000,ALERT,212.38,295.16,59.970,1438834503,"201051344000645","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,204914.9,204914.9,9499,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834642,351141.00
08/06/2015 00:15,2,0.000,ALERT,213.06,296.06,59.959,1438834503,"274151322000085","174011321042388",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,485025.7,485025.7,10749,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438834644,351142.00
08/06/2015 00:15,2,0.000,ALERT,211.93,294.86,59.970,1438834503,"201051344000651","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,204170.4,204170.4,9476,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438834646,351143.00
08/06/2015 00:15,2,0.000,ALERT,211.93,295.16,59.959,1438834503,"201051344000867","174011321042388",0.00,16.00,0,293.36,299.97,0.0,0.0,0.000,196825.5,196825.5,9498,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834647,351144.00
08/06/2015 00:15,2,0.000,ALERT,211.93,296.06,59.965,1438834503,"201051344001230","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,207810.1,207810.1,9506,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834649,351145.00
08/06/2015 00:15,2,0.000,ALERT,212.38,296.06,59.965,1438834503,"201051344000576","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,204078.2,204078.2,9515,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834651,351146.00
08/06/2015 00:15,2,0.000,ALERT,211.70,296.06,59.965,1438834503,"201051344000579","174011321042388",0.00,15.80,0,293.96,300.27,0.0,0.0,0.000,210918.5,210918.5,9473,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438834653,351147.00
08/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438834503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438835383,351148.00
08/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438834503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438835383,351149.00
08/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438834503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438835383,351150.00
08/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438834503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438835383,351151.00
08/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438834503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438835383,351152.00
08/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438834503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438835383,351153.00
08/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438834503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438835383,351154.00
08/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438834503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438835383,351155.00
08/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438834503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438835383,351156.00
08/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438834503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438835383,351157.00
08/06/2015 00:30,2,0.000,ALERT,212.16,297.87,59.986,1438835404,"201051344000955","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,209563.7,209563.7,9485,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835480,351158.00
08/06/2015 00:30,2,0.000,ALERT,213.51,299.37,60.018,1438835404,"274151322000095","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,509149.3,509149.3,10388,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835482,351159.00
08/06/2015 00:30,2,0.000,ALERT,212.38,298.47,59.986,1438835404,"201051344000868","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,196302.9,196302.9,9499,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835484,351160.00
08/06/2015 00:30,2,0.000,ALERT,213.06,297.57,59.981,1438835404,"201051344000853","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,202719.8,202719.8,9502,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438835486,351161.00
08/06/2015 00:30,2,0.000,ALERT,213.06,298.77,59.981,1438835404,"201051344000582","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,202066.7,202066.7,9471,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835488,351162.00
08/06/2015 00:30,2,0.000,ALERT,212.38,297.57,59.986,1438835404,"201051344000469","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,197994.9,197994.9,9494,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835489,351163.00
08/06/2015 00:30,2,0.000,ALERT,212.38,297.87,60.023,1438835404,"201051344000988","174011321042388",0.00,15.50,0,291.25,298.77,0.0,0.0,0.000,197181.5,197181.5,9481,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835491,351164.00
08/06/2015 00:30,2,0.000,ALERT,212.61,297.57,59.986,1438835404,"201051344001158","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,202926.3,202926.3,9482,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835493,351165.00
08/06/2015 00:30,2,0.000,ALERT,212.38,297.26,59.981,1438835404,"201051344001025","174011321042388",0.00,15.30,0,293.36,299.97,0.0,0.0,0.000,207197.6,207197.6,9477,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438835495,351166.00
08/06/2015 00:30,2,0.000,ALERT,212.61,298.17,59.986,1438835404,"201051344000569","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,210497.7,210497.7,9501,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835496,351167.00
08/06/2015 00:30,2,0.000,ALERT,214.19,297.87,60.012,1438835404,"274151322000094","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,388250.5,388250.5,10894,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835498,351168.00
08/06/2015 00:30,2,0.000,ALERT,212.61,298.17,59.986,1438835404,"201051344000458","174011321042388",0.00,16.30,0,293.96,300.27,0.0,0.0,0.000,206195.9,206195.9,9492,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438835500,351169.00
08/06/2015 00:30,2,0.000,ALERT,213.96,297.87,59.996,1438835404,"274151322000087","174011321042388",0.00,17.50,0,293.36,299.07,0.0,0.0,0.000,459892.7,459892.7,10326,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835502,351170.00
08/06/2015 00:30,2,0.000,ALERT,213.74,298.77,59.959,1438835404,"274151322000052","174011321042388",0.00,16.30,0,293.96,299.97,0.0,0.0,0.000,491707.3,491707.3,10742,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835504,351171.00
08/06/2015 00:30,2,0.000,ALERT,212.83,298.47,59.996,1438835404,"201051344001145","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,211273.8,211273.8,9499,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835506,351172.00
08/06/2015 00:30,2,0.000,ALERT,212.83,298.17,59.986,1438835404,"201051344000685","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,210042.2,210042.2,9500,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438835507,351173.00
08/06/2015 00:30,2,0.000,ALERT,213.29,297.57,59.981,1438835404,"274151322000088","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,471772.4,471772.4,10347,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835509,351174.00
08/06/2015 00:30,2,0.000,ALERT,212.61,298.17,59.996,1438835404,"201051344000438","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,210050.7,210050.7,9472,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835511,351175.00
08/06/2015 00:30,2,0.000,ALERT,212.16,298.17,59.991,1438835404,"201051344001135","174011321042388",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,201539.4,201539.4,9456,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438835513,351176.00
08/06/2015 00:30,2,0.000,ALERT,212.61,297.57,59.970,1438835404,"201051344000417","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,205265.4,205265.4,9473,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835515,351177.00
08/06/2015 00:30,2,0.000,ALERT,211.93,298.47,59.996,1438835404,"201051344000594","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,206740.9,206740.9,9494,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835517,351178.00
08/06/2015 00:30,2,0.000,ALERT,213.96,298.77,59.991,1438835404,"274151322000083","174011321042388",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,487635.7,487635.7,10773,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835519,351179.00
08/06/2015 00:30,2,0.000,ALERT,212.83,298.47,59.991,1438835404,"201051344000585","174011321042388",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,206183.8,206183.8,9474,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835520,351180.00
08/06/2015 00:30,2,0.000,ALERT,213.51,299.07,59.986,1438835404,"274151322000054","174011321042388",0.00,16.70,0,294.26,300.27,0.0,0.0,0.000,482495.5,482495.5,10337,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438835522,351181.00
08/06/2015 00:30,2,0.000,ALERT,212.61,297.87,59.991,1438835404,"201051344001203","174011321042388",0.00,15.50,0,293.66,301.47,0.0,0.0,0.000,207088.7,207088.7,9484,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835524,351182.00
08/06/2015 00:30,2,0.000,ALERT,212.16,297.87,59.996,1438835404,"201051344000646","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,203534.2,203534.2,9471,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438835526,351183.00
08/06/2015 00:30,2,0.000,ALERT,214.19,297.57,59.959,1438835404,"274151322000068","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,387497.8,387497.8,10504,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835528,351184.00
08/06/2015 00:30,2,0.000,ALERT,214.41,298.17,59.991,1438835404,"274151322000076","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,515206.1,515206.1,10754,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438835529,351185.00
08/06/2015 00:30,2,0.000,ALERT,212.38,298.77,59.991,1438835404,"201051344000890","174011321042388",0.00,16.00,0,294.26,300.57,0.0,0.0,0.000,208159.9,208159.9,9484,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835531,351186.00
08/06/2015 00:30,2,0.000,ALERT,212.16,297.87,59.991,1438835404,"201051344000900","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,208986.6,208986.6,9513,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835533,351187.00
08/06/2015 00:30,2,0.000,ALERT,212.83,297.57,59.996,1438835404,"201051344000633","174011321042388",0.00,15.30,0,291.85,298.47,0.0,0.0,0.000,197942.2,197942.2,9507,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438835535,351188.00
08/06/2015 00:30,2,0.000,ALERT,212.38,298.17,59.996,1438835404,"201051344000983","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,205892.6,205892.6,9497,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835536,351189.00
08/06/2015 00:30,2,0.000,ALERT,212.61,297.87,60.002,1438835404,"201051344000917","174011321042388",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,208698.3,208698.3,9504,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438835538,351190.00
08/06/2015 00:30,2,0.000,ALERT,212.61,297.26,59.996,1438835404,"201051344000648","174011321042388",0.00,15.30,0,293.06,299.67,0.0,0.0,0.000,204000.7,204000.7,9498,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835540,351191.00
08/06/2015 00:30,2,0.000,ALERT,212.61,298.17,59.991,1438835404,"201051344001093","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,206897.3,206897.3,9491,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835542,351192.00
08/06/2015 00:30,2,0.000,ALERT,212.83,297.57,59.996,1438835404,"201051344000645","174011321042388",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,204914.9,204914.9,9501,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835544,351193.00
08/06/2015 00:30,2,0.000,ALERT,214.19,298.17,60.023,1438835404,"274151322000085","174011321042388",0.00,16.00,0,294.26,299.67,0.0,0.0,0.000,485025.7,485025.7,10751,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438835546,351194.00
08/06/2015 00:30,2,0.000,ALERT,212.61,297.57,59.996,1438835404,"201051344000651","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,204170.4,204170.4,9478,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835547,351195.00
08/06/2015 00:30,2,0.000,ALERT,212.61,297.57,59.981,1438835404,"201051344000867","174011321042388",0.00,16.00,0,293.06,299.97,0.0,0.0,0.000,196825.5,196825.5,9500,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835549,351196.00
08/06/2015 00:30,2,0.000,ALERT,212.38,298.17,59.986,1438835404,"201051344001230","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,207810.1,207810.1,9508,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835551,351197.00
08/06/2015 00:30,2,0.000,ALERT,212.83,298.47,60.012,1438835404,"201051344000576","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,204078.2,204078.2,9517,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438835553,351198.00
08/06/2015 00:30,2,0.000,ALERT,212.38,298.47,59.981,1438835404,"201051344000579","174011321042388",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,210918.5,210918.5,9475,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438835555,351199.00
08/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438835404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438836284,351200.00
08/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438835404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438836284,351201.00
08/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438835404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438836284,351202.00
