ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438835404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438836284,351203.00
08/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438835404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438836284,351204.00
08/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438835404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438836284,351205.00
08/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438835404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438836284,351206.00
08/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438835404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438836284,351207.00
08/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438835404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438836284,351208.00
08/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438835404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438836284,351209.00
08/06/2015 00:45,2,0.000,ALERT,211.93,297.87,59.986,1438836304,"201051344000955","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,209563.7,209563.7,9487,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836379,351210.00
08/06/2015 00:45,2,0.000,ALERT,213.74,299.37,59.981,1438836304,"274151322000095","174011321042388",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,509149.3,509149.3,10390,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836381,351211.00
08/06/2015 00:45,2,0.000,ALERT,212.16,298.47,59.959,1438836304,"201051344000868","174011321042388",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,196302.9,196302.9,9501,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836383,351212.00
08/06/2015 00:45,2,0.000,ALERT,212.83,297.87,59.986,1438836304,"201051344000853","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,202719.8,202719.8,9504,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438836385,351213.00
08/06/2015 00:45,2,0.000,ALERT,212.83,298.77,59.954,1438836304,"201051344000582","174011321042388",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,202066.7,202066.7,9473,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836387,351214.00
08/06/2015 00:45,2,0.000,ALERT,212.16,297.57,59.981,1438836304,"201051344000469","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,197994.9,197994.9,9496,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836388,351215.00
08/06/2015 00:45,2,0.000,ALERT,212.16,297.87,59.954,1438836304,"201051344000988","174011321042388",0.00,15.80,0,293.06,299.67,0.0,0.0,0.000,197181.5,197181.5,9483,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836390,351216.00
08/06/2015 00:45,2,0.000,ALERT,212.16,297.87,60.023,1438836304,"201051344001158","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,202926.3,202926.3,9484,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836392,351217.00
08/06/2015 00:45,2,0.000,ALERT,212.16,297.57,59.991,1438836304,"201051344001025","174011321042388",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,207197.6,207197.6,9479,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836394,351218.00
08/06/2015 00:45,2,0.000,ALERT,212.16,298.17,59.986,1438836304,"201051344000569","174011321042388",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,210497.7,210497.7,9503,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438836396,351219.00
08/06/2015 00:45,2,0.000,ALERT,213.74,297.57,59.991,1438836304,"274151322000094","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,388250.5,388250.5,10896,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836398,351220.00
08/06/2015 00:45,2,0.000,ALERT,212.16,298.17,60.018,1438836304,"201051344000458","174011321042388",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,206195.9,206195.9,9494,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836400,351221.00
08/06/2015 00:45,2,0.000,ALERT,213.51,297.87,59.991,1438836304,"274151322000087","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,459892.7,459892.7,10328,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836401,351222.00
08/06/2015 00:45,2,0.000,ALERT,213.29,298.77,59.975,1438836304,"274151322000052","174011321042388",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,491707.3,491707.3,10744,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836403,351223.00
08/06/2015 00:45,2,0.000,ALERT,212.61,298.47,59.965,1438836304,"201051344001145","174011321042388",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,211273.8,211273.8,9501,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836405,351224.00
08/06/2015 00:45,2,0.000,ALERT,212.83,298.17,59.986,1438836304,"201051344000685","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,210042.2,210042.2,9502,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438836407,351225.00
08/06/2015 00:45,2,0.000,ALERT,213.06,297.87,59.975,1438836304,"274151322000088","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,471772.4,471772.4,10349,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836409,351226.00
08/06/2015 00:45,2,0.000,ALERT,212.38,298.17,59.981,1438836304,"201051344000438","174011321042388",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,210050.7,210050.7,9474,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836410,351227.00
08/06/2015 00:45,2,0.000,ALERT,211.93,298.17,59.991,1438836304,"201051344001135","174011321042388",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,201539.4,201539.4,9458,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836412,351228.00
08/06/2015 00:45,2,0.000,ALERT,212.61,297.57,59.986,1438836304,"201051344000417","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,205265.4,205265.4,9475,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836414,351229.00
08/06/2015 00:45,2,0.000,ALERT,211.93,298.47,59.986,1438836304,"201051344000594","174011321042388",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,206740.9,206740.9,9496,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438836416,351230.00
08/06/2015 00:45,2,0.000,ALERT,213.51,298.77,59.981,1438836304,"274151322000083","174011321042388",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,487635.7,487635.7,10775,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836418,351231.00
08/06/2015 00:45,2,0.000,ALERT,212.38,298.47,59.991,1438836304,"201051344000585","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,206183.8,206183.8,9476,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438836419,351232.00
08/06/2015 00:45,2,0.000,ALERT,213.51,299.07,59.986,1438836304,"274151322000054","174011321042388",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,482495.5,482495.5,10339,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438836421,351233.00
08/06/2015 00:45,2,0.000,ALERT,212.38,297.87,59.975,1438836304,"201051344001203","174011321042388",0.00,15.50,0,295.46,302.07,0.0,0.0,0.000,207088.7,207088.7,9486,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836423,351234.00
08/06/2015 00:45,2,0.000,ALERT,211.93,298.17,59.975,1438836304,"201051344000646","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,203534.2,203534.2,9473,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836425,351235.00
08/06/2015 00:45,2,0.000,ALERT,214.19,297.57,59.975,1438836304,"274151322000068","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,387497.8,387497.8,10506,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836426,351236.00
08/06/2015 00:45,2,0.000,ALERT,214.19,298.47,59.975,1438836304,"274151322000076","174011321042388",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,515206.1,515206.1,10756,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836428,351237.00
08/06/2015 00:45,2,0.000,ALERT,212.16,298.77,59.975,1438836304,"201051344000890","174011321042388",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,208159.9,208159.9,9486,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836430,351238.00
08/06/2015 00:45,2,0.000,ALERT,212.16,298.17,59.981,1438836304,"201051344000900","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,208986.6,208986.6,9515,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836432,351239.00
08/06/2015 00:45,2,0.000,ALERT,212.83,297.57,59.975,1438836304,"201051344000633","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,197942.2,197942.2,9509,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836434,351240.00
08/06/2015 00:45,2,0.000,ALERT,212.16,298.17,59.954,1438836304,"201051344000983","174011321042388",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,205892.6,205892.6,9499,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438836436,351241.00
08/06/2015 00:45,2,0.000,ALERT,212.38,297.87,59.975,1438836304,"201051344000917","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,208698.3,208698.3,9506,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836438,351242.00
08/06/2015 00:45,2,0.000,ALERT,212.38,297.26,59.981,1438836304,"201051344000648","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,204000.7,204000.7,9500,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836440,351243.00
08/06/2015 00:45,2,0.000,ALERT,212.38,298.47,59.975,1438836304,"201051344001093","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,206897.3,206897.3,9493,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438836442,351244.00
08/06/2015 00:45,2,0.000,ALERT,212.61,297.87,59.981,1438836304,"201051344000645","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,204914.9,204914.9,9503,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438836444,351245.00
08/06/2015 00:45,2,0.000,ALERT,213.51,298.17,59.959,1438836304,"274151322000085","174011321042388",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,485025.7,485025.7,10753,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836445,351246.00
08/06/2015 00:45,2,0.000,ALERT,212.38,297.57,59.981,1438836304,"201051344000651","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,204170.4,204170.4,9480,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836447,351247.00
08/06/2015 00:45,2,0.000,ALERT,212.61,297.87,59.938,1438836304,"201051344000867","174011321042388",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,196825.5,196825.5,9502,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836449,351248.00
08/06/2015 00:45,2,0.000,ALERT,212.16,298.77,59.981,1438836304,"201051344001230","174011321042388",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,207810.1,207810.1,9510,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836451,351249.00
08/06/2015 00:45,2,0.000,ALERT,212.61,298.47,59.986,1438836304,"201051344000576","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,204078.2,204078.2,9519,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836452,351250.00
08/06/2015 00:45,2,0.000,ALERT,212.16,298.47,59.981,1438836304,"201051344000579","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,210918.5,210918.5,9477,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438836454,351251.00
08/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438836304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438837185,351252.00
08/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438836304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438837185,351253.00
08/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438836304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438837185,351254.00
08/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438836304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438837185,351255.00
08/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438836304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438837185,351256.00
08/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438836304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438837185,351257.00
08/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438836304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438837185,351258.00
08/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438836304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438837185,351259.00
08/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438836304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438837185,351260.00
08/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438836304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438837185,351261.00
08/06/2015 01:00,2,0.000,ALERT,212.61,298.77,59.996,1438837204,"201051344000955","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,209563.7,209563.7,9489,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837280,351262.00
08/06/2015 01:00,2,0.000,ALERT,213.96,300.27,59.991,1438837204,"274151322000095","174011321042388",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,509149.3,509149.3,10392,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837282,351263.00
08/06/2015 01:00,2,0.000,ALERT,212.83,299.37,60.002,1438837204,"201051344000868","174011321042388",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,196302.9,196302.9,9503,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837284,351264.00
08/06/2015 01:00,2,0.000,ALERT,213.29,298.47,60.012,1438837204,"201051344000853","174011321042388",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,202719.8,202719.8,9506,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837286,351265.00
08/06/2015 01:00,2,0.000,ALERT,213.29,299.67,59.996,1438837204,"201051344000582","174011321042388",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,202066.7,202066.7,9475,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837288,351266.00
08/06/2015 01:00,2,0.000,ALERT,212.61,298.47,59.986,1438837204,"201051344000469","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,197994.9,197994.9,9498,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837289,351267.00
08/06/2015 01:00,2,0.000,ALERT,212.61,298.47,59.996,1438837204,"201051344000988","174011321042388",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,197181.5,197181.5,9485,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837291,351268.00
08/06/2015 01:00,2,0.000,ALERT,212.83,298.47,59.991,1438837204,"201051344001158","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,202926.3,202926.3,9486,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438837293,351269.00
08/06/2015 01:00,2,0.000,ALERT,212.61,298.17,59.991,1438837204,"201051344001025","174011321042388",0.00,15.30,0,295.46,301.47,0.0,0.0,0.000,207197.6,207197.6,9481,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837295,351270.00
08/06/2015 01:00,2,0.000,ALERT,212.83,299.37,59.991,1438837204,"201051344000569","174011321042388",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,210497.7,210497.7,9505,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837297,351271.00
08/06/2015 01:00,2,0.000,ALERT,214.19,298.47,59.986,1438837204,"274151322000094","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,388250.5,388250.5,10898,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837299,351272.00
08/06/2015 01:00,2,0.000,ALERT,212.61,298.47,59.996,1438837204,"201051344000458","174011321042388",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,206195.9,206195.9,9496,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837301,351273.00
08/06/2015 01:00,2,0.000,ALERT,213.96,298.17,59.991,1438837204,"274151322000087","174011321042388",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,459892.7,459892.7,10330,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837303,351274.00
08/06/2015 01:00,2,0.000,ALERT,213.74,299.67,59.981,1438837204,"274151322000052","174011321042388",0.00,16.30,0,295.76,301.17,0.0,0.0,0.000,491707.3,491707.3,10746,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837305,351275.00
08/06/2015 01:00,2,0.000,ALERT,212.83,298.77,59.991,1438837204,"201051344001145","174011321042388",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,211273.8,211273.8,9503,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837306,351276.00
08/06/2015 01:00,2,0.000,ALERT,213.06,298.77,59.975,1438837204,"201051344000685","174011321042388",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,210042.2,210042.2,9504,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837308,351277.00
08/06/2015 01:00,2,0.000,ALERT,213.74,298.47,59.986,1438837204,"274151322000088","174011321042388",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,471772.4,471772.4,10351,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438837310,351278.00
08/06/2015 01:00,2,0.000,ALERT,212.83,298.77,59.975,1438837204,"201051344000438","174011321042388",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,210050.7,210050.7,9476,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837312,351279.00
08/06/2015 01:00,2,0.000,ALERT,212.61,298.77,59.981,1438837204,"201051344001135","174011321042388",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,201539.4,201539.4,9460,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837314,351280.00
08/06/2015 01:00,2,0.000,ALERT,213.06,298.47,59.986,1438837204,"201051344000417","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,205265.4,205265.4,9477,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837315,351281.00
08/06/2015 01:00,2,0.000,ALERT,212.38,299.37,59.991,1438837204,"201051344000594","174011321042388",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,206740.9,206740.9,9498,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837317,351282.00
08/06/2015 01:00,2,0.000,ALERT,213.96,299.37,59.981,1438837204,"274151322000083","174011321042388",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,487635.7,487635.7,10777,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837319,351283.00
08/06/2015 01:00,2,0.000,ALERT,213.06,299.37,59.991,1438837204,"201051344000585","174011321042388",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,206183.8,206183.8,9478,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438837321,351284.00
08/06/2015 01:00,2,0.000,ALERT,213.74,299.07,59.981,1438837204,"274151322000054","174011321042388",0.00,16.70,0,296.06,301.47,0.0,0.0,0.000,482495.5,482495.5,10341,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837322,351285.00
08/06/2015 01:00,2,0.000,ALERT,213.06,299.07,59.975,1438837204,"201051344001203","174011321042388",0.00,15.50,0,296.06,302.68,0.0,0.0,0.000,207088.7,207088.7,9488,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837324,351286.00
08/06/2015 01:00,2,0.000,ALERT,212.38,298.77,59.975,1438837204,"201051344000646","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,203534.2,203534.2,9475,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837326,351287.00
08/06/2015 01:00,2,0.000,ALERT,214.87,298.17,59.981,1438837204,"274151322000068","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,387497.8,387497.8,10508,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837328,351288.00
08/06/2015 01:00,2,0.000,ALERT,214.87,299.67,59.986,1438837204,"274151322000076","174011321042388",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,515206.1,515206.1,10758,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837330,351289.00
08/06/2015 01:00,2,0.000,ALERT,212.83,299.37,59.959,1438837204,"201051344000890","174011321042388",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,208159.9,208159.9,9488,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837331,351290.00
08/06/2015 01:00,2,0.000,ALERT,212.61,298.77,59.986,1438837204,"201051344000900","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,208986.6,208986.6,9517,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837333,351291.00
08/06/2015 01:00,2,0.000,ALERT,213.29,298.17,59.996,1438837204,"201051344000633","174011321042388",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,197942.2,197942.2,9511,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837335,351292.00
08/06/2015 01:00,2,0.000,ALERT,212.83,298.77,59.975,1438837204,"201051344000983","174011321042388",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,205892.6,205892.6,9501,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837337,351293.00
08/06/2015 01:00,2,0.000,ALERT,213.06,298.47,59.986,1438837204,"201051344000917","174011321042388",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,208698.3,208698.3,9508,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837339,351294.00
08/06/2015 01:00,2,0.000,ALERT,212.83,297.87,59.991,1438837204,"201051344000648","174011321042388",0.00,15.00,0,295.46,301.17,0.0,0.0,0.000,204000.7,204000.7,9502,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837341,351295.00
08/06/2015 01:00,2,0.000,ALERT,212.83,298.77,59.959,1438837204,"201051344001093","174011321042388",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,206897.3,206897.3,9495,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837342,351296.00
08/06/2015 01:00,2,0.000,ALERT,213.29,298.47,60.012,1438837204,"201051344000645","174011321042388",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,204914.9,204914.9,9505,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837344,351297.00
08/06/2015 01:00,2,0.000,ALERT,214.19,298.77,59.975,1438837204,"274151322000085","174011321042388",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,485025.7,485025.7,10755,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438837346,351298.00
08/06/2015 01:00,2,0.000,ALERT,213.06,298.17,59.991,1438837204,"201051344000651","174011321042388",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,204170.4,204170.4,9482,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837348,351299.00
08/06/2015 01:00,2,0.000,ALERT,213.06,298.17,59.981,1438837204,"201051344000867","174011321042388",0.00,16.00,0,295.76,301.17,0.0,0.0,0.000,196825.5,196825.5,9504,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438837350,351300.00
08/06/2015 01:00,2,0.000,ALERT,212.61,298.77,59.981,1438837204,"201051344001230","174011321042388",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,207810.1,207810.1,9512,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837352,351301.00
08/06/2015 01:00,2,0.000,ALERT,213.29,299.07,59.986,1438837204,"201051344000576","174011321042388",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,204078.2,204078.2,9521,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837354,351302.00
08/06/2015 01:00,2,0.000,ALERT,212.83,299.07,59.991,1438837204,"201051344000579","174011321042388",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,210918.5,210918.5,9479,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438837355,351303.00
08/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438837204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838084,351304.00
08/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438837204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838084,351305.00
08/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438837204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838084,351306.00
08/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438837204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838084,351307.00
08/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438837204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838084,351308.00
08/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438837204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838084,351309.00
08/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438837204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838084,351310.00
08/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438837204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838084,351311.00
08/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438837204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838084,351312.00
08/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438837204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838084,351313.00
08/06/2015 01:15,2,0.000,ALERT,212.61,299.37,59.991,1438838104,"201051344000955","174011321042388",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,209563.7,209563.7,9491,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838180,351314.00
08/06/2015 01:15,2,0.000,ALERT,214.41,300.57,59.970,1438838104,"274151322000095","174011321042388",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,509149.3,509149.3,10394,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438838182,351315.00
08/06/2015 01:15,2,0.000,ALERT,212.83,299.97,59.986,1438838104,"201051344000868","174011321042388",0.00,15.50,0,297.26,302.68,0.0,0.0,0.000,196302.9,196302.9,9505,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438838184,351316.00
08/06/2015 01:15,2,0.000,ALERT,213.29,299.07,59.981,1438838104,"201051344000853","174011321042388",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,202719.8,202719.8,9508,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838186,351317.00
08/06/2015 01:15,2,0.000,ALERT,213.29,300.27,59.986,1438838104,"201051344000582","174011321042388",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,202066.7,202066.7,9477,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838187,351318.00
08/06/2015 01:15,2,0.000,ALERT,212.83,299.07,59.991,1438838104,"201051344000469","174011321042388",0.00,15.00,0,295.46,301.17,0.0,0.0,0.000,197994.9,197994.9,9500,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838189,351319.00
08/06/2015 01:15,2,0.000,ALERT,212.61,299.07,59.986,1438838104,"201051344000988","174011321042388",0.00,15.80,0,294.26,301.47,0.0,0.0,0.000,197181.5,197181.5,9487,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838191,351320.00
08/06/2015 01:15,2,0.000,ALERT,212.83,298.77,59.986,1438838104,"201051344001158","174011321042388",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,202926.3,202926.3,9488,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838193,351321.00
08/06/2015 01:15,2,0.000,ALERT,212.83,298.77,59.996,1438838104,"201051344001025","174011321042388",0.00,15.30,0,296.66,302.37,0.0,0.0,0.000,207197.6,207197.6,9483,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838195,351322.00
08/06/2015 01:15,2,0.000,ALERT,212.83,299.97,59.981,1438838104,"201051344000569","174011321042388",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,210497.7,210497.7,9507,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838196,351323.00
08/06/2015 01:15,2,0.000,ALERT,214.19,299.07,59.986,1438838104,"274151322000094","174011321042388",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,388250.5,388250.5,10900,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838198,351324.00
08/06/2015 01:15,2,0.000,ALERT,212.83,299.07,59.954,1438838104,"201051344000458","174011321042388",0.00,16.00,0,296.66,302.37,0.0,0.0,0.000,206195.9,206195.9,9498,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838200,351325.00
08/06/2015 01:15,2,0.000,ALERT,214.19,299.37,59.970,1438838104,"274151322000087","174011321042388",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,459892.7,459892.7,10332,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438838202,351326.00
08/06/2015 01:15,2,0.000,ALERT,213.74,299.67,59.975,1438838104,"274151322000052","174011321042388",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,491707.3,491707.3,10748,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838204,351327.00
08/06/2015 01:15,2,0.000,ALERT,213.29,299.67,59.954,1438838104,"201051344001145","174011321042388",0.00,15.30,0,296.96,302.68,0.0,0.0,0.000,211273.8,211273.8,9505,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838206,351328.00
08/06/2015 01:15,2,0.000,ALERT,213.29,299.37,59.986,1438838104,"201051344000685","174011321042388",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,210042.2,210042.2,9506,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438838208,351329.00
08/06/2015 01:15,2,0.000,ALERT,213.51,299.07,59.981,1438838104,"274151322000088","174011321042388",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,471772.4,471772.4,10353,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838209,351330.00
08/06/2015 01:15,2,0.000,ALERT,213.06,299.37,59.981,1438838104,"201051344000438","174011321042388",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,210050.7,210050.7,9478,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838211,351331.00
08/06/2015 01:15,2,0.000,ALERT,212.38,299.37,59.981,1438838104,"201051344001135","174011321042388",0.00,15.30,0,296.96,302.37,0.0,0.0,0.000,201539.4,201539.4,9462,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838213,351332.00
08/06/2015 01:15,2,0.000,ALERT,213.06,298.47,59.986,1438838104,"201051344000417","174011321042388",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,205265.4,205265.4,9479,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838215,351333.00
08/06/2015 01:15,2,0.000,ALERT,212.61,299.67,60.012,1438838104,"201051344000594","174011321042388",0.00,15.80,0,296.66,302.07,0.0,0.0,0.000,206740.9,206740.9,9500,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838216,351334.00
08/06/2015 01:15,2,0.000,ALERT,214.19,299.97,59.981,1438838104,"274151322000083","174011321042388",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,487635.7,487635.7,10779,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838218,351335.00
08/06/2015 01:15,2,0.000,ALERT,213.06,299.67,59.975,1438838104,"201051344000585","174011321042388",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,206183.8,206183.8,9480,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838220,351336.00
08/06/2015 01:15,2,0.000,ALERT,213.96,299.97,59.986,1438838104,"274151322000054","174011321042388",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,482495.5,482495.5,10343,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838222,351337.00
08/06/2015 01:15,2,0.000,ALERT,213.06,299.37,59.986,1438838104,"201051344001203","174011321042388",0.00,15.50,0,297.26,303.58,0.0,0.0,0.000,207088.7,207088.7,9490,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838224,351338.00
08/06/2015 01:15,2,0.000,ALERT,212.61,299.37,59.975,1438838104,"201051344000646","174011321042388",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,203534.2,203534.2,9477,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838226,351339.00
08/06/2015 01:15,2,0.000,ALERT,214.87,298.77,59.981,1438838104,"274151322000068","174011321042388",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,387497.8,387497.8,10510,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838227,351340.00
08/06/2015 01:15,2,0.000,ALERT,214.87,299.97,59.975,1438838104,"274151322000076","174011321042388",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,515206.1,515206.1,10760,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838229,351341.00
08/06/2015 01:15,2,0.000,ALERT,212.61,299.67,59.949,1438838104,"201051344000890","174011321042388",0.00,15.80,0,297.57,302.98,0.0,0.0,0.000,208159.9,208159.9,9490,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438838231,351342.00
08/06/2015 01:15,2,0.000,ALERT,212.61,299.07,59.965,1438838104,"201051344000900","174011321042388",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,208986.6,208986.6,9519,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838233,351343.00
08/06/2015 01:15,2,0.000,ALERT,213.51,298.77,59.970,1438838104,"201051344000633","174011321042388",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,197942.2,197942.2,9513,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838235,351344.00
08/06/2015 01:15,2,0.000,ALERT,212.83,299.67,59.975,1438838104,"201051344000983","174011321042388",0.00,15.50,0,296.96,302.37,0.0,0.0,0.000,205892.6,205892.6,9503,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838237,351345.00
08/06/2015 01:15,2,0.000,ALERT,213.06,299.07,59.970,1438838104,"201051344000917","174011321042388",0.00,16.30,0,295.76,301.17,0.0,0.0,0.000,208698.3,208698.3,9510,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838239,351346.00
08/06/2015 01:15,2,0.000,ALERT,213.06,298.77,59.970,1438838104,"201051344000648","174011321042388",0.00,15.00,0,296.06,302.07,0.0,0.0,0.000,204000.7,204000.7,9504,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838240,351347.00
08/06/2015 01:15,2,0.000,ALERT,213.06,299.67,59.970,1438838104,"201051344001093","174011321042388",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,206897.3,206897.3,9497,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838242,351348.00
08/06/2015 01:15,2,0.000,ALERT,213.29,299.37,59.959,1438838104,"201051344000645","174011321042388",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,204914.9,204914.9,9507,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838244,351349.00
08/06/2015 01:15,2,0.000,ALERT,214.64,299.67,59.965,1438838104,"274151322000085","174011321042388",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,485025.7,485025.7,10757,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838246,351350.00
08/06/2015 01:15,2,0.000,ALERT,213.06,298.77,59.965,1438838104,"201051344000651","174011321042388",0.00,14.70,0,296.06,301.47,0.0,0.0,0.000,204170.4,204170.4,9484,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838248,351351.00
