ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 01:15,2,0.000,ALERT,213.06,298.77,59.970,1438838104,"201051344000867","174011321042388",0.00,16.00,0,296.36,302.07,0.0,0.0,0.000,196825.5,196825.5,9506,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438838249,351352.00
08/06/2015 01:15,2,0.000,ALERT,213.06,299.97,59.975,1438838104,"201051344001230","174011321042388",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,207810.1,207810.1,9514,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438838251,351353.00
08/06/2015 01:15,2,0.000,ALERT,213.06,299.67,59.933,1438838104,"201051344000576","174011321042388",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,204078.2,204078.2,9523,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838253,351354.00
08/06/2015 01:15,2,0.000,ALERT,212.61,299.67,59.959,1438838104,"201051344000579","174011321042388",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,210918.5,210918.5,9481,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438838255,351355.00
08/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438838104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838984,351356.00
08/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438838104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838984,351357.00
08/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438838104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838984,351358.00
08/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438838104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838984,351359.00
08/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438838104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838984,351360.00
08/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438838104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838984,351361.00
08/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438838104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838984,351362.00
08/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438838104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838984,351363.00
08/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438838104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838984,351364.00
08/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438838104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438838984,351365.00
08/06/2015 01:30,2,0.000,ALERT,210.80,296.66,59.954,1438839005,"201051344000955","174011321042388",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,209563.7,209563.7,9493,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839080,351366.00
08/06/2015 01:30,2,0.000,ALERT,212.61,297.57,59.965,1438839005,"274151322000095","174011321042388",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,509149.3,509149.3,10396,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839082,351367.00
08/06/2015 01:30,2,0.000,ALERT,211.03,297.26,59.965,1438839005,"201051344000868","174011321042388",0.00,15.50,0,296.36,302.07,0.0,0.0,0.000,196302.9,196302.9,9507,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839084,351368.00
08/06/2015 01:30,2,0.000,ALERT,211.70,296.66,59.965,1438839005,"201051344000853","174011321042388",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,202719.8,202719.8,9510,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839086,351369.00
08/06/2015 01:30,2,0.000,ALERT,211.70,297.57,59.970,1438839005,"201051344000582","174011321042388",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,202066.7,202066.7,9479,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839088,351370.00
08/06/2015 01:30,2,0.000,ALERT,211.03,296.36,59.965,1438839005,"201051344000469","174011321042388",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,197994.9,197994.9,9502,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438839089,351371.00
08/06/2015 01:30,2,0.000,ALERT,210.80,296.36,59.959,1438839005,"201051344000988","174011321042388",0.00,15.80,0,293.36,300.57,0.0,0.0,0.000,197181.5,197181.5,9489,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839091,351372.00
08/06/2015 01:30,2,0.000,ALERT,211.03,296.36,59.959,1438839005,"201051344001158","174011321042388",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,202926.3,202926.3,9490,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839093,351373.00
08/06/2015 01:30,2,0.000,ALERT,210.80,296.06,59.965,1438839005,"201051344001025","174011321042388",0.00,15.30,0,295.16,301.77,0.0,0.0,0.000,207197.6,207197.6,9485,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839095,351374.00
08/06/2015 01:30,2,0.000,ALERT,211.03,297.26,59.986,1438839005,"201051344000569","174011321042388",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,210497.7,210497.7,9509,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839097,351375.00
08/06/2015 01:30,2,0.000,ALERT,212.16,296.66,59.975,1438839005,"274151322000094","174011321042388",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,388250.5,388250.5,10902,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839099,351376.00
08/06/2015 01:30,2,0.000,ALERT,211.03,296.96,59.965,1438839005,"201051344000458","174011321042388",0.00,16.00,0,295.76,301.77,0.0,0.0,0.000,206195.9,206195.9,9500,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839101,351377.00
08/06/2015 01:30,2,0.000,ALERT,212.61,296.66,59.970,1438839005,"274151322000087","174011321042388",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,459892.7,459892.7,10334,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839103,351378.00
08/06/2015 01:30,2,0.000,ALERT,211.93,296.36,59.928,1438839005,"274151322000052","174011321042388",0.00,16.30,0,295.46,301.47,0.0,0.0,0.000,491707.3,491707.3,10750,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438839104,351379.00
08/06/2015 01:30,2,0.000,ALERT,211.48,296.96,59.975,1438839005,"201051344001145","174011321042388",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,211273.8,211273.8,9507,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839106,351380.00
08/06/2015 01:30,2,0.000,ALERT,211.48,296.66,59.928,1438839005,"201051344000685","174011321042388",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,210042.2,210042.2,9508,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839108,351381.00
08/06/2015 01:30,2,0.000,ALERT,212.16,296.96,59.965,1438839005,"274151322000088","174011321042388",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,471772.4,471772.4,10355,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839110,351382.00
08/06/2015 01:30,2,0.000,ALERT,211.25,296.66,59.975,1438839005,"201051344000438","174011321042388",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,210050.7,210050.7,9480,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839112,351383.00
08/06/2015 01:30,2,0.000,ALERT,210.80,296.66,59.965,1438839005,"201051344001135","174011321042388",0.00,15.30,0,296.06,301.77,0.0,0.0,0.000,201539.4,201539.4,9464,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839113,351384.00
08/06/2015 01:30,2,0.000,ALERT,211.25,296.36,59.949,1438839005,"201051344000417","174011321042388",0.00,15.80,0,294.26,300.57,0.0,0.0,0.000,205265.4,205265.4,9481,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839115,351385.00
08/06/2015 01:30,2,0.000,ALERT,210.80,296.96,59.970,1438839005,"201051344000594","174011321042388",0.00,15.80,0,294.86,301.17,0.0,0.0,0.000,206740.9,206740.9,9502,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839117,351386.00
08/06/2015 01:30,2,0.000,ALERT,212.16,297.57,59.975,1438839005,"274151322000083","174011321042388",0.00,15.80,0,295.16,301.47,0.0,0.0,0.000,487635.7,487635.7,10781,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438839119,351387.00
08/06/2015 01:30,2,0.000,ALERT,211.25,296.66,59.975,1438839005,"201051344000585","174011321042388",0.00,15.80,0,294.56,301.17,0.0,0.0,0.000,206183.8,206183.8,9482,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839121,351388.00
08/06/2015 01:30,2,0.000,ALERT,212.16,297.26,59.965,1438839005,"274151322000054","174011321042388",0.00,16.70,0,295.16,301.77,0.0,0.0,0.000,482495.5,482495.5,10345,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438839122,351389.00
08/06/2015 01:30,2,0.000,ALERT,211.25,296.66,59.970,1438839005,"201051344001203","174011321042388",0.00,15.50,0,295.16,302.98,0.0,0.0,0.000,207088.7,207088.7,9492,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438839124,351390.00
08/06/2015 01:30,2,0.000,ALERT,210.80,296.66,59.928,1438839005,"201051344000646","174011321042388",0.00,15.50,0,294.56,300.57,0.0,0.0,0.000,203534.2,203534.2,9479,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839126,351391.00
08/06/2015 01:30,2,0.000,ALERT,213.06,296.06,59.965,1438839005,"274151322000068","174011321042388",0.00,17.00,0,294.26,300.27,0.0,0.0,0.000,387497.8,387497.8,10512,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839128,351392.00
08/06/2015 01:30,2,0.000,ALERT,212.83,296.36,59.959,1438839005,"274151322000076","174011321042388",0.00,16.30,0,295.16,301.17,0.0,0.0,0.000,515206.1,515206.1,10762,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839129,351393.00
08/06/2015 01:30,2,0.000,ALERT,211.03,297.26,59.970,1438839005,"201051344000890","174011321042388",0.00,15.80,0,295.76,302.07,0.0,0.0,0.000,208159.9,208159.9,9492,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438839131,351394.00
08/06/2015 01:30,2,0.000,ALERT,211.03,296.96,59.965,1438839005,"201051344000900","174011321042388",0.00,15.30,0,294.56,300.87,0.0,0.0,0.000,208986.6,208986.6,9521,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839133,351395.00
08/06/2015 01:30,2,0.000,ALERT,211.48,295.76,59.965,1438839005,"201051344000633","174011321042388",0.00,15.30,0,293.06,300.27,0.0,0.0,0.000,197942.2,197942.2,9515,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839135,351396.00
08/06/2015 01:30,2,0.000,ALERT,211.03,296.66,59.970,1438839005,"201051344000983","174011321042388",0.00,15.50,0,295.46,301.77,0.0,0.0,0.000,205892.6,205892.6,9505,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839137,351397.00
08/06/2015 01:30,2,0.000,ALERT,211.25,296.06,59.965,1438839005,"201051344000917","174011321042388",0.00,16.00,0,293.96,300.57,0.0,0.0,0.000,208698.3,208698.3,9512,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839139,351398.00
08/06/2015 01:30,2,0.000,ALERT,211.25,295.76,59.965,1438839005,"201051344000648","174011321042388",0.00,15.00,0,294.56,301.47,0.0,0.0,0.000,204000.7,204000.7,9506,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438839140,351399.00
08/06/2015 01:30,2,0.000,ALERT,211.03,296.36,59.965,1438839005,"201051344001093","174011321042388",0.00,16.00,0,294.86,301.17,0.0,0.0,0.000,206897.3,206897.3,9499,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839142,351400.00
08/06/2015 01:30,2,0.000,ALERT,211.48,296.06,59.938,1438839005,"201051344000645","174011321042388",0.00,15.80,0,294.86,301.17,0.0,0.0,0.000,204914.9,204914.9,9509,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839144,351401.00
08/06/2015 01:30,2,0.000,ALERT,212.61,296.06,59.991,1438839005,"274151322000085","174011321042388",0.00,16.00,0,295.16,301.47,0.0,0.0,0.000,485025.7,485025.7,10759,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839146,351402.00
08/06/2015 01:30,2,0.000,ALERT,211.25,296.06,59.965,1438839005,"201051344000651","174011321042388",0.00,15.00,0,294.56,300.87,0.0,0.0,0.000,204170.4,204170.4,9486,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839147,351403.00
08/06/2015 01:30,2,0.000,ALERT,211.48,296.06,59.975,1438839005,"201051344000867","174011321042388",0.00,15.80,0,294.86,301.47,0.0,0.0,0.000,196825.5,196825.5,9508,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839149,351404.00
08/06/2015 01:30,2,0.000,ALERT,211.03,296.96,59.965,1438839005,"201051344001230","174011321042388",0.00,15.50,0,295.46,301.47,0.0,0.0,0.000,207810.1,207810.1,9516,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839151,351405.00
08/06/2015 01:30,2,0.000,ALERT,211.48,296.96,59.970,1438839005,"201051344000576","174011321042388",0.00,15.30,0,294.86,301.17,0.0,0.0,0.000,204078.2,204078.2,9525,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438839153,351406.00
08/06/2015 01:30,2,0.000,ALERT,211.03,296.66,59.986,1438839005,"201051344000579","174011321042388",0.00,15.80,0,295.46,301.47,0.0,0.0,0.000,210918.5,210918.5,9483,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839155,351407.00
08/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438839005,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438839886,351408.00
08/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438839005,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438839886,351409.00
08/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438839005,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438839886,351410.00
08/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438839005,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438839886,351411.00
08/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438839005,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438839886,351412.00
08/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438839005,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438839886,351413.00
08/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438839005,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438839886,351414.00
08/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438839005,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438839886,351415.00
08/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438839005,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438839886,351416.00
08/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438839005,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438839886,351417.00
08/06/2015 01:45,2,0.000,ALERT,211.03,296.96,59.981,1438839905,"201051344000955","174011321042388",0.00,15.80,0,294.56,302.37,0.0,0.0,0.000,209563.7,209563.7,9495,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438839980,351418.00
08/06/2015 01:45,2,0.000,ALERT,212.38,297.57,59.938,1438839905,"274151322000095","174011321042388",0.00,15.80,0,295.76,303.58,0.0,0.0,0.000,509149.3,509149.3,10398,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839982,351419.00
08/06/2015 01:45,2,0.000,ALERT,211.25,297.26,59.975,1438839905,"201051344000868","174011321042388",0.00,15.50,0,295.16,303.28,0.0,0.0,0.000,196302.9,196302.9,9509,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438839984,351420.00
08/06/2015 01:45,2,0.000,ALERT,211.70,296.36,59.970,1438839905,"201051344000853","174011321042388",0.00,15.30,0,294.26,302.68,0.0,0.0,0.000,202719.8,202719.8,9512,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839986,351421.00
08/06/2015 01:45,2,0.000,ALERT,211.93,297.87,59.970,1438839905,"201051344000582","174011321042388",0.00,15.30,0,295.46,303.28,0.0,0.0,0.000,202066.7,202066.7,9481,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839988,351422.00
08/06/2015 01:45,2,0.000,ALERT,211.25,296.36,59.975,1438839905,"201051344000469","174011321042388",0.00,15.00,0,293.36,301.77,0.0,0.0,0.000,197994.9,197994.9,9504,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839990,351423.00
08/06/2015 01:45,2,0.000,ALERT,211.03,296.36,59.991,1438839905,"201051344000988","174011321042388",0.00,15.80,0,292.16,301.77,0.0,0.0,0.000,197181.5,197181.5,9491,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438839991,351424.00
08/06/2015 01:45,2,0.000,ALERT,211.25,296.36,59.938,1438839905,"201051344001158","174011321042388",0.00,15.30,0,293.66,301.77,0.0,0.0,0.000,202926.3,202926.3,9492,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839993,351425.00
08/06/2015 01:45,2,0.000,ALERT,211.25,296.06,59.970,1438839905,"201051344001025","174011321042388",0.00,15.30,0,293.96,303.28,0.0,0.0,0.000,207197.6,207197.6,9487,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438839995,351426.00
08/06/2015 01:45,2,0.000,ALERT,211.25,296.96,59.970,1438839905,"201051344000569","174011321042388",0.00,15.50,0,294.86,303.28,0.0,0.0,0.000,210497.7,210497.7,9511,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839997,351427.00
08/06/2015 01:45,2,0.000,ALERT,212.61,296.66,59.965,1438839905,"274151322000094","174011321042388",0.00,15.80,0,294.26,302.07,0.0,0.0,0.000,388250.5,388250.5,10904,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438839999,351428.00
08/06/2015 01:45,2,0.000,ALERT,211.03,296.66,59.970,1438839905,"201051344000458","174011321042388",0.00,16.00,0,294.56,303.28,0.0,0.0,0.000,206195.9,206195.9,9502,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840001,351429.00
08/06/2015 01:45,2,0.000,ALERT,212.38,296.06,59.959,1438839905,"274151322000087","174011321042388",0.00,17.00,0,293.66,302.07,0.0,0.0,0.000,459892.7,459892.7,10336,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840002,351430.00
08/06/2015 01:45,2,0.000,ALERT,212.38,298.17,59.970,1438839905,"274151322000052","174011321042388",0.00,16.30,0,294.26,302.98,0.0,0.0,0.000,491707.3,491707.3,10752,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840004,351431.00
08/06/2015 01:45,2,0.000,ALERT,211.48,297.26,59.996,1438839905,"201051344001145","174011321042388",0.00,15.50,0,295.16,303.58,0.0,0.0,0.000,211273.8,211273.8,9509,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840006,351432.00
08/06/2015 01:45,2,0.000,ALERT,211.70,296.96,59.975,1438839905,"201051344000685","174011321042388",0.00,15.80,0,294.56,302.37,0.0,0.0,0.000,210042.2,210042.2,9510,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840008,351433.00
08/06/2015 01:45,2,0.000,ALERT,212.16,297.26,59.933,1438839905,"274151322000088","174011321042388",0.00,16.30,0,294.26,302.37,0.0,0.0,0.000,471772.4,471772.4,10357,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840010,351434.00
08/06/2015 01:45,2,0.000,ALERT,211.48,296.96,59.970,1438839905,"201051344000438","174011321042388",0.00,15.30,0,294.86,302.98,0.0,0.0,0.000,210050.7,210050.7,9482,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840011,351435.00
08/06/2015 01:45,2,0.000,ALERT,211.03,296.96,59.965,1438839905,"201051344001135","174011321042388",0.00,15.50,0,294.26,303.28,0.0,0.0,0.000,201539.4,201539.4,9466,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438840013,351436.00
08/06/2015 01:45,2,0.000,ALERT,211.48,296.36,59.975,1438839905,"201051344000417","174011321042388",0.00,15.80,0,293.96,302.07,0.0,0.0,0.000,205265.4,205265.4,9483,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438840015,351437.00
08/06/2015 01:45,2,0.000,ALERT,211.03,297.26,59.981,1438839905,"201051344000594","174011321042388",0.00,15.80,0,294.26,302.68,0.0,0.0,0.000,206740.9,206740.9,9504,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840017,351438.00
08/06/2015 01:45,2,0.000,ALERT,212.38,297.57,59.970,1438839905,"274151322000083","174011321042388",0.00,15.80,0,294.56,302.98,0.0,0.0,0.000,487635.7,487635.7,10783,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840019,351439.00
08/06/2015 01:45,2,0.000,ALERT,211.48,297.26,59.975,1438839905,"201051344000585","174011321042388",0.00,15.80,0,294.26,302.37,0.0,0.0,0.000,206183.8,206183.8,9484,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840020,351440.00
08/06/2015 01:45,2,0.000,ALERT,212.61,297.26,59.965,1438839905,"274151322000054","174011321042388",0.00,16.70,0,294.26,302.98,0.0,0.0,0.000,482495.5,482495.5,10347,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840022,351441.00
08/06/2015 01:45,2,0.000,ALERT,211.48,296.96,59.954,1438839905,"201051344001203","174011321042388",0.00,15.50,0,294.56,304.48,0.0,0.0,0.000,207088.7,207088.7,9494,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840024,351442.00
08/06/2015 01:45,2,0.000,ALERT,211.03,296.96,59.970,1438839905,"201051344000646","174011321042388",0.00,15.50,0,293.96,302.07,0.0,0.0,0.000,203534.2,203534.2,9481,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840026,351443.00
08/06/2015 01:45,2,0.000,ALERT,213.06,296.06,59.970,1438839905,"274151322000068","174011321042388",0.00,17.00,0,293.66,301.77,0.0,0.0,0.000,387497.8,387497.8,10514,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840028,351444.00
08/06/2015 01:45,2,0.000,ALERT,213.06,297.57,59.975,1438839905,"274151322000076","174011321042388",0.00,16.30,0,294.56,302.68,0.0,0.0,0.000,515206.1,515206.1,10764,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438840030,351445.00
08/06/2015 01:45,2,0.000,ALERT,211.25,297.57,59.975,1438839905,"201051344000890","174011321042388",0.00,15.80,0,295.16,303.58,0.0,0.0,0.000,208159.9,208159.9,9494,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840031,351446.00
08/06/2015 01:45,2,0.000,ALERT,211.03,296.66,59.965,1438839905,"201051344000900","174011321042388",0.00,15.30,0,293.96,302.07,0.0,0.0,0.000,208986.6,208986.6,9523,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840033,351447.00
08/06/2015 01:45,2,0.000,ALERT,211.70,296.36,59.970,1438839905,"201051344000633","174011321042388",0.00,15.30,0,292.46,301.47,0.0,0.0,0.000,197942.2,197942.2,9517,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438840035,351448.00
08/06/2015 01:45,2,0.000,ALERT,211.03,296.96,59.970,1438839905,"201051344000983","174011321042388",0.00,15.50,0,294.86,302.98,0.0,0.0,0.000,205892.6,205892.6,9507,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840037,351449.00
08/06/2015 01:45,2,0.000,ALERT,211.25,296.36,59.975,1438839905,"201051344000917","174011321042388",0.00,16.30,0,293.36,301.77,0.0,0.0,0.000,208698.3,208698.3,9514,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840039,351450.00
08/06/2015 01:45,2,0.000,ALERT,211.25,296.06,59.975,1438839905,"201051344000648","174011321042388",0.00,15.00,0,293.96,302.68,0.0,0.0,0.000,204000.7,204000.7,9508,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840040,351451.00
08/06/2015 01:45,2,0.000,ALERT,211.03,296.96,59.959,1438839905,"201051344001093","174011321042388",0.00,16.00,0,294.26,302.37,0.0,0.0,0.000,206897.3,206897.3,9501,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840042,351452.00
08/06/2015 01:45,2,0.000,ALERT,211.48,296.66,59.975,1438839905,"201051344000645","174011321042388",0.00,15.80,0,294.26,302.37,0.0,0.0,0.000,204914.9,204914.9,9511,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438840044,351453.00
08/06/2015 01:45,2,0.000,ALERT,212.61,296.66,59.970,1438839905,"274151322000085","174011321042388",0.00,16.00,0,294.56,302.68,0.0,0.0,0.000,485025.7,485025.7,10761,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840046,351454.00
08/06/2015 01:45,2,0.000,ALERT,211.25,296.06,59.959,1438839905,"201051344000651","174011321042388",0.00,15.00,0,293.96,302.37,0.0,0.0,0.000,204170.4,204170.4,9488,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840048,351455.00
08/06/2015 01:45,2,0.000,ALERT,211.48,296.36,59.975,1438839905,"201051344000867","174011321042388",0.00,16.00,0,294.26,302.98,0.0,0.0,0.000,196825.5,196825.5,9510,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840050,351456.00
08/06/2015 01:45,2,0.000,ALERT,211.03,296.96,59.965,1438839905,"201051344001230","174011321042388",0.00,15.50,0,294.86,302.68,0.0,0.0,0.000,207810.1,207810.1,9518,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840051,351457.00
08/06/2015 01:45,2,0.000,ALERT,211.48,296.96,60.012,1438839905,"201051344000576","174011321042388",0.00,15.30,0,294.26,302.37,0.0,0.0,0.000,204078.2,204078.2,9527,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840053,351458.00
08/06/2015 01:45,2,0.000,ALERT,211.03,297.26,59.970,1438839905,"201051344000579","174011321042388",0.00,15.80,0,294.86,302.98,0.0,0.0,0.000,210918.5,210918.5,9485,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840055,351459.00
08/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438839905,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438840785,351460.00
08/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438839905,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438840785,351461.00
08/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438839905,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438840785,351462.00
08/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438839905,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438840785,351463.00
08/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438839905,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438840785,351464.00
08/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438839905,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438840785,351465.00
08/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438839905,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438840785,351466.00
08/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438839905,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438840785,351467.00
08/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438839905,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438840785,351468.00
08/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438839905,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438840785,351469.00
08/06/2015 02:00,2,0.000,ALERT,211.25,297.26,60.018,1438840804,"201051344000955","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,209563.7,209563.7,9497,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840879,351470.00
08/06/2015 02:00,2,0.000,ALERT,212.83,298.17,59.975,1438840804,"274151322000095","174011321042388",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,509149.3,509149.3,10400,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840881,351471.00
08/06/2015 02:00,2,0.000,ALERT,211.25,297.87,59.975,1438840804,"201051344000868","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,196302.9,196302.9,9511,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840883,351472.00
08/06/2015 02:00,2,0.000,ALERT,212.16,297.26,59.970,1438840804,"201051344000853","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,202719.8,202719.8,9514,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840885,351473.00
08/06/2015 02:00,2,0.000,ALERT,212.16,298.17,59.965,1438840804,"201051344000582","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,202066.7,202066.7,9483,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840886,351474.00
08/06/2015 02:00,2,0.000,ALERT,211.48,296.96,59.970,1438840804,"201051344000469","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,197994.9,197994.9,9506,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840888,351475.00
08/06/2015 02:00,2,0.000,ALERT,211.25,296.96,59.970,1438840804,"201051344000988","174011321042388",0.00,15.80,0,292.16,298.47,0.0,0.0,0.000,197181.5,197181.5,9493,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840890,351476.00
08/06/2015 02:00,2,0.000,ALERT,211.70,297.26,59.965,1438840804,"201051344001158","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,202926.3,202926.3,9494,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438840892,351477.00
08/06/2015 02:00,2,0.000,ALERT,211.48,296.66,59.970,1438840804,"201051344001025","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,207197.6,207197.6,9489,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840894,351478.00
08/06/2015 02:00,2,0.000,ALERT,211.48,297.57,59.954,1438840804,"201051344000569","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,210497.7,210497.7,9513,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840896,351479.00
08/06/2015 02:00,2,0.000,ALERT,213.06,296.96,59.959,1438840804,"274151322000094","174011321042388",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,388250.5,388250.5,10906,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840898,351480.00
08/06/2015 02:00,2,0.000,ALERT,211.48,297.26,59.970,1438840804,"201051344000458","174011321042388",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,206195.9,206195.9,9504,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840899,351481.00
08/06/2015 02:00,2,0.000,ALERT,212.61,297.26,59.965,1438840804,"274151322000087","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,459892.7,459892.7,10338,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840901,351482.00
08/06/2015 02:00,2,0.000,ALERT,212.38,297.26,59.970,1438840804,"274151322000052","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,491707.3,491707.3,10754,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840903,351483.00
08/06/2015 02:00,2,0.000,ALERT,211.93,297.57,59.991,1438840804,"201051344001145","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,211273.8,211273.8,9511,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840905,351484.00
08/06/2015 02:00,2,0.000,ALERT,211.93,297.57,59.970,1438840804,"201051344000685","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,210042.2,210042.2,9512,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840907,351485.00
08/06/2015 02:00,2,0.000,ALERT,212.16,297.57,59.965,1438840804,"274151322000088","174011321042388",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,471772.4,471772.4,10359,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840908,351486.00
08/06/2015 02:00,2,0.000,ALERT,211.03,296.96,59.970,1438840804,"201051344000438","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,210050.7,210050.7,9484,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840910,351487.00
08/06/2015 02:00,2,0.000,ALERT,211.25,297.57,59.970,1438840804,"201051344001135","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,201539.4,201539.4,9468,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438840912,351488.00
08/06/2015 02:00,2,0.000,ALERT,211.70,296.96,59.970,1438840804,"201051344000417","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,205265.4,205265.4,9485,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840914,351489.00
08/06/2015 02:00,2,0.000,ALERT,211.03,297.57,59.970,1438840804,"201051344000594","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,206740.9,206740.9,9506,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840916,351490.00
08/06/2015 02:00,2,0.000,ALERT,212.83,297.57,59.959,1438840804,"274151322000083","174011321042388",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,487635.7,487635.7,10785,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840917,351491.00
08/06/2015 02:00,2,0.000,ALERT,211.70,297.57,59.970,1438840804,"201051344000585","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,206183.8,206183.8,9486,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840919,351492.00
08/06/2015 02:00,2,0.000,ALERT,212.38,297.87,59.938,1438840804,"274151322000054","174011321042388",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,482495.5,482495.5,10349,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840921,351493.00
08/06/2015 02:00,2,0.000,ALERT,211.48,297.26,60.002,1438840804,"201051344001203","174011321042388",0.00,15.50,0,295.16,301.17,0.0,0.0,0.000,207088.7,207088.7,9496,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438840923,351494.00
08/06/2015 02:00,2,0.000,ALERT,211.03,297.26,59.986,1438840804,"201051344000646","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,203534.2,203534.2,9483,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840925,351495.00
08/06/2015 02:00,2,0.000,ALERT,213.29,296.66,59.975,1438840804,"274151322000068","174011321042388",0.00,17.00,0,294.86,298.17,0.0,0.0,0.000,387497.8,387497.8,10516,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840926,351496.00
08/06/2015 02:00,2,0.000,ALERT,213.29,297.87,59.970,1438840804,"274151322000076","174011321042388",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,515206.1,515206.1,10766,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438840928,351497.00
08/06/2015 02:00,2,0.000,ALERT,211.48,297.87,59.996,1438840804,"201051344000890","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,208159.9,208159.9,9496,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438840930,351498.00
08/06/2015 02:00,2,0.000,ALERT,211.25,296.96,59.970,1438840804,"201051344000900","174011321042388",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,208986.6,208986.6,9525,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438840932,351499.00
08/06/2015 02:00,2,0.000,ALERT,211.93,296.66,59.965,1438840804,"201051344000633","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,197942.2,197942.2,9519,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840934,351500.00
08/06/2015 02:00,2,0.000,ALERT,211.48,297.26,59.981,1438840804,"201051344000983","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,205892.6,205892.6,9509,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438840936,351501.00
