ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 02:00,2,0.000,ALERT,211.48,296.66,59.965,1438840804,"201051344000917","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,208698.3,208698.3,9516,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840937,351502.00
08/06/2015 02:00,2,0.000,ALERT,211.48,296.66,59.965,1438840804,"201051344000648","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,204000.7,204000.7,9510,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840939,351503.00
08/06/2015 02:00,2,0.000,ALERT,211.48,297.26,59.944,1438840804,"201051344001093","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,206897.3,206897.3,9503,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840941,351504.00
08/06/2015 02:00,2,0.000,ALERT,211.70,296.96,59.970,1438840804,"201051344000645","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,204914.9,204914.9,9513,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438840943,351505.00
08/06/2015 02:00,2,0.000,ALERT,212.83,297.57,59.959,1438840804,"274151322000085","174011321042388",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,485025.7,485025.7,10763,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840945,351506.00
08/06/2015 02:00,2,0.000,ALERT,211.70,296.66,59.975,1438840804,"201051344000651","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,204170.4,204170.4,9490,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840946,351507.00
08/06/2015 02:00,2,0.000,ALERT,211.70,296.96,59.975,1438840804,"201051344000867","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,196825.5,196825.5,9512,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840948,351508.00
08/06/2015 02:00,2,0.000,ALERT,211.48,297.87,59.965,1438840804,"201051344001230","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,207810.1,207810.1,9520,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840950,351509.00
08/06/2015 02:00,2,0.000,ALERT,211.70,297.57,59.954,1438840804,"201051344000576","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,204078.2,204078.2,9529,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840952,351510.00
08/06/2015 02:00,2,0.000,ALERT,211.48,297.57,59.975,1438840804,"201051344000579","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,210918.5,210918.5,9487,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438840954,351511.00
08/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438840804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438841685,351512.00
08/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438840804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438841685,351513.00
08/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438840804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438841685,351514.00
08/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438840804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438841685,351515.00
08/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438840804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438841685,351516.00
08/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438840804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438841685,351517.00
08/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438840804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438841685,351518.00
08/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438840804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438841685,351519.00
08/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438840804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438841685,351520.00
08/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438840804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438841685,351521.00
08/06/2015 02:15,2,0.000,ALERT,211.48,297.26,59.965,1438841704,"201051344000955","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,209563.7,209563.7,9499,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841780,351522.00
08/06/2015 02:15,2,0.000,ALERT,213.06,298.47,59.975,1438841704,"274151322000095","174011321042388",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,509149.3,509149.3,10402,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438841781,351523.00
08/06/2015 02:15,2,0.000,ALERT,211.70,297.57,59.981,1438841704,"201051344000868","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,196302.9,196302.9,9513,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841783,351524.00
08/06/2015 02:15,2,0.000,ALERT,212.38,296.66,59.986,1438841704,"201051344000853","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,202719.8,202719.8,9516,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841785,351525.00
08/06/2015 02:15,2,0.000,ALERT,212.38,298.17,59.986,1438841704,"201051344000582","174011321042388",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,202066.7,202066.7,9485,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841787,351526.00
08/06/2015 02:15,2,0.000,ALERT,211.70,296.96,59.991,1438841704,"201051344000469","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,197994.9,197994.9,9508,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841789,351527.00
08/06/2015 02:15,2,0.000,ALERT,211.70,296.96,59.970,1438841704,"201051344000988","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,197181.5,197181.5,9495,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841791,351528.00
08/06/2015 02:15,2,0.000,ALERT,211.70,296.66,59.959,1438841704,"201051344001158","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,202926.3,202926.3,9496,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438841792,351529.00
08/06/2015 02:15,2,0.000,ALERT,211.70,296.36,59.954,1438841704,"201051344001025","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,207197.6,207197.6,9491,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438841794,351530.00
08/06/2015 02:15,2,0.000,ALERT,211.70,297.57,59.996,1438841704,"201051344000569","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,210497.7,210497.7,9515,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841796,351531.00
08/06/2015 02:15,2,0.000,ALERT,212.83,296.66,59.986,1438841704,"274151322000094","174011321042388",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,388250.5,388250.5,10908,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841798,351532.00
08/06/2015 02:15,2,0.000,ALERT,211.70,296.96,59.986,1438841704,"201051344000458","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,206195.9,206195.9,9506,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841800,351533.00
08/06/2015 02:15,2,0.000,ALERT,213.29,297.26,59.975,1438841704,"274151322000087","174011321042388",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,459892.7,459892.7,10340,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438841801,351534.00
08/06/2015 02:15,2,0.000,ALERT,212.83,298.17,59.954,1438841704,"274151322000052","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,491707.3,491707.3,10756,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438841803,351535.00
08/06/2015 02:15,2,0.000,ALERT,212.16,297.57,59.986,1438841704,"201051344001145","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,211273.8,211273.8,9513,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841805,351536.00
08/06/2015 02:15,2,0.000,ALERT,212.16,297.26,59.986,1438841704,"201051344000685","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,210042.2,210042.2,9514,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841807,351537.00
08/06/2015 02:15,2,0.000,ALERT,212.61,296.96,59.975,1438841704,"274151322000088","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,471772.4,471772.4,10361,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438841809,351538.00
08/06/2015 02:15,2,0.000,ALERT,211.93,297.26,59.991,1438841704,"201051344000438","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,210050.7,210050.7,9486,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438841810,351539.00
08/06/2015 02:15,2,0.000,ALERT,211.48,297.26,59.986,1438841704,"201051344001135","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,201539.4,201539.4,9470,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841812,351540.00
08/06/2015 02:15,2,0.000,ALERT,211.93,296.66,60.018,1438841704,"201051344000417","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,205265.4,205265.4,9487,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841814,351541.00
08/06/2015 02:15,2,0.000,ALERT,211.48,297.87,59.991,1438841704,"201051344000594","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,206740.9,206740.9,9508,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841816,351542.00
08/06/2015 02:15,2,0.000,ALERT,213.06,297.87,59.991,1438841704,"274151322000083","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,487635.7,487635.7,10787,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841818,351543.00
08/06/2015 02:15,2,0.000,ALERT,211.93,297.57,59.991,1438841704,"201051344000585","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,206183.8,206183.8,9488,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841820,351544.00
08/06/2015 02:15,2,0.000,ALERT,213.06,297.87,59.986,1438841704,"274151322000054","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,482495.5,482495.5,10351,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841822,351545.00
08/06/2015 02:15,2,0.000,ALERT,211.93,296.96,59.991,1438841704,"201051344001203","174011321042388",0.00,15.50,0,295.16,300.87,0.0,0.0,0.000,207088.7,207088.7,9498,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841824,351546.00
08/06/2015 02:15,2,0.000,ALERT,211.25,296.96,60.012,1438841704,"201051344000646","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,203534.2,203534.2,9485,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438841825,351547.00
08/06/2015 02:15,2,0.000,ALERT,213.29,296.66,59.959,1438841704,"274151322000068","174011321042388",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,387497.8,387497.8,10518,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841827,351548.00
08/06/2015 02:15,2,0.000,ALERT,213.29,296.96,59.996,1438841704,"274151322000076","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,515206.1,515206.1,10768,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438841829,351549.00
08/06/2015 02:15,2,0.000,ALERT,211.70,297.57,59.991,1438841704,"201051344000890","174011321042388",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,208159.9,208159.9,9498,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438841831,351550.00
08/06/2015 02:15,2,0.000,ALERT,211.70,297.26,59.991,1438841704,"201051344000900","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,208986.6,208986.6,9527,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841833,351551.00
08/06/2015 02:15,2,0.000,ALERT,212.16,296.66,59.996,1438841704,"201051344000633","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,197942.2,197942.2,9521,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841834,351552.00
08/06/2015 02:15,2,0.000,ALERT,211.70,296.96,59.991,1438841704,"201051344000983","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,205892.6,205892.6,9511,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841836,351553.00
08/06/2015 02:15,2,0.000,ALERT,211.93,296.66,59.991,1438841704,"201051344000917","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,208698.3,208698.3,9518,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841838,351554.00
08/06/2015 02:15,2,0.000,ALERT,211.93,296.36,59.991,1438841704,"201051344000648","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,204000.7,204000.7,9512,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841840,351555.00
08/06/2015 02:15,2,0.000,ALERT,211.70,297.26,59.986,1438841704,"201051344001093","174011321042388",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,206897.3,206897.3,9505,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841842,351556.00
08/06/2015 02:15,2,0.000,ALERT,211.93,296.36,59.991,1438841704,"201051344000645","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,204914.9,204914.9,9515,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438841843,351557.00
08/06/2015 02:15,2,0.000,ALERT,213.29,296.96,59.991,1438841704,"274151322000085","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,485025.7,485025.7,10765,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841845,351558.00
08/06/2015 02:15,2,0.000,ALERT,211.93,296.36,59.996,1438841704,"201051344000651","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,204170.4,204170.4,9492,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841847,351559.00
08/06/2015 02:15,2,0.000,ALERT,211.93,296.96,59.996,1438841704,"201051344000867","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,196825.5,196825.5,9514,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841849,351560.00
08/06/2015 02:15,2,0.000,ALERT,211.70,297.57,59.991,1438841704,"201051344001230","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,207810.1,207810.1,9522,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841850,351561.00
08/06/2015 02:15,2,0.000,ALERT,211.93,296.96,60.007,1438841704,"201051344000576","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,204078.2,204078.2,9531,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841852,351562.00
08/06/2015 02:15,2,0.000,ALERT,211.70,297.57,59.986,1438841704,"201051344000579","174011321042388",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,210918.5,210918.5,9489,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438841854,351563.00
08/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438841704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438842585,351564.00
08/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438841704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438842585,351565.00
08/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438841704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438842585,351566.00
08/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438841704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438842585,351567.00
08/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438841704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438842585,351568.00
08/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438841704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438842585,351569.00
08/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438841704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438842585,351570.00
08/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438841704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438842585,351571.00
08/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438841704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438842585,351572.00
08/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438841704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438842585,351573.00
08/06/2015 02:30,2,0.000,ALERT,211.48,297.26,59.991,1438842604,"201051344000955","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,209563.7,209563.7,9501,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842679,351574.00
08/06/2015 02:30,2,0.000,ALERT,213.06,298.77,59.981,1438842604,"274151322000095","174011321042388",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,509149.3,509149.3,10404,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842681,351575.00
08/06/2015 02:30,2,0.000,ALERT,211.70,297.57,60.028,1438842604,"201051344000868","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,196302.9,196302.9,9515,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842683,351576.00
08/06/2015 02:30,2,0.000,ALERT,212.38,296.96,59.996,1438842604,"201051344000853","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,202719.8,202719.8,9518,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842685,351577.00
08/06/2015 02:30,2,0.000,ALERT,212.38,298.17,60.028,1438842604,"201051344000582","174011321042388",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,202066.7,202066.7,9487,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842687,351578.00
08/06/2015 02:30,2,0.000,ALERT,211.70,296.96,59.991,1438842604,"201051344000469","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,197994.9,197994.9,9510,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842688,351579.00
08/06/2015 02:30,2,0.000,ALERT,211.70,297.26,59.996,1438842604,"201051344000988","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,197181.5,197181.5,9497,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438842690,351580.00
08/06/2015 02:30,2,0.000,ALERT,211.93,297.26,59.996,1438842604,"201051344001158","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,202926.3,202926.3,9498,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438842692,351581.00
08/06/2015 02:30,2,0.000,ALERT,211.70,296.66,59.996,1438842604,"201051344001025","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,207197.6,207197.6,9493,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842694,351582.00
08/06/2015 02:30,2,0.000,ALERT,211.93,297.87,59.996,1438842604,"201051344000569","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,210497.7,210497.7,9517,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842696,351583.00
08/06/2015 02:30,2,0.000,ALERT,213.29,296.96,59.986,1438842604,"274151322000094","174011321042388",0.00,16.00,0,295.16,298.47,0.0,0.0,0.000,388250.5,388250.5,10910,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438842698,351584.00
08/06/2015 02:30,2,0.000,ALERT,211.70,297.57,59.996,1438842604,"201051344000458","174011321042388",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,206195.9,206195.9,9508,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438842699,351585.00
08/06/2015 02:30,2,0.000,ALERT,213.29,296.66,59.986,1438842604,"274151322000087","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,459892.7,459892.7,10342,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842701,351586.00
08/06/2015 02:30,2,0.000,ALERT,212.83,298.17,59.991,1438842604,"274151322000052","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,491707.3,491707.3,10758,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842703,351587.00
08/06/2015 02:30,2,0.000,ALERT,212.16,297.57,59.991,1438842604,"201051344001145","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,211273.8,211273.8,9515,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842705,351588.00
08/06/2015 02:30,2,0.000,ALERT,212.16,297.26,59.981,1438842604,"201051344000685","174011321042388",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,210042.2,210042.2,9516,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842707,351589.00
08/06/2015 02:30,2,0.000,ALERT,212.61,296.96,59.981,1438842604,"274151322000088","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,471772.4,471772.4,10363,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438842708,351590.00
08/06/2015 02:30,2,0.000,ALERT,211.93,297.26,59.981,1438842604,"201051344000438","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,210050.7,210050.7,9488,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842710,351591.00
08/06/2015 02:30,2,0.000,ALERT,211.48,297.26,59.986,1438842604,"201051344001135","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,201539.4,201539.4,9472,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438842712,351592.00
08/06/2015 02:30,2,0.000,ALERT,212.16,296.66,59.986,1438842604,"201051344000417","174011321042388",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,205265.4,205265.4,9489,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842714,351593.00
08/06/2015 02:30,2,0.000,ALERT,211.48,297.57,60.023,1438842604,"201051344000594","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,206740.9,206740.9,9510,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842716,351594.00
08/06/2015 02:30,2,0.000,ALERT,213.06,297.87,59.981,1438842604,"274151322000083","174011321042388",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,487635.7,487635.7,10789,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842717,351595.00
08/06/2015 02:30,2,0.000,ALERT,212.16,297.57,60.018,1438842604,"201051344000585","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,206183.8,206183.8,9490,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842719,351596.00
08/06/2015 02:30,2,0.000,ALERT,212.83,297.57,59.975,1438842604,"274151322000054","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,482495.5,482495.5,10353,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842721,351597.00
08/06/2015 02:30,2,0.000,ALERT,211.93,297.26,59.965,1438842604,"201051344001203","174011321042388",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,207088.7,207088.7,9500,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842723,351598.00
08/06/2015 02:30,2,0.000,ALERT,211.48,297.26,59.991,1438842604,"201051344000646","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,203534.2,203534.2,9487,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842725,351599.00
08/06/2015 02:30,2,0.000,ALERT,213.51,296.36,59.981,1438842604,"274151322000068","174011321042388",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,387497.8,387497.8,10520,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842726,351600.00
08/06/2015 02:30,2,0.000,ALERT,213.29,296.66,59.991,1438842604,"274151322000076","174011321042388",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,515206.1,515206.1,10770,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842728,351601.00
08/06/2015 02:30,2,0.000,ALERT,211.70,297.57,59.991,1438842604,"201051344000890","174011321042388",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,208159.9,208159.9,9500,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438842730,351602.00
08/06/2015 02:30,2,0.000,ALERT,211.70,296.96,59.981,1438842604,"201051344000900","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,208986.6,208986.6,9529,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842732,351603.00
08/06/2015 02:30,2,0.000,ALERT,212.16,296.66,59.991,1438842604,"201051344000633","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,197942.2,197942.2,9523,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842734,351604.00
08/06/2015 02:30,2,0.000,ALERT,211.70,297.26,59.996,1438842604,"201051344000983","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,205892.6,205892.6,9513,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842735,351605.00
08/06/2015 02:30,2,0.000,ALERT,211.93,296.96,59.981,1438842604,"201051344000917","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,208698.3,208698.3,9520,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842737,351606.00
08/06/2015 02:30,2,0.000,ALERT,211.93,296.66,59.991,1438842604,"201051344000648","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,204000.7,204000.7,9514,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842739,351607.00
08/06/2015 02:30,2,0.000,ALERT,211.93,297.26,59.959,1438842604,"201051344001093","174011321042388",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,206897.3,206897.3,9507,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842741,351608.00
08/06/2015 02:30,2,0.000,ALERT,212.16,296.96,59.986,1438842604,"201051344000645","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,204914.9,204914.9,9517,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842743,351609.00
08/06/2015 02:30,2,0.000,ALERT,213.29,297.57,59.991,1438842604,"274151322000085","174011321042388",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,485025.7,485025.7,10767,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842744,351610.00
08/06/2015 02:30,2,0.000,ALERT,212.16,296.96,59.991,1438842604,"201051344000651","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,204170.4,204170.4,9494,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842746,351611.00
08/06/2015 02:30,2,0.000,ALERT,211.93,297.26,59.996,1438842604,"201051344000867","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,196825.5,196825.5,9516,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438842748,351612.00
08/06/2015 02:30,2,0.000,ALERT,211.70,297.87,59.991,1438842604,"201051344001230","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,207810.1,207810.1,9524,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438842750,351613.00
08/06/2015 02:30,2,0.000,ALERT,212.16,297.87,59.996,1438842604,"201051344000576","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,204078.2,204078.2,9533,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438842752,351614.00
08/06/2015 02:30,2,0.000,ALERT,211.70,297.87,59.959,1438842604,"201051344000579","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,210918.5,210918.5,9491,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438842753,351615.00
08/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438842604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438843484,351616.00
08/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438842604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438843484,351617.00
08/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438842604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438843484,351618.00
08/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438842604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438843484,351619.00
08/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438842604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438843484,351620.00
08/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438842604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438843484,351621.00
08/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438842604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438843484,351622.00
08/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438842604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438843484,351623.00
08/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438842604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438843484,351624.00
08/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438842604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438843484,351625.00
08/06/2015 02:45,2,0.000,ALERT,211.93,297.57,59.986,1438843504,"201051344000955","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,209563.7,209563.7,9503,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843579,351626.00
08/06/2015 02:45,2,0.000,ALERT,213.74,298.77,59.981,1438843504,"274151322000095","174011321042388",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,509149.3,509149.3,10406,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843581,351627.00
08/06/2015 02:45,2,0.000,ALERT,212.16,298.17,59.981,1438843504,"201051344000868","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,196302.9,196302.9,9517,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843583,351628.00
08/06/2015 02:45,2,0.000,ALERT,212.83,297.57,59.986,1438843504,"201051344000853","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,202719.8,202719.8,9520,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843584,351629.00
08/06/2015 02:45,2,0.000,ALERT,212.83,298.47,59.986,1438843504,"201051344000582","174011321042388",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,202066.7,202066.7,9489,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843586,351630.00
08/06/2015 02:45,2,0.000,ALERT,212.16,297.57,59.981,1438843504,"201051344000469","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,197994.9,197994.9,9512,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438843588,351631.00
08/06/2015 02:45,2,0.000,ALERT,212.16,297.57,59.981,1438843504,"201051344000988","174011321042388",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,197181.5,197181.5,9499,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843590,351632.00
08/06/2015 02:45,2,0.000,ALERT,212.16,297.26,59.986,1438843504,"201051344001158","174011321042388",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,202926.3,202926.3,9500,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843592,351633.00
08/06/2015 02:45,2,0.000,ALERT,212.16,296.96,59.981,1438843504,"201051344001025","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,207197.6,207197.6,9495,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843593,351634.00
08/06/2015 02:45,2,0.000,ALERT,212.16,297.57,59.981,1438843504,"201051344000569","174011321042388",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,210497.7,210497.7,9519,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843595,351635.00
08/06/2015 02:45,2,0.000,ALERT,213.74,296.96,59.981,1438843504,"274151322000094","174011321042388",0.00,16.00,0,295.16,298.47,0.0,0.0,0.000,388250.5,388250.5,10912,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843598,351636.00
08/06/2015 02:45,2,0.000,ALERT,212.16,297.57,59.986,1438843504,"201051344000458","174011321042388",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,206195.9,206195.9,9510,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843599,351637.00
08/06/2015 02:45,2,0.000,ALERT,213.74,297.26,59.981,1438843504,"274151322000087","174011321042388",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,459892.7,459892.7,10344,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843601,351638.00
08/06/2015 02:45,2,0.000,ALERT,213.06,297.87,59.981,1438843504,"274151322000052","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,491707.3,491707.3,10760,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843603,351639.00
08/06/2015 02:45,2,0.000,ALERT,212.38,297.57,59.986,1438843504,"201051344001145","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,211273.8,211273.8,9517,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438843605,351640.00
08/06/2015 02:45,2,0.000,ALERT,212.61,297.57,59.986,1438843504,"201051344000685","174011321042388",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,210042.2,210042.2,9518,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843607,351641.00
08/06/2015 02:45,2,0.000,ALERT,213.29,297.57,59.981,1438843504,"274151322000088","174011321042388",0.00,17.00,0,295.76,299.07,0.0,0.0,0.000,471772.4,471772.4,10365,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438843608,351642.00
08/06/2015 02:45,2,0.000,ALERT,212.16,297.57,59.975,1438843504,"201051344000438","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,210050.7,210050.7,9490,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843610,351643.00
08/06/2015 02:45,2,0.000,ALERT,211.93,297.57,59.981,1438843504,"201051344001135","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,201539.4,201539.4,9474,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843612,351644.00
08/06/2015 02:45,2,0.000,ALERT,212.38,296.66,59.959,1438843504,"201051344000417","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,205265.4,205265.4,9491,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843614,351645.00
08/06/2015 02:45,2,0.000,ALERT,211.93,297.87,59.981,1438843504,"201051344000594","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,206740.9,206740.9,9512,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438843616,351646.00
08/06/2015 02:45,2,0.000,ALERT,213.51,297.57,59.970,1438843504,"274151322000083","174011321042388",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,487635.7,487635.7,10791,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843618,351647.00
08/06/2015 02:45,2,0.000,ALERT,212.38,297.57,59.986,1438843504,"201051344000585","174011321042388",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,206183.8,206183.8,9492,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843619,351648.00
08/06/2015 02:45,2,0.000,ALERT,213.06,296.96,59.965,1438843504,"274151322000054","174011321042388",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,482495.5,482495.5,10355,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843621,351649.00
08/06/2015 02:45,2,0.000,ALERT,212.38,297.26,59.970,1438843504,"201051344001203","174011321042388",0.00,15.80,0,295.46,301.17,0.0,0.0,0.000,207088.7,207088.7,9502,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843623,351650.00
08/06/2015 02:45,2,0.000,ALERT,211.93,297.26,59.965,1438843504,"201051344000646","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,203534.2,203534.2,9489,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438843625,351651.00
