ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 02:45,2,0.000,ALERT,213.96,296.66,59.965,1438843504,"274151322000068","174011321042388",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,387497.8,387497.8,10522,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843627,351652.00
08/06/2015 02:45,2,0.000,ALERT,213.96,297.26,59.954,1438843504,"274151322000076","174011321042388",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,515206.1,515206.1,10772,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843628,351653.00
08/06/2015 02:45,2,0.000,ALERT,212.16,297.87,59.970,1438843504,"201051344000890","174011321042388",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,208159.9,208159.9,9502,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843630,351654.00
08/06/2015 02:45,2,0.000,ALERT,211.93,297.26,59.970,1438843504,"201051344000900","174011321042388",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,208986.6,208986.6,9531,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438843632,351655.00
08/06/2015 02:45,2,0.000,ALERT,212.61,296.66,59.970,1438843504,"201051344000633","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,197942.2,197942.2,9525,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843634,351656.00
08/06/2015 02:45,2,0.000,ALERT,212.16,297.26,59.965,1438843504,"201051344000983","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,205892.6,205892.6,9515,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843636,351657.00
08/06/2015 02:45,2,0.000,ALERT,212.38,296.96,59.949,1438843504,"201051344000917","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,208698.3,208698.3,9522,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843638,351658.00
08/06/2015 02:45,2,0.000,ALERT,212.38,296.66,59.959,1438843504,"201051344000648","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,204000.7,204000.7,9516,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843640,351659.00
08/06/2015 02:45,2,0.000,ALERT,212.38,297.57,59.954,1438843504,"201051344001093","174011321042388",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,206897.3,206897.3,9509,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438843641,351660.00
08/06/2015 02:45,2,0.000,ALERT,212.61,296.96,59.965,1438843504,"201051344000645","174011321042388",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,204914.9,204914.9,9519,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843643,351661.00
08/06/2015 02:45,2,0.000,ALERT,213.51,297.87,59.944,1438843504,"274151322000085","174011321042388",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,485025.7,485025.7,10769,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843645,351662.00
08/06/2015 02:45,2,0.000,ALERT,212.38,296.96,59.975,1438843504,"201051344000651","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,204170.4,204170.4,9496,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843647,351663.00
08/06/2015 02:45,2,0.000,ALERT,212.38,296.96,59.959,1438843504,"201051344000867","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,196825.5,196825.5,9518,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843648,351664.00
08/06/2015 02:45,2,0.000,ALERT,212.16,297.57,59.959,1438843504,"201051344001230","174011321042388",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,207810.1,207810.1,9526,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843650,351665.00
08/06/2015 02:45,2,0.000,ALERT,212.38,297.57,59.981,1438843504,"201051344000576","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,204078.2,204078.2,9535,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438843652,351666.00
08/06/2015 02:45,2,0.000,ALERT,211.70,297.26,59.928,1438843504,"201051344000579","174011321042388",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,210918.5,210918.5,9493,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438843654,351667.00
08/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438843504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438844384,351668.00
08/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438843504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438844384,351669.00
08/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438843504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438844384,351670.00
08/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438843504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438844384,351671.00
08/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438843504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438844384,351672.00
08/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438843504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438844384,351673.00
08/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438843504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438844384,351674.00
08/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438843504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438844384,351675.00
08/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438843504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438844384,351676.00
08/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438843504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438844384,351677.00
08/06/2015 03:00,2,0.000,ALERT,211.70,296.66,59.949,1438844403,"201051344000955","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,209563.7,209563.7,9505,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844479,351678.00
08/06/2015 03:00,2,0.000,ALERT,213.29,297.87,59.959,1438844403,"274151322000095","174011321042388",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,509149.3,509149.3,10408,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844480,351679.00
08/06/2015 03:00,2,0.000,ALERT,211.93,297.26,59.938,1438844403,"201051344000868","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,196302.9,196302.9,9519,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844482,351680.00
08/06/2015 03:00,2,0.000,ALERT,212.61,296.66,59.933,1438844403,"201051344000853","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,202719.8,202719.8,9522,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844484,351681.00
08/06/2015 03:00,2,0.000,ALERT,212.61,297.57,59.959,1438844403,"201051344000582","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,202066.7,202066.7,9491,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844486,351682.00
08/06/2015 03:00,2,0.000,ALERT,212.16,296.36,59.933,1438844403,"201051344000469","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,197994.9,197994.9,9514,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844488,351683.00
08/06/2015 03:00,2,0.000,ALERT,211.93,296.66,59.975,1438844403,"201051344000988","174011321042388",0.00,16.00,0,292.46,299.07,0.0,0.0,0.000,197181.5,197181.5,9501,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844489,351684.00
08/06/2015 03:00,2,0.000,ALERT,211.93,296.06,59.965,1438844403,"201051344001158","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,202926.3,202926.3,9502,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438844491,351685.00
08/06/2015 03:00,2,0.000,ALERT,212.16,296.06,59.970,1438844403,"201051344001025","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,207197.6,207197.6,9497,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844493,351686.00
08/06/2015 03:00,2,0.000,ALERT,211.93,296.96,59.954,1438844403,"201051344000569","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,210497.7,210497.7,9521,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844495,351687.00
08/06/2015 03:00,2,0.000,ALERT,213.51,296.36,59.965,1438844403,"274151322000094","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,388250.5,388250.5,10914,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844497,351688.00
08/06/2015 03:00,2,0.000,ALERT,211.93,296.66,59.959,1438844403,"201051344000458","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,206195.9,206195.9,9512,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844499,351689.00
08/06/2015 03:00,2,0.000,ALERT,213.51,296.06,59.944,1438844403,"274151322000087","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,459892.7,459892.7,10346,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438844501,351690.00
08/06/2015 03:00,2,0.000,ALERT,213.06,297.57,59.965,1438844403,"274151322000052","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,491707.3,491707.3,10762,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844502,351691.00
08/06/2015 03:00,2,0.000,ALERT,212.38,296.96,59.965,1438844403,"201051344001145","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,211273.8,211273.8,9519,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844504,351692.00
08/06/2015 03:00,2,0.000,ALERT,212.16,296.36,59.965,1438844403,"201051344000685","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,210042.2,210042.2,9520,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844506,351693.00
08/06/2015 03:00,2,0.000,ALERT,212.61,296.66,59.954,1438844403,"274151322000088","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,471772.4,471772.4,10367,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844508,351694.00
08/06/2015 03:00,2,0.000,ALERT,211.93,296.36,59.959,1438844403,"201051344000438","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,210050.7,210050.7,9492,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438844510,351695.00
08/06/2015 03:00,2,0.000,ALERT,211.70,296.66,59.959,1438844403,"201051344001135","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,201539.4,201539.4,9476,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844511,351696.00
08/06/2015 03:00,2,0.000,ALERT,212.16,295.76,59.954,1438844403,"201051344000417","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,205265.4,205265.4,9493,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844513,351697.00
08/06/2015 03:00,2,0.000,ALERT,211.48,296.66,59.949,1438844403,"201051344000594","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,206740.9,206740.9,9514,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844515,351698.00
08/06/2015 03:00,2,0.000,ALERT,213.29,296.96,59.949,1438844403,"274151322000083","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,487635.7,487635.7,10793,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844517,351699.00
08/06/2015 03:00,2,0.000,ALERT,212.16,296.66,59.949,1438844403,"201051344000585","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,206183.8,206183.8,9494,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844519,351700.00
08/06/2015 03:00,2,0.000,ALERT,213.06,297.26,59.949,1438844403,"274151322000054","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,482495.5,482495.5,10357,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844520,351701.00
08/06/2015 03:00,2,0.000,ALERT,212.16,296.36,59.986,1438844403,"201051344001203","174011321042388",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,207088.7,207088.7,9504,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844522,351702.00
08/06/2015 03:00,2,0.000,ALERT,211.70,296.36,59.944,1438844403,"201051344000646","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,203534.2,203534.2,9491,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844524,351703.00
08/06/2015 03:00,2,0.000,ALERT,213.74,296.66,59.954,1438844403,"274151322000068","174011321042388",0.00,17.30,0,294.26,297.87,0.0,0.0,0.000,387497.8,387497.8,10524,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844526,351704.00
08/06/2015 03:00,2,0.000,ALERT,213.96,297.57,59.954,1438844403,"274151322000076","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,515206.1,515206.1,10774,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438844528,351705.00
08/06/2015 03:00,2,0.000,ALERT,212.16,297.26,59.959,1438844403,"201051344000890","174011321042388",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,208159.9,208159.9,9504,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438844529,351706.00
08/06/2015 03:00,2,0.000,ALERT,211.93,296.36,59.954,1438844403,"201051344000900","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,208986.6,208986.6,9533,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844531,351707.00
08/06/2015 03:00,2,0.000,ALERT,212.61,296.06,59.959,1438844403,"201051344000633","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,197942.2,197942.2,9527,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844533,351708.00
08/06/2015 03:00,2,0.000,ALERT,211.93,296.96,59.959,1438844403,"201051344000983","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,205892.6,205892.6,9517,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844535,351709.00
08/06/2015 03:00,2,0.000,ALERT,212.16,296.36,59.959,1438844403,"201051344000917","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,208698.3,208698.3,9524,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438844537,351710.00
08/06/2015 03:00,2,0.000,ALERT,212.38,296.36,59.965,1438844403,"201051344000648","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,204000.7,204000.7,9518,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844539,351711.00
08/06/2015 03:00,2,0.000,ALERT,212.16,296.96,59.959,1438844403,"201051344001093","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,206897.3,206897.3,9511,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844540,351712.00
08/06/2015 03:00,2,0.000,ALERT,212.38,296.66,59.954,1438844403,"201051344000645","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,204914.9,204914.9,9521,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844542,351713.00
08/06/2015 03:00,2,0.000,ALERT,213.74,296.96,59.949,1438844403,"274151322000085","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,485025.7,485025.7,10771,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844544,351714.00
08/06/2015 03:00,2,0.000,ALERT,212.38,296.66,59.922,1438844403,"201051344000651","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,204170.4,204170.4,9498,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844546,351715.00
08/06/2015 03:00,2,0.000,ALERT,212.38,296.66,59.938,1438844403,"201051344000867","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,196825.5,196825.5,9520,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844548,351716.00
08/06/2015 03:00,2,0.000,ALERT,212.16,297.57,59.959,1438844403,"201051344001230","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,207810.1,207810.1,9528,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844549,351717.00
08/06/2015 03:00,2,0.000,ALERT,212.61,297.26,59.954,1438844403,"201051344000576","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,204078.2,204078.2,9537,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844551,351718.00
08/06/2015 03:00,2,0.000,ALERT,212.16,297.57,59.954,1438844403,"201051344000579","174011321042388",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,210918.5,210918.5,9495,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438844553,351719.00
08/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438844403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438845284,351720.00
08/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438844403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438845284,351721.00
08/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438844403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438845284,351722.00
08/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438844403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438845284,351723.00
08/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438844403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438845284,351724.00
08/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438844403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438845284,351725.00
08/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438844403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438845284,351726.00
08/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438844403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438845284,351727.00
08/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438844403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438845284,351728.00
08/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438844403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438845284,351729.00
08/06/2015 03:15,2,0.000,ALERT,211.48,296.66,60.002,1438845303,"201051344000955","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,209563.7,209563.7,9507,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438845379,351730.00
08/06/2015 03:15,2,0.000,ALERT,213.06,298.17,59.986,1438845303,"274151322000095","174011321042388",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,509149.3,509149.3,10410,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845380,351731.00
08/06/2015 03:15,2,0.000,ALERT,211.70,297.26,59.986,1438845303,"201051344000868","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,196302.9,196302.9,9521,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845382,351732.00
08/06/2015 03:15,2,0.000,ALERT,212.16,296.36,59.991,1438845303,"201051344000853","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,202719.8,202719.8,9524,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845384,351733.00
08/06/2015 03:15,2,0.000,ALERT,212.16,297.57,59.981,1438845303,"201051344000582","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,202066.7,202066.7,9493,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845386,351734.00
08/06/2015 03:15,2,0.000,ALERT,211.70,296.36,59.996,1438845303,"201051344000469","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,197994.9,197994.9,9516,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845388,351735.00
08/06/2015 03:15,2,0.000,ALERT,211.70,296.36,59.986,1438845303,"201051344000988","174011321042388",0.00,16.30,0,292.16,298.77,0.0,0.0,0.000,197181.5,197181.5,9503,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845389,351736.00
08/06/2015 03:15,2,0.000,ALERT,211.93,296.36,59.986,1438845303,"201051344001158","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,202926.3,202926.3,9504,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845391,351737.00
08/06/2015 03:15,2,0.000,ALERT,211.93,296.06,59.986,1438845303,"201051344001025","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,207197.6,207197.6,9499,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845393,351738.00
08/06/2015 03:15,2,0.000,ALERT,211.93,297.26,59.996,1438845303,"201051344000569","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,210497.7,210497.7,9523,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845395,351739.00
08/06/2015 03:15,2,0.000,ALERT,213.29,296.36,59.975,1438845303,"274151322000094","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,388250.5,388250.5,10916,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845397,351740.00
08/06/2015 03:15,2,0.000,ALERT,211.93,296.96,59.981,1438845303,"201051344000458","174011321042388",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,206195.9,206195.9,9514,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438845399,351741.00
08/06/2015 03:15,2,0.000,ALERT,213.29,297.26,59.986,1438845303,"274151322000087","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,459892.7,459892.7,10348,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845400,351742.00
08/06/2015 03:15,2,0.000,ALERT,213.06,297.87,59.986,1438845303,"274151322000052","174011321042388",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,491707.3,491707.3,10764,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845402,351743.00
08/06/2015 03:15,2,0.000,ALERT,212.38,297.57,59.991,1438845303,"201051344001145","174011321042388",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,211273.8,211273.8,9521,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845404,351744.00
08/06/2015 03:15,2,0.000,ALERT,212.38,297.57,59.991,1438845303,"201051344000685","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,210042.2,210042.2,9522,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845406,351745.00
08/06/2015 03:15,2,0.000,ALERT,213.06,297.57,59.996,1438845303,"274151322000088","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,471772.4,471772.4,10369,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845408,351746.00
08/06/2015 03:15,2,0.000,ALERT,212.16,297.57,59.986,1438845303,"201051344000438","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,210050.7,210050.7,9494,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438845409,351747.00
08/06/2015 03:15,2,0.000,ALERT,211.70,297.26,59.996,1438845303,"201051344001135","174011321042388",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,201539.4,201539.4,9478,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845411,351748.00
08/06/2015 03:15,2,0.000,ALERT,212.16,296.96,59.991,1438845303,"201051344000417","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,205265.4,205265.4,9495,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845413,351749.00
08/06/2015 03:15,2,0.000,ALERT,211.70,297.87,59.975,1438845303,"201051344000594","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,206740.9,206740.9,9516,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845415,351750.00
08/06/2015 03:15,2,0.000,ALERT,213.51,297.57,59.991,1438845303,"274151322000083","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,487635.7,487635.7,10795,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845417,351751.00
08/06/2015 03:15,2,0.000,ALERT,212.16,297.87,59.991,1438845303,"201051344000585","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,206183.8,206183.8,9496,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845418,351752.00
08/06/2015 03:15,2,0.000,ALERT,213.06,298.17,59.981,1438845303,"274151322000054","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,482495.5,482495.5,10359,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845420,351753.00
08/06/2015 03:15,2,0.000,ALERT,212.16,297.26,59.996,1438845303,"201051344001203","174011321042388",0.00,16.00,0,294.56,301.17,0.0,0.0,0.000,207088.7,207088.7,9506,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438845422,351754.00
08/06/2015 03:15,2,0.000,ALERT,211.70,297.26,59.986,1438845303,"201051344000646","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,203534.2,203534.2,9493,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845424,351755.00
08/06/2015 03:15,2,0.000,ALERT,213.96,296.96,59.986,1438845303,"274151322000068","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,387497.8,387497.8,10526,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845425,351756.00
08/06/2015 03:15,2,0.000,ALERT,213.96,296.96,59.959,1438845303,"274151322000076","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,515206.1,515206.1,10776,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845427,351757.00
08/06/2015 03:15,2,0.000,ALERT,211.70,297.57,59.986,1438845303,"201051344000890","174011321042388",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,208159.9,208159.9,9506,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845429,351758.00
08/06/2015 03:15,2,0.000,ALERT,211.70,296.66,59.981,1438845303,"201051344000900","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,208986.6,208986.6,9535,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845431,351759.00
08/06/2015 03:15,2,0.000,ALERT,212.38,296.66,59.986,1438845303,"201051344000633","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,197942.2,197942.2,9529,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438845433,351760.00
08/06/2015 03:15,2,0.000,ALERT,211.93,297.26,59.986,1438845303,"201051344000983","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,205892.6,205892.6,9519,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845435,351761.00
08/06/2015 03:15,2,0.000,ALERT,211.93,296.66,60.002,1438845303,"201051344000917","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,208698.3,208698.3,9526,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845437,351762.00
08/06/2015 03:15,2,0.000,ALERT,212.16,296.66,59.991,1438845303,"201051344000648","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,204000.7,204000.7,9520,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438845438,351763.00
08/06/2015 03:15,2,0.000,ALERT,211.93,297.57,59.991,1438845303,"201051344001093","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,206897.3,206897.3,9513,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845440,351764.00
08/06/2015 03:15,2,0.000,ALERT,212.38,296.96,59.970,1438845303,"201051344000645","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,204914.9,204914.9,9523,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438845442,351765.00
08/06/2015 03:15,2,0.000,ALERT,213.06,297.57,59.986,1438845303,"274151322000085","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,485025.7,485025.7,10773,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438845444,351766.00
08/06/2015 03:15,2,0.000,ALERT,211.93,296.66,59.996,1438845303,"201051344000651","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,204170.4,204170.4,9500,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845446,351767.00
08/06/2015 03:15,2,0.000,ALERT,212.16,296.66,59.996,1438845303,"201051344000867","174011321042388",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,196825.5,196825.5,9522,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845447,351768.00
08/06/2015 03:15,2,0.000,ALERT,211.93,297.87,59.996,1438845303,"201051344001230","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,207810.1,207810.1,9530,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438845449,351769.00
08/06/2015 03:15,2,0.000,ALERT,212.38,297.57,59.991,1438845303,"201051344000576","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,204078.2,204078.2,9539,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845451,351770.00
08/06/2015 03:15,2,0.000,ALERT,211.70,297.57,59.991,1438845303,"201051344000579","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,210918.5,210918.5,9497,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438845453,351771.00
08/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438845303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438846184,351772.00
08/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438845303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438846184,351773.00
08/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438845303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438846184,351774.00
08/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438845303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438846184,351775.00
08/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438845303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438846184,351776.00
08/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438845303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438846184,351777.00
08/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438845303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438846184,351778.00
08/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438845303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438846184,351779.00
08/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438845303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438846184,351780.00
08/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438845303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438846184,351781.00
08/06/2015 03:30,2,0.000,ALERT,211.70,296.66,59.991,1438846203,"201051344000955","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,209563.7,209563.7,9509,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846279,351782.00
08/06/2015 03:30,2,0.000,ALERT,213.51,298.47,60.002,1438846203,"274151322000095","174011321042388",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,509149.3,509149.3,10412,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846281,351783.00
08/06/2015 03:30,2,0.000,ALERT,212.16,297.57,60.002,1438846203,"201051344000868","174011321042388",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,196302.9,196302.9,9523,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846282,351784.00
08/06/2015 03:30,2,0.000,ALERT,212.61,296.36,60.002,1438846203,"201051344000853","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,202719.8,202719.8,9526,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846284,351785.00
08/06/2015 03:30,2,0.000,ALERT,212.61,297.26,59.996,1438846203,"201051344000582","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,202066.7,202066.7,9495,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846286,351786.00
08/06/2015 03:30,2,0.000,ALERT,211.93,296.36,59.996,1438846203,"201051344000469","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,197994.9,197994.9,9518,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438846288,351787.00
08/06/2015 03:30,2,0.000,ALERT,211.48,296.06,60.012,1438846203,"201051344000988","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,197181.5,197181.5,9505,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846290,351788.00
08/06/2015 03:30,2,0.000,ALERT,211.70,295.76,59.986,1438846203,"201051344001158","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,202926.3,202926.3,9506,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438846291,351789.00
08/06/2015 03:30,2,0.000,ALERT,211.48,295.46,59.991,1438846203,"201051344001025","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,207197.6,207197.6,9501,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846293,351790.00
08/06/2015 03:30,2,0.000,ALERT,211.70,296.36,59.996,1438846203,"201051344000569","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,210497.7,210497.7,9525,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846295,351791.00
08/06/2015 03:30,2,0.000,ALERT,213.06,295.76,59.954,1438846203,"274151322000094","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,388250.5,388250.5,10918,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846297,351792.00
08/06/2015 03:30,2,0.000,ALERT,211.48,296.06,59.959,1438846203,"201051344000458","174011321042388",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,206195.9,206195.9,9516,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846299,351793.00
08/06/2015 03:30,2,0.000,ALERT,213.06,295.46,59.991,1438846203,"274151322000087","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,459892.7,459892.7,10350,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846300,351794.00
08/06/2015 03:30,2,0.000,ALERT,212.61,296.36,59.996,1438846203,"274151322000052","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,491707.3,491707.3,10766,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846302,351795.00
08/06/2015 03:30,2,0.000,ALERT,211.93,296.66,60.002,1438846203,"201051344001145","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,211273.8,211273.8,9523,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846304,351796.00
08/06/2015 03:30,2,0.000,ALERT,212.16,296.66,59.996,1438846203,"201051344000685","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,210042.2,210042.2,9524,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846306,351797.00
08/06/2015 03:30,2,0.000,ALERT,212.61,296.36,60.002,1438846203,"274151322000088","174011321042388",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,471772.4,471772.4,10371,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846308,351798.00
08/06/2015 03:30,2,0.000,ALERT,211.93,296.36,60.007,1438846203,"201051344000438","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,210050.7,210050.7,9496,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846310,351799.00
08/06/2015 03:30,2,0.000,ALERT,211.48,296.66,60.002,1438846203,"201051344001135","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,201539.4,201539.4,9480,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846312,351800.00
08/06/2015 03:30,2,0.000,ALERT,212.16,296.06,60.007,1438846203,"201051344000417","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,205265.4,205265.4,9497,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846313,351801.00
