ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 03:30,2,0.000,ALERT,211.48,296.96,60.007,1438846203,"201051344000594","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,206740.9,206740.9,9518,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846315,351802.00
08/06/2015 03:30,2,0.000,ALERT,213.51,297.26,59.996,1438846203,"274151322000083","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,487635.7,487635.7,10797,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846317,351803.00
08/06/2015 03:30,2,0.000,ALERT,212.16,296.96,59.991,1438846203,"201051344000585","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,206183.8,206183.8,9498,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438846319,351804.00
08/06/2015 03:30,2,0.000,ALERT,213.29,297.26,59.996,1438846203,"274151322000054","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,482495.5,482495.5,10361,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846321,351805.00
08/06/2015 03:30,2,0.000,ALERT,212.16,296.36,59.996,1438846203,"201051344001203","174011321042388",0.00,15.80,0,295.16,301.17,0.0,0.0,0.000,207088.7,207088.7,9508,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846322,351806.00
08/06/2015 03:30,2,0.000,ALERT,211.93,296.66,59.970,1438846203,"201051344000646","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,203534.2,203534.2,9495,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846324,351807.00
08/06/2015 03:30,2,0.000,ALERT,213.96,296.66,59.996,1438846203,"274151322000068","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,387497.8,387497.8,10528,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846326,351808.00
08/06/2015 03:30,2,0.000,ALERT,213.96,297.57,59.991,1438846203,"274151322000076","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,515206.1,515206.1,10778,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846328,351809.00
08/06/2015 03:30,2,0.000,ALERT,211.70,296.96,59.996,1438846203,"201051344000890","174011321042388",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,208159.9,208159.9,9508,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846330,351810.00
08/06/2015 03:30,2,0.000,ALERT,211.70,296.66,59.996,1438846203,"201051344000900","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,208986.6,208986.6,9537,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438846331,351811.00
08/06/2015 03:30,2,0.000,ALERT,212.38,296.36,60.018,1438846203,"201051344000633","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,197942.2,197942.2,9531,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846333,351812.00
08/06/2015 03:30,2,0.000,ALERT,211.70,296.66,59.991,1438846203,"201051344000983","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,205892.6,205892.6,9521,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846335,351813.00
08/06/2015 03:30,2,0.000,ALERT,211.93,296.36,59.991,1438846203,"201051344000917","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,208698.3,208698.3,9528,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438846337,351814.00
08/06/2015 03:30,2,0.000,ALERT,211.93,296.06,59.970,1438846203,"201051344000648","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,204000.7,204000.7,9522,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438846339,351815.00
08/06/2015 03:30,2,0.000,ALERT,211.93,296.66,59.996,1438846203,"201051344001093","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,206897.3,206897.3,9515,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846340,351816.00
08/06/2015 03:30,2,0.000,ALERT,211.70,295.46,59.991,1438846203,"201051344000645","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,204914.9,204914.9,9525,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846342,351817.00
08/06/2015 03:30,2,0.000,ALERT,213.06,296.36,60.028,1438846203,"274151322000085","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,485025.7,485025.7,10775,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846345,351818.00
08/06/2015 03:30,2,0.000,ALERT,211.70,295.46,59.991,1438846203,"201051344000651","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,204170.4,204170.4,9502,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846346,351819.00
08/06/2015 03:30,2,0.000,ALERT,211.48,295.16,59.991,1438846203,"201051344000867","174011321042388",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,196825.5,196825.5,9524,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846348,351820.00
08/06/2015 03:30,2,0.000,ALERT,211.25,296.06,59.986,1438846203,"201051344001230","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,207810.1,207810.1,9532,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438846350,351821.00
08/06/2015 03:30,2,0.000,ALERT,211.70,296.06,59.991,1438846203,"201051344000576","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,204078.2,204078.2,9541,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846352,351822.00
08/06/2015 03:30,2,0.000,ALERT,211.25,296.06,59.991,1438846203,"201051344000579","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,210918.5,210918.5,9499,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438846354,351823.00
08/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438846203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847083,351824.00
08/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438846203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847083,351825.00
08/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438846203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847083,351826.00
08/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438846203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847083,351827.00
08/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438846203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847083,351828.00
08/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438846203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847083,351829.00
08/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438846203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847083,351830.00
08/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438846203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847083,351831.00
08/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438846203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847083,351832.00
08/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438846203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847083,351833.00
08/06/2015 03:45,2,0.000,ALERT,211.25,296.96,59.944,1438847103,"201051344000955","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,209563.7,209563.7,9511,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847178,351834.00
08/06/2015 03:45,2,0.000,ALERT,212.83,298.17,59.975,1438847103,"274151322000095","174011321042388",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,509149.3,509149.3,10414,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847180,351835.00
08/06/2015 03:45,2,0.000,ALERT,211.48,296.96,59.975,1438847103,"201051344000868","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,196302.9,196302.9,9525,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847182,351836.00
08/06/2015 03:45,2,0.000,ALERT,212.16,296.66,59.981,1438847103,"201051344000853","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,202719.8,202719.8,9528,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847184,351837.00
08/06/2015 03:45,2,0.000,ALERT,212.16,298.17,59.981,1438847103,"201051344000582","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,202066.7,202066.7,9497,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438847186,351838.00
08/06/2015 03:45,2,0.000,ALERT,211.70,296.66,59.970,1438847103,"201051344000469","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,197994.9,197994.9,9520,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847187,351839.00
08/06/2015 03:45,2,0.000,ALERT,211.48,296.66,59.981,1438847103,"201051344000988","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,197181.5,197181.5,9507,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847189,351840.00
08/06/2015 03:45,2,0.000,ALERT,211.70,296.66,59.975,1438847103,"201051344001158","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,202926.3,202926.3,9508,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438847191,351841.00
08/06/2015 03:45,2,0.000,ALERT,211.48,296.36,59.981,1438847103,"201051344001025","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,207197.6,207197.6,9503,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438847193,351842.00
08/06/2015 03:45,2,0.000,ALERT,211.70,297.26,59.981,1438847103,"201051344000569","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,210497.7,210497.7,9527,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847195,351843.00
08/06/2015 03:45,2,0.000,ALERT,212.83,296.36,59.970,1438847103,"274151322000094","174011321042388",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,388250.5,388250.5,10920,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847196,351844.00
08/06/2015 03:45,2,0.000,ALERT,211.48,296.96,59.975,1438847103,"201051344000458","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,206195.9,206195.9,9518,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438847198,351845.00
08/06/2015 03:45,2,0.000,ALERT,212.83,296.96,59.970,1438847103,"274151322000087","174011321042388",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,459892.7,459892.7,10352,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847200,351846.00
08/06/2015 03:45,2,0.000,ALERT,212.61,296.06,59.965,1438847103,"274151322000052","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,491707.3,491707.3,10768,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847202,351847.00
08/06/2015 03:45,2,0.000,ALERT,211.93,296.96,59.970,1438847103,"201051344001145","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,211273.8,211273.8,9525,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847204,351848.00
08/06/2015 03:45,2,0.000,ALERT,211.93,296.66,59.970,1438847103,"201051344000685","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,210042.2,210042.2,9526,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847205,351849.00
08/06/2015 03:45,2,0.000,ALERT,212.38,296.36,59.986,1438847103,"274151322000088","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,471772.4,471772.4,10373,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438847207,351850.00
08/06/2015 03:45,2,0.000,ALERT,211.70,296.96,59.970,1438847103,"201051344000438","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,210050.7,210050.7,9498,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847209,351851.00
08/06/2015 03:45,2,0.000,ALERT,211.03,296.36,59.970,1438847103,"201051344001135","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,201539.4,201539.4,9482,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847211,351852.00
08/06/2015 03:45,2,0.000,ALERT,211.93,296.06,59.965,1438847103,"201051344000417","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,205265.4,205265.4,9499,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847213,351853.00
08/06/2015 03:45,2,0.000,ALERT,211.25,296.96,60.002,1438847103,"201051344000594","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,206740.9,206740.9,9520,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847214,351854.00
08/06/2015 03:45,2,0.000,ALERT,213.06,297.57,59.970,1438847103,"274151322000083","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,487635.7,487635.7,10799,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847216,351855.00
08/06/2015 03:45,2,0.000,ALERT,211.70,296.66,59.991,1438847103,"201051344000585","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,206183.8,206183.8,9500,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847218,351856.00
08/06/2015 03:45,2,0.000,ALERT,213.06,296.96,59.975,1438847103,"274151322000054","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,482495.5,482495.5,10363,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847220,351857.00
08/06/2015 03:45,2,0.000,ALERT,211.93,296.66,59.938,1438847103,"201051344001203","174011321042388",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,207088.7,207088.7,9510,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438847222,351858.00
08/06/2015 03:45,2,0.000,ALERT,211.25,296.66,59.975,1438847103,"201051344000646","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,203534.2,203534.2,9497,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847224,351859.00
08/06/2015 03:45,2,0.000,ALERT,213.51,296.06,59.933,1438847103,"274151322000068","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,387497.8,387497.8,10530,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847225,351860.00
08/06/2015 03:45,2,0.000,ALERT,213.51,297.57,59.981,1438847103,"274151322000076","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,515206.1,515206.1,10780,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438847227,351861.00
08/06/2015 03:45,2,0.000,ALERT,211.48,297.26,59.970,1438847103,"201051344000890","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,208159.9,208159.9,9510,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847229,351862.00
08/06/2015 03:45,2,0.000,ALERT,211.48,296.66,59.970,1438847103,"201051344000900","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,208986.6,208986.6,9539,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847231,351863.00
08/06/2015 03:45,2,0.000,ALERT,212.16,296.06,59.965,1438847103,"201051344000633","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,197942.2,197942.2,9533,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438847233,351864.00
08/06/2015 03:45,2,0.000,ALERT,211.70,296.96,59.981,1438847103,"201051344000983","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,205892.6,205892.6,9523,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847235,351865.00
08/06/2015 03:45,2,0.000,ALERT,211.93,296.66,59.965,1438847103,"201051344000917","174011321042388",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,208698.3,208698.3,9530,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847236,351866.00
08/06/2015 03:45,2,0.000,ALERT,211.70,296.06,59.965,1438847103,"201051344000648","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,204000.7,204000.7,9524,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438847238,351867.00
08/06/2015 03:45,2,0.000,ALERT,211.70,297.26,59.965,1438847103,"201051344001093","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,206897.3,206897.3,9517,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847240,351868.00
08/06/2015 03:45,2,0.000,ALERT,211.93,296.36,59.959,1438847103,"201051344000645","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,204914.9,204914.9,9527,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847242,351869.00
08/06/2015 03:45,2,0.000,ALERT,213.29,297.26,59.996,1438847103,"274151322000085","174011321042388",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,485025.7,485025.7,10777,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438847244,351870.00
08/06/2015 03:45,2,0.000,ALERT,211.93,296.36,59.965,1438847103,"201051344000651","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,204170.4,204170.4,9504,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847245,351871.00
08/06/2015 03:45,2,0.000,ALERT,211.93,296.66,59.965,1438847103,"201051344000867","174011321042388",0.00,16.30,0,293.36,299.07,0.0,0.0,0.000,196825.5,196825.5,9526,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847247,351872.00
08/06/2015 03:45,2,0.000,ALERT,211.70,297.26,59.959,1438847103,"201051344001230","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,207810.1,207810.1,9534,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847249,351873.00
08/06/2015 03:45,2,0.000,ALERT,212.16,297.26,59.981,1438847103,"201051344000576","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,204078.2,204078.2,9543,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438847251,351874.00
08/06/2015 03:45,2,0.000,ALERT,211.70,297.26,59.959,1438847103,"201051344000579","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,210918.5,210918.5,9501,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438847253,351875.00
08/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438847103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847983,351876.00
08/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438847103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847983,351877.00
08/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438847103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847983,351878.00
08/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438847103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847983,351879.00
08/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438847103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847983,351880.00
08/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438847103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847983,351881.00
08/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438847103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847983,351882.00
08/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438847103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847983,351883.00
08/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438847103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847983,351884.00
08/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438847103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438847983,351885.00
08/06/2015 04:00,2,0.000,ALERT,211.25,295.46,59.965,1438848003,"201051344000955","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,209563.7,209563.7,9513,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848079,351886.00
08/06/2015 04:00,2,0.000,ALERT,213.06,296.66,59.981,1438848003,"274151322000095","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,509149.3,509149.3,10416,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848081,351887.00
08/06/2015 04:00,2,0.000,ALERT,211.25,295.76,60.002,1438848003,"201051344000868","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,196302.9,196302.9,9527,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438848082,351888.00
08/06/2015 04:00,2,0.000,ALERT,211.93,295.16,59.970,1438848003,"201051344000853","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,202719.8,202719.8,9530,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848084,351889.00
08/06/2015 04:00,2,0.000,ALERT,211.93,296.06,59.986,1438848003,"201051344000582","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,202066.7,202066.7,9499,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848086,351890.00
08/06/2015 04:00,2,0.000,ALERT,211.48,294.86,59.981,1438848003,"201051344000469","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,197994.9,197994.9,9522,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848088,351891.00
08/06/2015 04:00,2,0.000,ALERT,211.25,295.16,60.018,1438848003,"201051344000988","174011321042388",0.00,16.00,0,291.55,298.47,0.0,0.0,0.000,197181.5,197181.5,9509,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438848089,351892.00
08/06/2015 04:00,2,0.000,ALERT,211.48,294.86,59.996,1438848003,"201051344001158","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,202926.3,202926.3,9510,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848091,351893.00
08/06/2015 04:00,2,0.000,ALERT,211.25,294.56,59.991,1438848003,"201051344001025","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,207197.6,207197.6,9505,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438848093,351894.00
08/06/2015 04:00,2,0.000,ALERT,211.48,295.46,59.975,1438848003,"201051344000569","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,210497.7,210497.7,9529,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438848095,351895.00
08/06/2015 04:00,2,0.000,ALERT,212.83,294.86,59.933,1438848003,"274151322000094","174011321042388",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,388250.5,388250.5,10922,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848097,351896.00
08/06/2015 04:00,2,0.000,ALERT,211.25,295.16,59.965,1438848003,"201051344000458","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,206195.9,206195.9,9520,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848099,351897.00
08/06/2015 04:00,2,0.000,ALERT,212.61,294.56,59.970,1438848003,"274151322000087","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,459892.7,459892.7,10354,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848101,351898.00
08/06/2015 04:00,2,0.000,ALERT,212.38,295.46,59.965,1438848003,"274151322000052","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,491707.3,491707.3,10770,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848102,351899.00
08/06/2015 04:00,2,0.000,ALERT,211.70,295.76,59.981,1438848003,"201051344001145","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,211273.8,211273.8,9527,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438848104,351900.00
08/06/2015 04:00,2,0.000,ALERT,211.70,295.46,59.981,1438848003,"201051344000685","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,210042.2,210042.2,9528,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848106,351901.00
08/06/2015 04:00,2,0.000,ALERT,212.16,295.16,59.949,1438848003,"274151322000088","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,471772.4,471772.4,10375,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848108,351902.00
08/06/2015 04:00,2,0.000,ALERT,211.70,295.76,59.981,1438848003,"201051344000438","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,210050.7,210050.7,9500,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848110,351903.00
08/06/2015 04:00,2,0.000,ALERT,211.25,295.46,59.970,1438848003,"201051344001135","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,201539.4,201539.4,9484,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848112,351904.00
08/06/2015 04:00,2,0.000,ALERT,211.70,294.86,60.002,1438848003,"201051344000417","174011321042388",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,205265.4,205265.4,9501,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438848113,351905.00
08/06/2015 04:00,2,0.000,ALERT,211.03,295.76,59.944,1438848003,"201051344000594","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,206740.9,206740.9,9522,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438848115,351906.00
08/06/2015 04:00,2,0.000,ALERT,212.83,296.66,59.981,1438848003,"274151322000083","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,487635.7,487635.7,10801,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848117,351907.00
08/06/2015 04:00,2,0.000,ALERT,211.70,295.46,59.981,1438848003,"201051344000585","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,206183.8,206183.8,9502,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848119,351908.00
08/06/2015 04:00,2,0.000,ALERT,212.61,294.86,59.970,1438848003,"274151322000054","174011321042388",0.00,17.00,0,293.66,299.67,0.0,0.0,0.000,482495.5,482495.5,10365,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848121,351909.00
08/06/2015 04:00,2,0.000,ALERT,211.70,295.16,59.970,1438848003,"201051344001203","174011321042388",0.00,15.80,0,293.66,300.57,0.0,0.0,0.000,207088.7,207088.7,9512,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848123,351910.00
08/06/2015 04:00,2,0.000,ALERT,211.25,295.16,59.970,1438848003,"201051344000646","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,203534.2,203534.2,9499,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848125,351911.00
08/06/2015 04:00,2,0.000,ALERT,213.06,294.26,59.944,1438848003,"274151322000068","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,387497.8,387497.8,10532,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848126,351912.00
08/06/2015 04:00,2,0.000,ALERT,213.06,295.16,59.959,1438848003,"274151322000076","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,515206.1,515206.1,10782,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848128,351913.00
08/06/2015 04:00,2,0.000,ALERT,211.25,295.16,59.970,1438848003,"201051344000890","174011321042388",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,208159.9,208159.9,9512,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438848130,351914.00
08/06/2015 04:00,2,0.000,ALERT,211.25,294.86,59.965,1438848003,"201051344000900","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,208986.6,208986.6,9541,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438848132,351915.00
08/06/2015 04:00,2,0.000,ALERT,211.93,294.56,59.959,1438848003,"201051344000633","174011321042388",0.00,15.50,0,291.85,298.17,0.0,0.0,0.000,197942.2,197942.2,9535,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438848134,351916.00
08/06/2015 04:00,2,0.000,ALERT,211.25,294.86,59.970,1438848003,"201051344000983","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,205892.6,205892.6,9525,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848136,351917.00
08/06/2015 04:00,2,0.000,ALERT,211.48,294.56,59.959,1438848003,"201051344000917","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,208698.3,208698.3,9532,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848137,351918.00
08/06/2015 04:00,2,0.000,ALERT,211.48,294.26,59.949,1438848003,"201051344000648","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,204000.7,204000.7,9526,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848139,351919.00
08/06/2015 04:00,2,0.000,ALERT,211.48,295.16,59.991,1438848003,"201051344001093","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,206897.3,206897.3,9519,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848141,351920.00
08/06/2015 04:00,2,0.000,ALERT,211.93,294.86,59.970,1438848003,"201051344000645","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,204914.9,204914.9,9529,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848143,351921.00
08/06/2015 04:00,2,0.000,ALERT,212.83,295.76,59.965,1438848003,"274151322000085","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,485025.7,485025.7,10779,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848145,351922.00
08/06/2015 04:00,2,0.000,ALERT,211.70,294.56,59.965,1438848003,"201051344000651","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,204170.4,204170.4,9506,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848146,351923.00
08/06/2015 04:00,2,0.000,ALERT,211.70,294.86,59.975,1438848003,"201051344000867","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,196825.5,196825.5,9528,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848148,351924.00
08/06/2015 04:00,2,0.000,ALERT,211.48,295.76,59.970,1438848003,"201051344001230","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,207810.1,207810.1,9536,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848150,351925.00
08/06/2015 04:00,2,0.000,ALERT,211.93,295.46,59.949,1438848003,"201051344000576","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,204078.2,204078.2,9545,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848152,351926.00
08/06/2015 04:00,2,0.000,ALERT,211.48,295.76,59.975,1438848003,"201051344000579","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,210918.5,210918.5,9503,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438848154,351927.00
08/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438848003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438848883,351928.00
08/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438848003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438848883,351929.00
08/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438848003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438848883,351930.00
08/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438848003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438848883,351931.00
08/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438848003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438848883,351932.00
08/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438848003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438848883,351933.00
08/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438848003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438848883,351934.00
08/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438848003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438848883,351935.00
08/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438848003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438848883,351936.00
08/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438848003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438848883,351937.00
08/06/2015 04:15,2,0.000,ALERT,211.70,297.26,59.986,1438848904,"201051344000955","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,209563.7,209563.7,9515,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848979,351938.00
08/06/2015 04:15,2,0.000,ALERT,213.06,298.17,59.986,1438848904,"274151322000095","174011321042388",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,509149.3,509149.3,10418,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438848981,351939.00
08/06/2015 04:15,2,0.000,ALERT,211.70,297.57,59.986,1438848904,"201051344000868","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,196302.9,196302.9,9529,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848983,351940.00
08/06/2015 04:15,2,0.000,ALERT,212.38,296.96,59.986,1438848904,"201051344000853","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,202719.8,202719.8,9532,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848985,351941.00
08/06/2015 04:15,2,0.000,ALERT,212.38,297.87,59.991,1438848904,"201051344000582","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,202066.7,202066.7,9501,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438848987,351942.00
08/06/2015 04:15,2,0.000,ALERT,211.70,296.66,59.975,1438848904,"201051344000469","174011321042388",0.00,15.30,0,292.46,298.17,0.0,0.0,0.000,197994.9,197994.9,9524,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848989,351943.00
08/06/2015 04:15,2,0.000,ALERT,211.70,296.96,59.991,1438848904,"201051344000988","174011321042388",0.00,15.80,0,290.95,298.17,0.0,0.0,0.000,197181.5,197181.5,9511,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848991,351944.00
08/06/2015 04:15,2,0.000,ALERT,211.70,296.36,59.975,1438848904,"201051344001158","174011321042388",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,202926.3,202926.3,9512,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848992,351945.00
08/06/2015 04:15,2,0.000,ALERT,211.70,296.36,59.975,1438848904,"201051344001025","174011321042388",0.00,15.50,0,292.76,299.67,0.0,0.0,0.000,207197.6,207197.6,9507,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848994,351946.00
08/06/2015 04:15,2,0.000,ALERT,211.70,297.26,59.981,1438848904,"201051344000569","174011321042388",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,210497.7,210497.7,9531,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848996,351947.00
08/06/2015 04:15,2,0.000,ALERT,213.29,296.96,59.975,1438848904,"274151322000094","174011321042388",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,388250.5,388250.5,10924,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438848998,351948.00
08/06/2015 04:15,2,0.000,ALERT,211.48,296.66,59.981,1438848904,"201051344000458","174011321042388",0.00,16.30,0,293.06,299.67,0.0,0.0,0.000,206195.9,206195.9,9522,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849000,351949.00
08/06/2015 04:15,2,0.000,ALERT,213.06,295.76,59.981,1438848904,"274151322000087","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,459892.7,459892.7,10356,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849002,351950.00
08/06/2015 04:15,2,0.000,ALERT,212.83,297.57,59.981,1438848904,"274151322000052","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,491707.3,491707.3,10772,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438849003,351951.00
