ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 04:15,2,0.000,ALERT,212.16,297.26,59.981,1438848904,"201051344001145","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,211273.8,211273.8,9529,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849005,351952.00
08/06/2015 04:15,2,0.000,ALERT,212.16,296.96,59.981,1438848904,"201051344000685","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,210042.2,210042.2,9530,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849007,351953.00
08/06/2015 04:15,2,0.000,ALERT,212.83,297.26,59.949,1438848904,"274151322000088","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,471772.4,471772.4,10377,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849009,351954.00
08/06/2015 04:15,2,0.000,ALERT,211.93,297.26,59.981,1438848904,"201051344000438","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,210050.7,210050.7,9502,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849011,351955.00
08/06/2015 04:15,2,0.000,ALERT,211.70,296.96,59.975,1438848904,"201051344001135","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,201539.4,201539.4,9486,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849012,351956.00
08/06/2015 04:15,2,0.000,ALERT,212.16,296.66,59.975,1438848904,"201051344000417","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,205265.4,205265.4,9503,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849014,351957.00
08/06/2015 04:15,2,0.000,ALERT,211.70,297.57,59.986,1438848904,"201051344000594","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,206740.9,206740.9,9524,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438849016,351958.00
08/06/2015 04:15,2,0.000,ALERT,213.06,298.17,59.986,1438848904,"274151322000083","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,487635.7,487635.7,10803,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849018,351959.00
08/06/2015 04:15,2,0.000,ALERT,212.16,297.57,59.986,1438848904,"201051344000585","174011321042388",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,206183.8,206183.8,9504,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849020,351960.00
08/06/2015 04:15,2,0.000,ALERT,213.06,297.26,59.986,1438848904,"274151322000054","174011321042388",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,482495.5,482495.5,10367,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849021,351961.00
08/06/2015 04:15,2,0.000,ALERT,211.93,296.96,59.981,1438848904,"201051344001203","174011321042388",0.00,15.50,0,293.36,300.87,0.0,0.0,0.000,207088.7,207088.7,9514,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849023,351962.00
08/06/2015 04:15,2,0.000,ALERT,211.70,297.26,59.981,1438848904,"201051344000646","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,203534.2,203534.2,9501,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849025,351963.00
08/06/2015 04:15,2,0.000,ALERT,213.74,296.96,59.986,1438848904,"274151322000068","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,387497.8,387497.8,10534,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849027,351964.00
08/06/2015 04:15,2,0.000,ALERT,213.51,297.26,59.986,1438848904,"274151322000076","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,515206.1,515206.1,10784,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849029,351965.00
08/06/2015 04:15,2,0.000,ALERT,211.70,297.87,59.991,1438848904,"201051344000890","174011321042388",0.00,16.00,0,293.36,300.27,0.0,0.0,0.000,208159.9,208159.9,9514,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849031,351966.00
08/06/2015 04:15,2,0.000,ALERT,211.70,297.26,59.986,1438848904,"201051344000900","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,208986.6,208986.6,9543,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849032,351967.00
08/06/2015 04:15,2,0.000,ALERT,212.38,296.66,59.986,1438848904,"201051344000633","174011321042388",0.00,15.50,0,291.25,297.87,0.0,0.0,0.000,197942.2,197942.2,9537,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849034,351968.00
08/06/2015 04:15,2,0.000,ALERT,211.93,297.26,59.970,1438848904,"201051344000983","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,205892.6,205892.6,9527,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849036,351969.00
08/06/2015 04:15,2,0.000,ALERT,212.16,296.96,59.991,1438848904,"201051344000917","174011321042388",0.00,16.30,0,292.16,298.17,0.0,0.0,0.000,208698.3,208698.3,9534,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438849038,351970.00
08/06/2015 04:15,2,0.000,ALERT,212.16,296.66,60.002,1438848904,"201051344000648","174011321042388",0.00,15.30,0,292.46,299.07,0.0,0.0,0.000,204000.7,204000.7,9528,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849040,351971.00
08/06/2015 04:15,2,0.000,ALERT,211.93,297.26,59.986,1438848904,"201051344001093","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,206897.3,206897.3,9521,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849042,351972.00
08/06/2015 04:15,2,0.000,ALERT,212.38,296.66,59.991,1438848904,"201051344000645","174011321042388",0.00,16.00,0,292.76,298.77,0.0,0.0,0.000,204914.9,204914.9,9531,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849043,351973.00
08/06/2015 04:15,2,0.000,ALERT,213.29,297.57,59.991,1438848904,"274151322000085","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,485025.7,485025.7,10781,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849045,351974.00
08/06/2015 04:15,2,0.000,ALERT,212.16,296.66,59.991,1438848904,"201051344000651","174011321042388",0.00,15.00,0,292.76,298.77,0.0,0.0,0.000,204170.4,204170.4,9508,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438849047,351975.00
08/06/2015 04:15,2,0.000,ALERT,211.93,296.66,59.991,1438848904,"201051344000867","174011321042388",0.00,16.00,0,293.06,299.37,0.0,0.0,0.000,196825.5,196825.5,9530,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849049,351976.00
08/06/2015 04:15,2,0.000,ALERT,211.93,297.57,59.991,1438848904,"201051344001230","174011321042388",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,207810.1,207810.1,9538,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849051,351977.00
08/06/2015 04:15,2,0.000,ALERT,212.16,297.26,59.986,1438848904,"201051344000576","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,204078.2,204078.2,9547,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849052,351978.00
08/06/2015 04:15,2,0.000,ALERT,211.70,297.26,59.996,1438848904,"201051344000579","174011321042388",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,210918.5,210918.5,9505,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849054,351979.00
08/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438848904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438849784,351980.00
08/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438848904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438849784,351981.00
08/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438848904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438849784,351982.00
08/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438848904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438849784,351983.00
08/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438848904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438849784,351984.00
08/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438848904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438849784,351985.00
08/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438848904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438849784,351986.00
08/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438848904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438849784,351987.00
08/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438848904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438849784,351988.00
08/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438848904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438849784,351989.00
08/06/2015 04:30,2,0.000,ALERT,211.48,297.57,59.970,1438849803,"201051344000955","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,209563.7,209563.7,9517,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849879,351990.00
08/06/2015 04:30,2,0.000,ALERT,213.06,298.77,59.965,1438849803,"274151322000095","174011321042388",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,509149.3,509149.3,10420,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849880,351991.00
08/06/2015 04:30,2,0.000,ALERT,211.70,298.17,59.975,1438849803,"201051344000868","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,196302.9,196302.9,9531,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849882,351992.00
08/06/2015 04:30,2,0.000,ALERT,212.16,297.26,59.981,1438849803,"201051344000853","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,202719.8,202719.8,9534,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438849884,351993.00
08/06/2015 04:30,2,0.000,ALERT,212.38,298.17,59.981,1438849803,"201051344000582","174011321042388",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,202066.7,202066.7,9503,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849886,351994.00
08/06/2015 04:30,2,0.000,ALERT,211.70,296.96,59.981,1438849803,"201051344000469","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,197994.9,197994.9,9526,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849888,351995.00
08/06/2015 04:30,2,0.000,ALERT,211.48,296.96,59.981,1438849803,"201051344000988","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,197181.5,197181.5,9513,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438849889,351996.00
08/06/2015 04:30,2,0.000,ALERT,211.70,296.96,59.981,1438849803,"201051344001158","174011321042388",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,202926.3,202926.3,9514,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849891,351997.00
08/06/2015 04:30,2,0.000,ALERT,211.70,296.36,59.986,1438849803,"201051344001025","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,207197.6,207197.6,9509,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849893,351998.00
08/06/2015 04:30,2,0.000,ALERT,211.70,297.57,59.986,1438849803,"201051344000569","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,210497.7,210497.7,9533,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849895,351999.00
08/06/2015 04:30,2,0.000,ALERT,213.06,296.66,59.981,1438849803,"274151322000094","174011321042388",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,388250.5,388250.5,10926,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849897,352000.00
08/06/2015 04:30,2,0.000,ALERT,211.48,297.26,59.975,1438849803,"201051344000458","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,206195.9,206195.9,9524,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849899,352001.00
08/06/2015 04:30,2,0.000,ALERT,213.06,296.66,59.986,1438849803,"274151322000087","174011321042388",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,459892.7,459892.7,10358,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438849900,352002.00
08/06/2015 04:30,2,0.000,ALERT,212.83,297.26,60.002,1438849803,"274151322000052","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,491707.3,491707.3,10774,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849902,352003.00
08/06/2015 04:30,2,0.000,ALERT,212.16,297.87,59.981,1438849803,"201051344001145","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,211273.8,211273.8,9531,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849904,352004.00
08/06/2015 04:30,2,0.000,ALERT,212.16,297.26,59.975,1438849803,"201051344000685","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,210042.2,210042.2,9532,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849906,352005.00
08/06/2015 04:30,2,0.000,ALERT,212.61,297.26,59.986,1438849803,"274151322000088","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,471772.4,471772.4,10379,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849908,352006.00
08/06/2015 04:30,2,0.000,ALERT,211.93,297.57,59.986,1438849803,"201051344000438","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,210050.7,210050.7,9504,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849909,352007.00
08/06/2015 04:30,2,0.000,ALERT,211.48,297.26,60.007,1438849803,"201051344001135","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,201539.4,201539.4,9488,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849911,352008.00
08/06/2015 04:30,2,0.000,ALERT,212.16,296.96,59.991,1438849803,"201051344000417","174011321042388",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,205265.4,205265.4,9505,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849913,352009.00
08/06/2015 04:30,2,0.000,ALERT,211.48,297.87,60.002,1438849803,"201051344000594","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,206740.9,206740.9,9526,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849915,352010.00
08/06/2015 04:30,2,0.000,ALERT,212.83,298.17,59.949,1438849803,"274151322000083","174011321042388",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,487635.7,487635.7,10805,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438849917,352011.00
08/06/2015 04:30,2,0.000,ALERT,212.16,297.87,59.991,1438849803,"201051344000585","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,206183.8,206183.8,9506,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849919,352012.00
08/06/2015 04:30,2,0.000,ALERT,213.06,298.47,59.981,1438849803,"274151322000054","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,482495.5,482495.5,10369,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849920,352013.00
08/06/2015 04:30,2,0.000,ALERT,211.93,296.96,59.954,1438849803,"201051344001203","174011321042388",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,207088.7,207088.7,9516,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849922,352014.00
08/06/2015 04:30,2,0.000,ALERT,211.48,297.26,59.991,1438849803,"201051344000646","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,203534.2,203534.2,9503,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849924,352015.00
08/06/2015 04:30,2,0.000,ALERT,213.74,296.66,59.981,1438849803,"274151322000068","174011321042388",0.00,17.30,0,294.86,298.17,0.0,0.0,0.000,387497.8,387497.8,10536,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849926,352016.00
08/06/2015 04:30,2,0.000,ALERT,213.96,298.17,59.991,1438849803,"274151322000076","174011321042388",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,515206.1,515206.1,10786,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849928,352017.00
08/06/2015 04:30,2,0.000,ALERT,211.93,297.87,59.986,1438849803,"201051344000890","174011321042388",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,208159.9,208159.9,9516,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849929,352018.00
08/06/2015 04:30,2,0.000,ALERT,211.93,297.57,59.991,1438849803,"201051344000900","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,208986.6,208986.6,9545,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438849931,352019.00
08/06/2015 04:30,2,0.000,ALERT,212.61,296.96,60.002,1438849803,"201051344000633","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,197942.2,197942.2,9539,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849933,352020.00
08/06/2015 04:30,2,0.000,ALERT,211.93,297.57,59.981,1438849803,"201051344000983","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,205892.6,205892.6,9529,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849935,352021.00
08/06/2015 04:30,2,0.000,ALERT,212.38,297.26,59.986,1438849803,"201051344000917","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,208698.3,208698.3,9536,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849937,352022.00
08/06/2015 04:30,2,0.000,ALERT,212.38,296.96,59.981,1438849803,"201051344000648","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,204000.7,204000.7,9530,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849938,352023.00
08/06/2015 04:30,2,0.000,ALERT,212.16,297.57,59.986,1438849803,"201051344001093","174011321042388",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,206897.3,206897.3,9523,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849940,352024.00
08/06/2015 04:30,2,0.000,ALERT,212.38,297.26,59.944,1438849803,"201051344000645","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,204914.9,204914.9,9533,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849942,352025.00
08/06/2015 04:30,2,0.000,ALERT,213.29,297.87,59.938,1438849803,"274151322000085","174011321042388",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,485025.7,485025.7,10783,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849944,352026.00
08/06/2015 04:30,2,0.000,ALERT,212.38,296.96,59.981,1438849803,"201051344000651","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,204170.4,204170.4,9510,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438849946,352027.00
08/06/2015 04:30,2,0.000,ALERT,212.38,296.96,59.981,1438849803,"201051344000867","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,196825.5,196825.5,9532,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438849947,352028.00
08/06/2015 04:30,2,0.000,ALERT,212.16,297.87,59.981,1438849803,"201051344001230","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,207810.1,207810.1,9540,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849949,352029.00
08/06/2015 04:30,2,0.000,ALERT,212.38,297.87,59.986,1438849803,"201051344000576","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,204078.2,204078.2,9549,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849951,352030.00
08/06/2015 04:30,2,0.000,ALERT,211.93,297.87,59.981,1438849803,"201051344000579","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,210918.5,210918.5,9507,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438849953,352031.00
08/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438849803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438850683,352032.00
08/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438849803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438850683,352033.00
08/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438849803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438850683,352034.00
08/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438849803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438850683,352035.00
08/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438849803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438850683,352036.00
08/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438849803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438850683,352037.00
08/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438849803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438850683,352038.00
08/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438849803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438850683,352039.00
08/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438849803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438850683,352040.00
08/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438849803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438850683,352041.00
08/06/2015 04:45,2,0.000,ALERT,211.25,296.66,59.970,1438850703,"201051344000955","174011321042388",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,209563.7,209563.7,9519,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850778,352042.00
08/06/2015 04:45,2,0.000,ALERT,212.83,297.57,59.970,1438850703,"274151322000095","174011321042388",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,509149.3,509149.3,10422,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850780,352043.00
08/06/2015 04:45,2,0.000,ALERT,211.48,296.96,59.975,1438850703,"201051344000868","174011321042388",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,196302.9,196302.9,9533,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438850782,352044.00
08/06/2015 04:45,2,0.000,ALERT,212.38,296.66,59.981,1438850703,"201051344000853","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,202719.8,202719.8,9536,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438850784,352045.00
08/06/2015 04:45,2,0.000,ALERT,212.38,297.57,59.986,1438850703,"201051344000582","174011321042388",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,202066.7,202066.7,9505,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850786,352046.00
08/06/2015 04:45,2,0.000,ALERT,211.70,296.36,59.996,1438850703,"201051344000469","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,197994.9,197994.9,9528,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850787,352047.00
08/06/2015 04:45,2,0.000,ALERT,211.48,296.36,59.981,1438850703,"201051344000988","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,197181.5,197181.5,9515,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438850789,352048.00
08/06/2015 04:45,2,0.000,ALERT,211.70,296.36,59.970,1438850703,"201051344001158","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,202926.3,202926.3,9516,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850791,352049.00
08/06/2015 04:45,2,0.000,ALERT,211.70,296.06,59.981,1438850703,"201051344001025","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,207197.6,207197.6,9511,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850793,352050.00
08/06/2015 04:45,2,0.000,ALERT,211.70,296.96,59.970,1438850703,"201051344000569","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,210497.7,210497.7,9535,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850795,352051.00
08/06/2015 04:45,2,0.000,ALERT,213.06,296.96,59.991,1438850703,"274151322000094","174011321042388",0.00,16.00,0,295.16,298.47,0.0,0.0,0.000,388250.5,388250.5,10928,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850797,352052.00
08/06/2015 04:45,2,0.000,ALERT,211.70,296.96,59.970,1438850703,"201051344000458","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,206195.9,206195.9,9526,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850798,352053.00
08/06/2015 04:45,2,0.000,ALERT,213.06,296.36,59.975,1438850703,"274151322000087","174011321042388",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,459892.7,459892.7,10360,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438850800,352054.00
08/06/2015 04:45,2,0.000,ALERT,212.83,296.96,59.975,1438850703,"274151322000052","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,491707.3,491707.3,10776,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438850802,352055.00
08/06/2015 04:45,2,0.000,ALERT,212.16,297.26,59.981,1438850703,"201051344001145","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,211273.8,211273.8,9533,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850804,352056.00
08/06/2015 04:45,2,0.000,ALERT,212.16,297.26,59.981,1438850703,"201051344000685","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,210042.2,210042.2,9534,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850806,352057.00
08/06/2015 04:45,2,0.000,ALERT,212.61,296.96,59.944,1438850703,"274151322000088","174011321042388",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,471772.4,471772.4,10381,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850807,352058.00
08/06/2015 04:45,2,0.000,ALERT,212.16,296.96,60.007,1438850703,"201051344000438","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,210050.7,210050.7,9506,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850809,352059.00
08/06/2015 04:45,2,0.000,ALERT,211.48,296.96,59.975,1438850703,"201051344001135","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,201539.4,201539.4,9490,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438850811,352060.00
08/06/2015 04:45,2,0.000,ALERT,211.93,296.36,59.975,1438850703,"201051344000417","174011321042388",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,205265.4,205265.4,9507,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850813,352061.00
08/06/2015 04:45,2,0.000,ALERT,211.48,297.57,59.975,1438850703,"201051344000594","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,206740.9,206740.9,9528,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438850815,352062.00
08/06/2015 04:45,2,0.000,ALERT,213.29,297.26,59.996,1438850703,"274151322000083","174011321042388",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,487635.7,487635.7,10807,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438850816,352063.00
08/06/2015 04:45,2,0.000,ALERT,211.93,297.26,59.975,1438850703,"201051344000585","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,206183.8,206183.8,9508,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850818,352064.00
08/06/2015 04:45,2,0.000,ALERT,212.83,298.17,59.954,1438850703,"274151322000054","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,482495.5,482495.5,10371,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850820,352065.00
08/06/2015 04:45,2,0.000,ALERT,211.93,296.66,59.965,1438850703,"201051344001203","174011321042388",0.00,15.80,0,295.46,301.17,0.0,0.0,0.000,207088.7,207088.7,9518,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850822,352066.00
08/06/2015 04:45,2,0.000,ALERT,211.48,296.96,59.965,1438850703,"201051344000646","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,203534.2,203534.2,9505,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850824,352067.00
08/06/2015 04:45,2,0.000,ALERT,213.74,296.36,59.975,1438850703,"274151322000068","174011321042388",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,387497.8,387497.8,10538,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850826,352068.00
08/06/2015 04:45,2,0.000,ALERT,213.51,297.57,59.991,1438850703,"274151322000076","174011321042388",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,515206.1,515206.1,10788,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850828,352069.00
08/06/2015 04:45,2,0.000,ALERT,211.70,297.26,59.938,1438850703,"201051344000890","174011321042388",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,208159.9,208159.9,9518,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850829,352070.00
08/06/2015 04:45,2,0.000,ALERT,211.70,296.66,59.965,1438850703,"201051344000900","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,208986.6,208986.6,9547,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850831,352071.00
08/06/2015 04:45,2,0.000,ALERT,212.16,296.06,59.970,1438850703,"201051344000633","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,197942.2,197942.2,9541,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850833,352072.00
08/06/2015 04:45,2,0.000,ALERT,211.70,296.96,59.986,1438850703,"201051344000983","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,205892.6,205892.6,9531,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850835,352073.00
08/06/2015 04:45,2,0.000,ALERT,211.93,296.66,59.970,1438850703,"201051344000917","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,208698.3,208698.3,9538,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850837,352074.00
08/06/2015 04:45,2,0.000,ALERT,211.93,296.36,59.986,1438850703,"201051344000648","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,204000.7,204000.7,9532,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850839,352075.00
08/06/2015 04:45,2,0.000,ALERT,211.70,297.26,59.970,1438850703,"201051344001093","174011321042388",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,206897.3,206897.3,9525,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850841,352076.00
08/06/2015 04:45,2,0.000,ALERT,212.16,296.66,59.965,1438850703,"201051344000645","174011321042388",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,204914.9,204914.9,9535,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850842,352077.00
08/06/2015 04:45,2,0.000,ALERT,212.83,297.26,59.970,1438850703,"274151322000085","174011321042388",0.00,16.30,0,295.76,299.07,0.0,0.0,0.000,485025.7,485025.7,10785,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850844,352078.00
08/06/2015 04:45,2,0.000,ALERT,211.93,296.36,59.965,1438850703,"201051344000651","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,204170.4,204170.4,9512,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850846,352079.00
08/06/2015 04:45,2,0.000,ALERT,211.93,296.66,59.933,1438850703,"201051344000867","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,196825.5,196825.5,9534,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438850848,352080.00
08/06/2015 04:45,2,0.000,ALERT,211.70,297.57,59.965,1438850703,"201051344001230","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,207810.1,207810.1,9542,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850850,352081.00
08/06/2015 04:45,2,0.000,ALERT,211.93,297.26,59.965,1438850703,"201051344000576","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,204078.2,204078.2,9551,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438850851,352082.00
08/06/2015 04:45,2,0.000,ALERT,211.48,297.26,59.965,1438850703,"201051344000579","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,210918.5,210918.5,9509,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438850853,352083.00
08/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438850703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438851583,352084.00
08/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438850703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438851583,352085.00
08/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438850703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438851583,352086.00
08/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438850703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438851583,352087.00
08/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438850703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438851583,352088.00
08/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438850703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438851583,352089.00
08/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438850703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438851583,352090.00
08/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438850703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438851583,352091.00
08/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438850703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438851583,352092.00
08/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438850703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438851583,352093.00
08/06/2015 05:00,2,0.000,ALERT,210.80,295.76,59.965,1438851603,"201051344000955","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,209563.7,209563.7,9521,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851679,352094.00
08/06/2015 05:00,2,0.000,ALERT,212.38,297.26,59.965,1438851603,"274151322000095","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,509149.3,509149.3,10424,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851680,352095.00
08/06/2015 05:00,2,0.000,ALERT,211.03,296.36,59.949,1438851603,"201051344000868","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,196302.9,196302.9,9535,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851682,352096.00
08/06/2015 05:00,2,0.000,ALERT,211.48,295.46,59.965,1438851603,"201051344000853","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,202719.8,202719.8,9538,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438851684,352097.00
08/06/2015 05:00,2,0.000,ALERT,211.70,296.66,59.959,1438851603,"201051344000582","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,202066.7,202066.7,9507,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851686,352098.00
08/06/2015 05:00,2,0.000,ALERT,211.03,295.46,59.981,1438851603,"201051344000469","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,197994.9,197994.9,9530,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851688,352099.00
08/06/2015 05:00,2,0.000,ALERT,210.80,295.46,59.949,1438851603,"201051344000988","174011321042388",0.00,15.80,0,291.85,298.17,0.0,0.0,0.000,197181.5,197181.5,9517,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851690,352100.00
08/06/2015 05:00,2,0.000,ALERT,211.03,295.46,59.933,1438851603,"201051344001158","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,202926.3,202926.3,9518,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438851692,352101.00
