ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 05:00,2,0.000,ALERT,211.03,295.16,59.944,1438851603,"201051344001025","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,207197.6,207197.6,9513,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438851693,352102.00
08/06/2015 05:00,2,0.000,ALERT,211.03,296.36,59.959,1438851603,"201051344000569","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,210497.7,210497.7,9537,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851695,352103.00
08/06/2015 05:00,2,0.000,ALERT,212.38,295.76,59.965,1438851603,"274151322000094","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,388250.5,388250.5,10930,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851697,352104.00
08/06/2015 05:00,2,0.000,ALERT,210.80,295.76,59.975,1438851603,"201051344000458","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,206195.9,206195.9,9528,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851699,352105.00
08/06/2015 05:00,2,0.000,ALERT,212.38,295.16,59.949,1438851603,"274151322000087","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,459892.7,459892.7,10362,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851701,352106.00
08/06/2015 05:00,2,0.000,ALERT,212.16,295.76,59.917,1438851603,"274151322000052","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,491707.3,491707.3,10778,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438851703,352107.00
08/06/2015 05:00,2,0.000,ALERT,211.25,296.36,59.949,1438851603,"201051344001145","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,211273.8,211273.8,9535,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851705,352108.00
08/06/2015 05:00,2,0.000,ALERT,211.48,296.06,59.975,1438851603,"201051344000685","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,210042.2,210042.2,9536,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851707,352109.00
08/06/2015 05:00,2,0.000,ALERT,211.93,295.76,59.938,1438851603,"274151322000088","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,471772.4,471772.4,10383,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851709,352110.00
08/06/2015 05:00,2,0.000,ALERT,211.25,296.06,59.922,1438851603,"201051344000438","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,210050.7,210050.7,9508,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851710,352111.00
08/06/2015 05:00,2,0.000,ALERT,210.35,295.46,59.949,1438851603,"201051344001135","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,201539.4,201539.4,9492,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438851712,352112.00
08/06/2015 05:00,2,0.000,ALERT,211.25,294.86,59.954,1438851603,"201051344000417","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,205265.4,205265.4,9509,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851714,352113.00
08/06/2015 05:00,2,0.000,ALERT,210.57,296.06,59.975,1438851603,"201051344000594","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,206740.9,206740.9,9530,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851716,352114.00
08/06/2015 05:00,2,0.000,ALERT,212.38,296.06,59.949,1438851603,"274151322000083","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,487635.7,487635.7,10809,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438851718,352115.00
08/06/2015 05:00,2,0.000,ALERT,211.25,295.76,59.986,1438851603,"201051344000585","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,206183.8,206183.8,9510,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438851719,352116.00
08/06/2015 05:00,2,0.000,ALERT,212.16,296.66,59.928,1438851603,"274151322000054","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,482495.5,482495.5,10373,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851721,352117.00
08/06/2015 05:00,2,0.000,ALERT,211.03,295.46,59.944,1438851603,"201051344001203","174011321042388",0.00,15.80,0,294.26,300.87,0.0,0.0,0.000,207088.7,207088.7,9520,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851723,352118.00
08/06/2015 05:00,2,0.000,ALERT,210.80,295.46,59.970,1438851603,"201051344000646","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,203534.2,203534.2,9507,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851725,352119.00
08/06/2015 05:00,2,0.000,ALERT,212.83,295.16,59.938,1438851603,"274151322000068","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,387497.8,387497.8,10540,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851726,352120.00
08/06/2015 05:00,2,0.000,ALERT,212.83,295.46,59.949,1438851603,"274151322000076","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,515206.1,515206.1,10790,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851728,352121.00
08/06/2015 05:00,2,0.000,ALERT,210.57,295.76,59.954,1438851603,"201051344000890","174011321042388",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,208159.9,208159.9,9520,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851730,352122.00
08/06/2015 05:00,2,0.000,ALERT,210.80,295.16,59.949,1438851603,"201051344000900","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,208986.6,208986.6,9549,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851732,352123.00
08/06/2015 05:00,2,0.000,ALERT,211.25,294.86,59.944,1438851603,"201051344000633","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,197942.2,197942.2,9543,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851734,352124.00
08/06/2015 05:00,2,0.000,ALERT,210.80,295.46,59.949,1438851603,"201051344000983","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,205892.6,205892.6,9533,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438851736,352125.00
08/06/2015 05:00,2,0.000,ALERT,211.03,295.16,59.949,1438851603,"201051344000917","174011321042388",0.00,16.30,0,293.06,298.17,0.0,0.0,0.000,208698.3,208698.3,9540,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438851738,352126.00
08/06/2015 05:00,2,0.000,ALERT,211.03,294.86,59.944,1438851603,"201051344000648","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,204000.7,204000.7,9534,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438851739,352127.00
08/06/2015 05:00,2,0.000,ALERT,211.03,295.76,59.912,1438851603,"201051344001093","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,206897.3,206897.3,9527,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851741,352128.00
08/06/2015 05:00,2,0.000,ALERT,211.25,295.46,59.949,1438851603,"201051344000645","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,204914.9,204914.9,9537,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851743,352129.00
08/06/2015 05:00,2,0.000,ALERT,212.16,295.76,59.938,1438851603,"274151322000085","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,485025.7,485025.7,10787,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438851745,352130.00
08/06/2015 05:00,2,0.000,ALERT,211.25,295.16,59.922,1438851603,"201051344000651","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,204170.4,204170.4,9514,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851747,352131.00
08/06/2015 05:00,2,0.000,ALERT,211.25,295.16,59.944,1438851603,"201051344000867","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,196825.5,196825.5,9536,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438851748,352132.00
08/06/2015 05:00,2,0.000,ALERT,211.03,296.36,59.944,1438851603,"201051344001230","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,207810.1,207810.1,9544,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438851750,352133.00
08/06/2015 05:00,2,0.000,ALERT,211.25,296.06,59.928,1438851603,"201051344000576","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,204078.2,204078.2,9553,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851752,352134.00
08/06/2015 05:00,2,0.000,ALERT,210.80,296.06,59.944,1438851603,"201051344000579","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,210918.5,210918.5,9511,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438851754,352135.00
08/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438851603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438852483,352136.00
08/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438851603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438852483,352137.00
08/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438851603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438852483,352138.00
08/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438851603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438852483,352139.00
08/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438851603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438852483,352140.00
08/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438851603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438852483,352141.00
08/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438851603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438852483,352142.00
08/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438851603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438852483,352143.00
08/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438851603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438852483,352144.00
08/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438851603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438852483,352145.00
08/06/2015 05:15,2,0.000,ALERT,211.48,296.96,59.975,1438852504,"201051344000955","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,209563.7,209563.7,9523,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852581,352146.00
08/06/2015 05:15,2,0.000,ALERT,213.06,298.17,59.959,1438852504,"274151322000095","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,509149.3,509149.3,10426,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852583,352147.00
08/06/2015 05:15,2,0.000,ALERT,211.70,297.87,59.970,1438852504,"201051344000868","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,196302.9,196302.9,9537,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852585,352148.00
08/06/2015 05:15,2,0.000,ALERT,212.38,297.26,59.970,1438852504,"201051344000853","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,202719.8,202719.8,9540,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852587,352149.00
08/06/2015 05:15,2,0.000,ALERT,212.16,297.87,59.975,1438852504,"201051344000582","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,202066.7,202066.7,9509,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852588,352150.00
08/06/2015 05:15,2,0.000,ALERT,211.93,296.96,59.975,1438852504,"201051344000469","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,197994.9,197994.9,9532,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852590,352151.00
08/06/2015 05:15,2,0.000,ALERT,211.70,296.96,59.981,1438852504,"201051344000988","174011321042388",0.00,15.80,0,291.85,298.47,0.0,0.0,0.000,197181.5,197181.5,9519,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852592,352152.00
08/06/2015 05:15,2,0.000,ALERT,211.93,296.96,59.975,1438852504,"201051344001158","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,202926.3,202926.3,9520,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852594,352153.00
08/06/2015 05:15,2,0.000,ALERT,211.70,296.96,59.928,1438852504,"201051344001025","174011321042388",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,207197.6,207197.6,9515,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852596,352154.00
08/06/2015 05:15,2,0.000,ALERT,211.70,297.57,59.965,1438852504,"201051344000569","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,210497.7,210497.7,9539,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438852598,352155.00
08/06/2015 05:15,2,0.000,ALERT,213.06,296.96,59.965,1438852504,"274151322000094","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,388250.5,388250.5,10932,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852599,352156.00
08/06/2015 05:15,2,0.000,ALERT,211.48,297.26,59.970,1438852504,"201051344000458","174011321042388",0.00,16.30,0,293.96,299.97,0.0,0.0,0.000,206195.9,206195.9,9530,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852601,352157.00
08/06/2015 05:15,2,0.000,ALERT,213.29,297.57,59.959,1438852504,"274151322000087","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,459892.7,459892.7,10364,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438852603,352158.00
08/06/2015 05:15,2,0.000,ALERT,213.06,298.47,59.965,1438852504,"274151322000052","174011321042388",0.00,16.30,0,293.66,299.67,0.0,0.0,0.000,491707.3,491707.3,10780,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852605,352159.00
08/06/2015 05:15,2,0.000,ALERT,212.16,297.87,59.975,1438852504,"201051344001145","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,211273.8,211273.8,9537,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852607,352160.00
08/06/2015 05:15,2,0.000,ALERT,212.38,297.87,59.965,1438852504,"201051344000685","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,210042.2,210042.2,9538,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852609,352161.00
08/06/2015 05:15,2,0.000,ALERT,212.83,297.57,59.970,1438852504,"274151322000088","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,471772.4,471772.4,10385,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438852610,352162.00
08/06/2015 05:15,2,0.000,ALERT,212.16,297.87,59.944,1438852504,"201051344000438","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,210050.7,210050.7,9510,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438852612,352163.00
08/06/2015 05:15,2,0.000,ALERT,211.70,297.57,59.959,1438852504,"201051344001135","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,201539.4,201539.4,9494,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852614,352164.00
08/06/2015 05:15,2,0.000,ALERT,212.38,296.96,59.970,1438852504,"201051344000417","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,205265.4,205265.4,9511,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852616,352165.00
08/06/2015 05:15,2,0.000,ALERT,211.70,297.87,59.965,1438852504,"201051344000594","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,206740.9,206740.9,9532,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852618,352166.00
08/06/2015 05:15,2,0.000,ALERT,213.29,298.17,59.970,1438852504,"274151322000083","174011321042388",0.00,16.00,0,294.26,299.97,0.0,0.0,0.000,487635.7,487635.7,10811,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438852619,352167.00
08/06/2015 05:15,2,0.000,ALERT,212.38,297.87,59.981,1438852504,"201051344000585","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,206183.8,206183.8,9512,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852621,352168.00
08/06/2015 05:15,2,0.000,ALERT,213.29,298.77,59.970,1438852504,"274151322000054","174011321042388",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,482495.5,482495.5,10375,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852623,352169.00
08/06/2015 05:15,2,0.000,ALERT,212.16,297.26,59.975,1438852504,"201051344001203","174011321042388",0.00,15.50,0,293.66,301.17,0.0,0.0,0.000,207088.7,207088.7,9522,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438852625,352170.00
08/06/2015 05:15,2,0.000,ALERT,211.93,297.57,59.970,1438852504,"201051344000646","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,203534.2,203534.2,9509,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852627,352171.00
08/06/2015 05:15,2,0.000,ALERT,213.96,297.26,59.970,1438852504,"274151322000068","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,387497.8,387497.8,10542,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438852629,352172.00
08/06/2015 05:15,2,0.000,ALERT,213.96,297.57,59.965,1438852504,"274151322000076","174011321042388",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,515206.1,515206.1,10792,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852630,352173.00
08/06/2015 05:15,2,0.000,ALERT,211.93,298.17,59.970,1438852504,"201051344000890","174011321042388",0.00,16.00,0,293.66,300.57,0.0,0.0,0.000,208159.9,208159.9,9522,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438852632,352174.00
08/06/2015 05:15,2,0.000,ALERT,211.93,297.57,59.970,1438852504,"201051344000900","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,208986.6,208986.6,9551,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438852634,352175.00
08/06/2015 05:15,2,0.000,ALERT,212.61,296.96,59.991,1438852504,"201051344000633","174011321042388",0.00,15.50,0,291.85,298.17,0.0,0.0,0.000,197942.2,197942.2,9545,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852636,352176.00
08/06/2015 05:15,2,0.000,ALERT,211.93,297.87,59.965,1438852504,"201051344000983","174011321042388",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,205892.6,205892.6,9535,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852638,352177.00
08/06/2015 05:15,2,0.000,ALERT,212.38,297.57,59.954,1438852504,"201051344000917","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,208698.3,208698.3,9542,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852640,352178.00
08/06/2015 05:15,2,0.000,ALERT,212.38,297.26,59.975,1438852504,"201051344000648","174011321042388",0.00,15.30,0,293.06,299.67,0.0,0.0,0.000,204000.7,204000.7,9536,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852641,352179.00
08/06/2015 05:15,2,0.000,ALERT,212.16,298.17,59.949,1438852504,"201051344001093","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,206897.3,206897.3,9529,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852643,352180.00
08/06/2015 05:15,2,0.000,ALERT,212.38,297.57,59.981,1438852504,"201051344000645","174011321042388",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,204914.9,204914.9,9539,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852645,352181.00
08/06/2015 05:15,2,0.000,ALERT,213.51,297.57,59.970,1438852504,"274151322000085","174011321042388",0.00,16.00,0,294.26,299.67,0.0,0.0,0.000,485025.7,485025.7,10789,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438852647,352182.00
08/06/2015 05:15,2,0.000,ALERT,212.38,297.57,59.981,1438852504,"201051344000651","174011321042388",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,204170.4,204170.4,9516,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438852649,352183.00
08/06/2015 05:15,2,0.000,ALERT,212.16,297.57,59.970,1438852504,"201051344000867","174011321042388",0.00,16.00,0,293.36,299.97,0.0,0.0,0.000,196825.5,196825.5,9538,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852651,352184.00
08/06/2015 05:15,2,0.000,ALERT,212.16,298.47,59.954,1438852504,"201051344001230","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,207810.1,207810.1,9546,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852652,352185.00
08/06/2015 05:15,2,0.000,ALERT,212.61,298.17,59.981,1438852504,"201051344000576","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,204078.2,204078.2,9555,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852654,352186.00
08/06/2015 05:15,2,0.000,ALERT,211.93,298.47,59.965,1438852504,"201051344000579","174011321042388",0.00,16.00,0,293.96,300.27,0.0,0.0,0.000,210918.5,210918.5,9513,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438852656,352187.00
08/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438852504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438853384,352188.00
08/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438852504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438853384,352189.00
08/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438852504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438853384,352190.00
08/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438852504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438853384,352191.00
08/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438852504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438853384,352192.00
08/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438852504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438853384,352193.00
08/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438852504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438853384,352194.00
08/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438852504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438853384,352195.00
08/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438852504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438853384,352196.00
08/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438852504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438853384,352197.00
08/06/2015 05:30,2,0.000,ALERT,211.03,297.26,60.012,1438853403,"201051344000955","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,209563.7,209563.7,9525,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853479,352198.00
08/06/2015 05:30,2,0.000,ALERT,212.61,298.77,59.970,1438853403,"274151322000095","174011321042388",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,509149.3,509149.3,10428,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853481,352199.00
08/06/2015 05:30,2,0.000,ALERT,211.25,297.87,59.975,1438853403,"201051344000868","174011321042388",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,196302.9,196302.9,9539,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438853483,352200.00
08/06/2015 05:30,2,0.000,ALERT,211.93,297.26,59.981,1438853403,"201051344000853","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,202719.8,202719.8,9542,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853485,352201.00
08/06/2015 05:30,2,0.000,ALERT,211.93,298.47,59.970,1438853403,"201051344000582","174011321042388",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,202066.7,202066.7,9511,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438853486,352202.00
08/06/2015 05:30,2,0.000,ALERT,211.25,297.26,59.975,1438853403,"201051344000469","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,197994.9,197994.9,9534,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853488,352203.00
08/06/2015 05:30,2,0.000,ALERT,211.25,297.26,60.007,1438853403,"201051344000988","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,197181.5,197181.5,9521,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438853490,352204.00
08/06/2015 05:30,2,0.000,ALERT,211.25,297.26,59.933,1438853403,"201051344001158","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,202926.3,202926.3,9522,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853492,352205.00
08/06/2015 05:30,2,0.000,ALERT,211.48,297.26,59.975,1438853403,"201051344001025","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,207197.6,207197.6,9517,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853494,352206.00
08/06/2015 05:30,2,0.000,ALERT,211.25,298.17,59.965,1438853403,"201051344000569","174011321042388",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,210497.7,210497.7,9541,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853495,352207.00
08/06/2015 05:30,2,0.000,ALERT,212.61,296.96,59.975,1438853403,"274151322000094","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,388250.5,388250.5,10934,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853497,352208.00
08/06/2015 05:30,2,0.000,ALERT,211.48,297.57,59.959,1438853403,"201051344000458","174011321042388",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,206195.9,206195.9,9532,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853499,352209.00
08/06/2015 05:30,2,0.000,ALERT,212.61,296.66,59.954,1438853403,"274151322000087","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,459892.7,459892.7,10366,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438853501,352210.00
08/06/2015 05:30,2,0.000,ALERT,212.38,297.57,59.970,1438853403,"274151322000052","174011321042388",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,491707.3,491707.3,10782,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853503,352211.00
08/06/2015 05:30,2,0.000,ALERT,211.70,297.57,59.959,1438853403,"201051344001145","174011321042388",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,211273.8,211273.8,9539,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853505,352212.00
08/06/2015 05:30,2,0.000,ALERT,211.70,297.57,59.965,1438853403,"201051344000685","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,210042.2,210042.2,9540,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853506,352213.00
08/06/2015 05:30,2,0.000,ALERT,212.61,297.26,59.954,1438853403,"274151322000088","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,471772.4,471772.4,10387,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438853508,352214.00
08/06/2015 05:30,2,0.000,ALERT,211.70,297.26,59.954,1438853403,"201051344000438","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,210050.7,210050.7,9512,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853510,352215.00
08/06/2015 05:30,2,0.000,ALERT,211.48,297.26,59.954,1438853403,"201051344001135","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,201539.4,201539.4,9496,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438853512,352216.00
08/06/2015 05:30,2,0.000,ALERT,211.93,296.66,59.949,1438853403,"201051344000417","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,205265.4,205265.4,9513,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853513,352217.00
08/06/2015 05:30,2,0.000,ALERT,211.25,297.57,59.954,1438853403,"201051344000594","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,206740.9,206740.9,9534,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853515,352218.00
08/06/2015 05:30,2,0.000,ALERT,213.29,297.87,59.949,1438853403,"274151322000083","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,487635.7,487635.7,10813,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853517,352219.00
08/06/2015 05:30,2,0.000,ALERT,211.70,297.26,59.959,1438853403,"201051344000585","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,206183.8,206183.8,9514,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438853519,352220.00
08/06/2015 05:30,2,0.000,ALERT,212.83,297.87,59.959,1438853403,"274151322000054","174011321042388",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,482495.5,482495.5,10377,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853521,352221.00
08/06/2015 05:30,2,0.000,ALERT,211.93,296.96,59.954,1438853403,"201051344001203","174011321042388",0.00,15.50,0,295.16,301.77,0.0,0.0,0.000,207088.7,207088.7,9524,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853522,352222.00
08/06/2015 05:30,2,0.000,ALERT,211.48,297.26,59.917,1438853403,"201051344000646","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,203534.2,203534.2,9511,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853524,352223.00
08/06/2015 05:30,2,0.000,ALERT,213.74,296.66,59.954,1438853403,"274151322000068","174011321042388",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,387497.8,387497.8,10544,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853526,352224.00
08/06/2015 05:30,2,0.000,ALERT,213.51,297.57,59.944,1438853403,"274151322000076","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,515206.1,515206.1,10794,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438853528,352225.00
08/06/2015 05:30,2,0.000,ALERT,211.70,297.87,59.928,1438853403,"201051344000890","174011321042388",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,208159.9,208159.9,9524,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853530,352226.00
08/06/2015 05:30,2,0.000,ALERT,211.48,296.96,59.944,1438853403,"201051344000900","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,208986.6,208986.6,9553,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853531,352227.00
08/06/2015 05:30,2,0.000,ALERT,212.16,296.66,59.928,1438853403,"201051344000633","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,197942.2,197942.2,9547,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853533,352228.00
08/06/2015 05:30,2,0.000,ALERT,211.70,297.57,59.959,1438853403,"201051344000983","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,205892.6,205892.6,9537,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853535,352229.00
08/06/2015 05:30,2,0.000,ALERT,211.70,296.96,59.954,1438853403,"201051344000917","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,208698.3,208698.3,9544,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853537,352230.00
08/06/2015 05:30,2,0.000,ALERT,211.93,296.96,59.928,1438853403,"201051344000648","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,204000.7,204000.7,9538,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853539,352231.00
08/06/2015 05:30,2,0.000,ALERT,211.70,297.87,59.959,1438853403,"201051344001093","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,206897.3,206897.3,9531,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853541,352232.00
08/06/2015 05:30,2,0.000,ALERT,212.16,297.26,59.954,1438853403,"201051344000645","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,204914.9,204914.9,9541,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853542,352233.00
08/06/2015 05:30,2,0.000,ALERT,213.29,297.87,59.981,1438853403,"274151322000085","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,485025.7,485025.7,10791,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853544,352234.00
08/06/2015 05:30,2,0.000,ALERT,211.93,296.96,59.954,1438853403,"201051344000651","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,204170.4,204170.4,9518,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853546,352235.00
08/06/2015 05:30,2,0.000,ALERT,211.93,297.26,59.954,1438853403,"201051344000867","174011321042388",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,196825.5,196825.5,9540,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853548,352236.00
08/06/2015 05:30,2,0.000,ALERT,211.70,298.17,59.986,1438853403,"201051344001230","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,207810.1,207810.1,9548,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853550,352237.00
08/06/2015 05:30,2,0.000,ALERT,212.16,297.87,59.944,1438853403,"201051344000576","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,204078.2,204078.2,9557,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853551,352238.00
08/06/2015 05:30,2,0.000,ALERT,211.48,297.57,59.981,1438853403,"201051344000579","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,210918.5,210918.5,9515,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438853553,352239.00
08/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438853403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438854283,352240.00
08/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438853403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438854283,352241.00
08/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438853403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438854283,352242.00
08/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438853403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438854283,352243.00
08/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438853403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438854283,352244.00
08/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438853403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438854283,352245.00
08/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438853403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438854283,352246.00
08/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438853403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438854283,352247.00
08/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438853403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438854283,352248.00
08/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438853403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438854283,352249.00
08/06/2015 05:45,2,0.000,ALERT,210.80,296.66,59.975,1438854303,"201051344000955","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,209563.7,209563.7,9527,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854379,352250.00
08/06/2015 05:45,2,0.000,ALERT,212.38,297.87,59.965,1438854303,"274151322000095","174011321042388",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,509149.3,509149.3,10430,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854381,352251.00
