ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 05:45,2,0.000,ALERT,211.03,297.26,59.986,1438854303,"201051344000868","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,196302.9,196302.9,9541,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438854383,352252.00
08/06/2015 05:45,2,0.000,ALERT,211.70,296.66,59.981,1438854303,"201051344000853","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,202719.8,202719.8,9544,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854385,352253.00
08/06/2015 05:45,2,0.000,ALERT,211.70,297.87,60.012,1438854303,"201051344000582","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,202066.7,202066.7,9513,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854387,352254.00
08/06/2015 05:45,2,0.000,ALERT,211.25,296.36,59.975,1438854303,"201051344000469","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,197994.9,197994.9,9536,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854388,352255.00
08/06/2015 05:45,2,0.000,ALERT,211.03,296.66,59.981,1438854303,"201051344000988","174011321042388",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,197181.5,197181.5,9523,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854390,352256.00
08/06/2015 05:45,2,0.000,ALERT,211.25,296.36,59.986,1438854303,"201051344001158","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,202926.3,202926.3,9524,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854392,352257.00
08/06/2015 05:45,2,0.000,ALERT,211.03,295.76,59.986,1438854303,"201051344001025","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,207197.6,207197.6,9519,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854394,352258.00
08/06/2015 05:45,2,0.000,ALERT,210.80,296.96,59.975,1438854303,"201051344000569","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,210497.7,210497.7,9543,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854396,352259.00
08/06/2015 05:45,2,0.000,ALERT,212.61,296.66,59.975,1438854303,"274151322000094","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,388250.5,388250.5,10936,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854397,352260.00
08/06/2015 05:45,2,0.000,ALERT,211.03,296.66,59.991,1438854303,"201051344000458","174011321042388",0.00,16.30,0,294.86,300.57,0.0,0.0,0.000,206195.9,206195.9,9534,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854399,352261.00
08/06/2015 05:45,2,0.000,ALERT,212.61,295.76,59.970,1438854303,"274151322000087","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,459892.7,459892.7,10368,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854401,352262.00
08/06/2015 05:45,2,0.000,ALERT,212.16,297.57,60.002,1438854303,"274151322000052","174011321042388",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,491707.3,491707.3,10784,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854403,352263.00
08/06/2015 05:45,2,0.000,ALERT,211.70,296.96,60.012,1438854303,"201051344001145","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,211273.8,211273.8,9541,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854405,352264.00
08/06/2015 05:45,2,0.000,ALERT,211.93,296.96,59.981,1438854303,"201051344000685","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,210042.2,210042.2,9542,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854406,352265.00
08/06/2015 05:45,2,0.000,ALERT,212.38,296.96,59.954,1438854303,"274151322000088","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,471772.4,471772.4,10389,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438854408,352266.00
08/06/2015 05:45,2,0.000,ALERT,211.93,296.96,59.996,1438854303,"201051344000438","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,210050.7,210050.7,9514,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854410,352267.00
08/06/2015 05:45,2,0.000,ALERT,211.70,296.96,59.996,1438854303,"201051344001135","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,201539.4,201539.4,9498,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438854412,352268.00
08/06/2015 05:45,2,0.000,ALERT,212.38,296.36,59.986,1438854303,"201051344000417","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,205265.4,205265.4,9515,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438854413,352269.00
08/06/2015 05:45,2,0.000,ALERT,211.70,297.57,59.944,1438854303,"201051344000594","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,206740.9,206740.9,9536,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854415,352270.00
08/06/2015 05:45,2,0.000,ALERT,213.06,297.26,59.986,1438854303,"274151322000083","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,487635.7,487635.7,10815,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438854417,352271.00
08/06/2015 05:45,2,0.000,ALERT,212.16,296.96,59.986,1438854303,"201051344000585","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,206183.8,206183.8,9516,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438854419,352272.00
08/06/2015 05:45,2,0.000,ALERT,213.06,296.96,59.975,1438854303,"274151322000054","174011321042388",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,482495.5,482495.5,10379,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438854421,352273.00
08/06/2015 05:45,2,0.000,ALERT,211.93,296.66,59.991,1438854303,"201051344001203","174011321042388",0.00,15.50,0,294.86,301.17,0.0,0.0,0.000,207088.7,207088.7,9526,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854423,352274.00
08/06/2015 05:45,2,0.000,ALERT,211.48,296.66,60.012,1438854303,"201051344000646","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,203534.2,203534.2,9513,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854424,352275.00
08/06/2015 05:45,2,0.000,ALERT,213.51,295.76,59.981,1438854303,"274151322000068","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,387497.8,387497.8,10546,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854426,352276.00
08/06/2015 05:45,2,0.000,ALERT,213.51,297.57,59.981,1438854303,"274151322000076","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,515206.1,515206.1,10796,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854428,352277.00
08/06/2015 05:45,2,0.000,ALERT,211.70,296.96,59.970,1438854303,"201051344000890","174011321042388",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,208159.9,208159.9,9526,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854430,352278.00
08/06/2015 05:45,2,0.000,ALERT,211.48,296.36,59.986,1438854303,"201051344000900","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,208986.6,208986.6,9555,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854432,352279.00
08/06/2015 05:45,2,0.000,ALERT,212.16,296.06,59.965,1438854303,"201051344000633","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,197942.2,197942.2,9549,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854433,352280.00
08/06/2015 05:45,2,0.000,ALERT,211.70,296.96,59.975,1438854303,"201051344000983","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,205892.6,205892.6,9539,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854435,352281.00
08/06/2015 05:45,2,0.000,ALERT,211.93,296.36,59.996,1438854303,"201051344000917","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,208698.3,208698.3,9546,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438854437,352282.00
08/06/2015 05:45,2,0.000,ALERT,211.93,295.76,59.981,1438854303,"201051344000648","174011321042388",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,204000.7,204000.7,9540,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854439,352283.00
08/06/2015 05:45,2,0.000,ALERT,211.70,296.66,59.981,1438854303,"201051344001093","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,206897.3,206897.3,9533,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854441,352284.00
08/06/2015 05:45,2,0.000,ALERT,212.16,296.36,59.981,1438854303,"201051344000645","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,204914.9,204914.9,9543,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854443,352285.00
08/06/2015 05:45,2,0.000,ALERT,213.06,296.96,59.981,1438854303,"274151322000085","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,485025.7,485025.7,10793,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854444,352286.00
08/06/2015 05:45,2,0.000,ALERT,211.93,296.06,59.986,1438854303,"201051344000651","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,204170.4,204170.4,9520,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854446,352287.00
08/06/2015 05:45,2,0.000,ALERT,211.93,296.36,59.938,1438854303,"201051344000867","174011321042388",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,196825.5,196825.5,9542,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854448,352288.00
08/06/2015 05:45,2,0.000,ALERT,211.93,297.26,59.944,1438854303,"201051344001230","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,207810.1,207810.1,9550,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854450,352289.00
08/06/2015 05:45,2,0.000,ALERT,212.16,296.96,59.975,1438854303,"201051344000576","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,204078.2,204078.2,9559,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438854451,352290.00
08/06/2015 05:45,2,0.000,ALERT,211.70,296.96,59.981,1438854303,"201051344000579","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,210918.5,210918.5,9517,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438854453,352291.00
08/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438854303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438855183,352292.00
08/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438854303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438855183,352293.00
08/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438854303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438855183,352294.00
08/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438854303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438855183,352295.00
08/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438854303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438855183,352296.00
08/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438854303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438855183,352297.00
08/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438854303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438855183,352298.00
08/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438854303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438855183,352299.00
08/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438854303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438855183,352300.00
08/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438854303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438855183,352301.00
08/06/2015 06:00,2,0.000,ALERT,210.12,295.76,59.912,1438855203,"201051344000955","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,209563.7,209563.7,9529,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855279,352302.00
08/06/2015 06:00,2,0.000,ALERT,211.93,297.26,59.954,1438855203,"274151322000095","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,509149.3,509149.3,10432,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855281,352303.00
08/06/2015 06:00,2,0.000,ALERT,210.57,296.96,59.959,1438855203,"201051344000868","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,196302.9,196302.9,9543,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855283,352304.00
08/06/2015 06:00,2,0.000,ALERT,211.03,296.36,59.944,1438855203,"201051344000853","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,202719.8,202719.8,9546,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855285,352305.00
08/06/2015 06:00,2,0.000,ALERT,211.03,296.96,59.949,1438855203,"201051344000582","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,202066.7,202066.7,9515,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438855287,352306.00
08/06/2015 06:00,2,0.000,ALERT,210.57,296.06,59.954,1438855203,"201051344000469","174011321042388",0.00,15.00,0,292.46,297.87,0.0,0.0,0.000,197994.9,197994.9,9538,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855288,352307.00
08/06/2015 06:00,2,0.000,ALERT,210.57,296.36,59.954,1438855203,"201051344000988","174011321042388",0.00,15.50,0,291.25,298.17,0.0,0.0,0.000,197181.5,197181.5,9525,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855290,352308.00
08/06/2015 06:00,2,0.000,ALERT,210.80,296.06,59.954,1438855203,"201051344001158","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,202926.3,202926.3,9526,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855292,352309.00
08/06/2015 06:00,2,0.000,ALERT,210.57,295.76,59.922,1438855203,"201051344001025","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,207197.6,207197.6,9521,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438855294,352310.00
08/06/2015 06:00,2,0.000,ALERT,210.80,296.96,59.949,1438855203,"201051344000569","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,210497.7,210497.7,9545,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855296,352311.00
08/06/2015 06:00,2,0.000,ALERT,211.93,296.66,59.944,1438855203,"274151322000094","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,388250.5,388250.5,10938,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855297,352312.00
08/06/2015 06:00,2,0.000,ALERT,210.80,296.66,59.949,1438855203,"201051344000458","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,206195.9,206195.9,9536,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855299,352313.00
08/06/2015 06:00,2,0.000,ALERT,212.16,296.36,59.959,1438855203,"274151322000087","174011321042388",0.00,16.70,0,292.76,298.47,0.0,0.0,0.000,459892.7,459892.7,10370,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438855301,352314.00
08/06/2015 06:00,2,0.000,ALERT,211.93,297.26,59.954,1438855203,"274151322000052","174011321042388",0.00,16.00,0,293.36,299.37,0.0,0.0,0.000,491707.3,491707.3,10786,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855303,352315.00
08/06/2015 06:00,2,0.000,ALERT,211.03,296.96,59.959,1438855203,"201051344001145","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,211273.8,211273.8,9543,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855305,352316.00
08/06/2015 06:00,2,0.000,ALERT,211.03,296.66,59.965,1438855203,"201051344000685","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,210042.2,210042.2,9544,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438855307,352317.00
08/06/2015 06:00,2,0.000,ALERT,211.70,296.36,59.991,1438855203,"274151322000088","174011321042388",0.00,16.30,0,293.36,299.07,0.0,0.0,0.000,471772.4,471772.4,10391,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855308,352318.00
08/06/2015 06:00,2,0.000,ALERT,210.80,296.36,59.991,1438855203,"201051344000438","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,210050.7,210050.7,9516,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438855310,352319.00
08/06/2015 06:00,2,0.000,ALERT,210.57,296.66,59.965,1438855203,"201051344001135","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,201539.4,201539.4,9500,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855312,352320.00
08/06/2015 06:00,2,0.000,ALERT,210.80,295.76,59.959,1438855203,"201051344000417","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,205265.4,205265.4,9517,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855314,352321.00
08/06/2015 06:00,2,0.000,ALERT,210.35,296.66,59.949,1438855203,"201051344000594","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,206740.9,206740.9,9538,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855316,352322.00
08/06/2015 06:00,2,0.000,ALERT,212.16,296.66,59.959,1438855203,"274151322000083","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,487635.7,487635.7,10817,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438855317,352323.00
08/06/2015 06:00,2,0.000,ALERT,210.57,296.36,59.954,1438855203,"201051344000585","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,206183.8,206183.8,9518,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855319,352324.00
08/06/2015 06:00,2,0.000,ALERT,211.48,296.06,59.949,1438855203,"274151322000054","174011321042388",0.00,16.30,0,293.36,299.67,0.0,0.0,0.000,482495.5,482495.5,10381,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438855321,352325.00
08/06/2015 06:00,2,0.000,ALERT,210.35,294.26,59.954,1438855203,"201051344001203","174011321042388",0.00,15.50,0,293.66,300.57,0.0,0.0,0.000,207088.7,207088.7,9528,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855323,352326.00
08/06/2015 06:00,2,0.000,ALERT,210.12,294.56,59.954,1438855203,"201051344000646","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,203534.2,203534.2,9515,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855325,352327.00
08/06/2015 06:00,2,0.000,ALERT,212.38,294.26,59.928,1438855203,"274151322000068","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,387497.8,387497.8,10548,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855326,352328.00
08/06/2015 06:00,2,0.000,ALERT,212.38,294.86,59.954,1438855203,"274151322000076","174011321042388",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,515206.1,515206.1,10798,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438855328,352329.00
08/06/2015 06:00,2,0.000,ALERT,210.35,295.16,59.965,1438855203,"201051344000890","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,208159.9,208159.9,9528,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855330,352330.00
08/06/2015 06:00,2,0.000,ALERT,210.12,294.26,59.954,1438855203,"201051344000900","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,208986.6,208986.6,9557,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855332,352331.00
08/06/2015 06:00,2,0.000,ALERT,210.80,293.96,59.954,1438855203,"201051344000633","174011321042388",0.00,15.30,0,291.55,297.57,0.0,0.0,0.000,197942.2,197942.2,9551,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855334,352332.00
08/06/2015 06:00,2,0.000,ALERT,210.35,294.56,59.954,1438855203,"201051344000983","174011321042388",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,205892.6,205892.6,9541,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855336,352333.00
08/06/2015 06:00,2,0.000,ALERT,210.57,294.26,59.938,1438855203,"201051344000917","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,208698.3,208698.3,9548,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855337,352334.00
08/06/2015 06:00,2,0.000,ALERT,210.57,293.96,59.949,1438855203,"201051344000648","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,204000.7,204000.7,9542,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855339,352335.00
08/06/2015 06:00,2,0.000,ALERT,210.57,295.16,59.949,1438855203,"201051344001093","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,206897.3,206897.3,9535,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855341,352336.00
08/06/2015 06:00,2,0.000,ALERT,210.80,294.26,59.965,1438855203,"201051344000645","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,204914.9,204914.9,9545,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855343,352337.00
08/06/2015 06:00,2,0.000,ALERT,211.70,295.16,59.954,1438855203,"274151322000085","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,485025.7,485025.7,10795,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855345,352338.00
08/06/2015 06:00,2,0.000,ALERT,210.57,294.26,59.949,1438855203,"201051344000651","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,204170.4,204170.4,9522,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855347,352339.00
08/06/2015 06:00,2,0.000,ALERT,211.03,294.86,59.922,1438855203,"201051344000867","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,196825.5,196825.5,9544,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855348,352340.00
08/06/2015 06:00,2,0.000,ALERT,210.57,295.76,59.965,1438855203,"201051344001230","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,207810.1,207810.1,9552,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438855350,352341.00
08/06/2015 06:00,2,0.000,ALERT,211.03,295.46,59.949,1438855203,"201051344000576","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,204078.2,204078.2,9561,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855352,352342.00
08/06/2015 06:00,2,0.000,ALERT,210.57,295.46,59.959,1438855203,"201051344000579","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,210918.5,210918.5,9519,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438855354,352343.00
08/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438855203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856083,352344.00
08/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438855203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856083,352345.00
08/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438855203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856083,352346.00
08/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438855203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856083,352347.00
08/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438855203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856083,352348.00
08/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438855203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856083,352349.00
08/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438855203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856083,352350.00
08/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438855203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856083,352351.00
08/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438855203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856083,352352.00
08/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438855203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856083,352353.00
08/06/2015 06:15,2,0.000,ALERT,211.03,295.76,60.007,1438856103,"201051344000955","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,209563.7,209563.7,9531,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438856179,352354.00
08/06/2015 06:15,2,0.000,ALERT,212.61,297.26,59.970,1438856103,"274151322000095","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,509149.3,509149.3,10434,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856180,352355.00
08/06/2015 06:15,2,0.000,ALERT,211.25,296.66,60.007,1438856103,"201051344000868","174011321042388",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,196302.9,196302.9,9545,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856182,352356.00
08/06/2015 06:15,2,0.000,ALERT,211.93,295.76,59.970,1438856103,"201051344000853","174011321042388",0.00,15.30,0,292.16,298.47,0.0,0.0,0.000,202719.8,202719.8,9548,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438856184,352357.00
08/06/2015 06:15,2,0.000,ALERT,211.70,296.66,59.944,1438856103,"201051344000582","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,202066.7,202066.7,9517,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856186,352358.00
08/06/2015 06:15,2,0.000,ALERT,211.25,295.46,60.007,1438856103,"201051344000469","174011321042388",0.00,14.70,0,290.95,297.57,0.0,0.0,0.000,197994.9,197994.9,9540,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856187,352359.00
08/06/2015 06:15,2,0.000,ALERT,211.25,295.76,59.981,1438856103,"201051344000988","174011321042388",0.00,15.50,0,289.75,297.87,0.0,0.0,0.000,197181.5,197181.5,9527,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856189,352360.00
08/06/2015 06:15,2,0.000,ALERT,211.48,295.46,59.965,1438856103,"201051344001158","174011321042388",0.00,15.00,0,291.55,297.87,0.0,0.0,0.000,202926.3,202926.3,9528,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438856191,352361.00
08/06/2015 06:15,2,0.000,ALERT,211.48,295.46,59.986,1438856103,"201051344001025","174011321042388",0.00,15.00,0,291.55,298.77,0.0,0.0,0.000,207197.6,207197.6,9523,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438856193,352362.00
08/06/2015 06:15,2,0.000,ALERT,211.25,296.06,59.986,1438856103,"201051344000569","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,210497.7,210497.7,9547,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438856195,352363.00
08/06/2015 06:15,2,0.000,ALERT,212.83,295.76,59.981,1438856103,"274151322000094","174011321042388",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,388250.5,388250.5,10940,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856197,352364.00
08/06/2015 06:15,2,0.000,ALERT,211.48,296.06,59.975,1438856103,"201051344000458","174011321042388",0.00,16.00,0,292.46,299.37,0.0,0.0,0.000,206195.9,206195.9,9538,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856199,352365.00
08/06/2015 06:15,2,0.000,ALERT,212.83,295.46,59.970,1438856103,"274151322000087","174011321042388",0.00,16.70,0,291.55,298.17,0.0,0.0,0.000,459892.7,459892.7,10372,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856200,352366.00
08/06/2015 06:15,2,0.000,ALERT,212.38,296.96,59.949,1438856103,"274151322000052","174011321042388",0.00,16.00,0,292.16,298.77,0.0,0.0,0.000,491707.3,491707.3,10788,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856202,352367.00
08/06/2015 06:15,2,0.000,ALERT,211.70,296.06,59.975,1438856103,"201051344001145","174011321042388",0.00,15.30,0,292.76,299.37,0.0,0.0,0.000,211273.8,211273.8,9545,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438856204,352368.00
08/06/2015 06:15,2,0.000,ALERT,211.70,296.06,59.975,1438856103,"201051344000685","174011321042388",0.00,15.50,0,292.16,298.47,0.0,0.0,0.000,210042.2,210042.2,9546,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438856206,352369.00
08/06/2015 06:15,2,0.000,ALERT,212.38,295.76,59.959,1438856103,"274151322000088","174011321042388",0.00,16.30,0,292.16,298.17,0.0,0.0,0.000,471772.4,471772.4,10393,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856208,352370.00
08/06/2015 06:15,2,0.000,ALERT,211.48,296.06,59.991,1438856103,"201051344000438","174011321042388",0.00,15.00,0,292.46,298.77,0.0,0.0,0.000,210050.7,210050.7,9518,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856210,352371.00
08/06/2015 06:15,2,0.000,ALERT,211.25,296.06,59.970,1438856103,"201051344001135","174011321042388",0.00,15.30,0,292.46,299.07,0.0,0.0,0.000,201539.4,201539.4,9502,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856212,352372.00
08/06/2015 06:15,2,0.000,ALERT,211.93,296.96,59.975,1438856103,"201051344000417","174011321042388",0.00,15.50,0,291.85,298.47,0.0,0.0,0.000,205265.4,205265.4,9519,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438856213,352373.00
08/06/2015 06:15,2,0.000,ALERT,211.25,297.87,59.975,1438856103,"201051344000594","174011321042388",0.00,15.50,0,291.85,299.07,0.0,0.0,0.000,206740.9,206740.9,9540,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856215,352374.00
08/06/2015 06:15,2,0.000,ALERT,213.06,297.87,59.965,1438856103,"274151322000083","174011321042388",0.00,15.80,0,292.76,299.97,0.0,0.0,0.000,487635.7,487635.7,10819,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856217,352375.00
08/06/2015 06:15,2,0.000,ALERT,211.03,297.26,59.986,1438856103,"201051344000585","174011321042388",0.00,15.50,0,291.85,299.07,0.0,0.0,0.000,206183.8,206183.8,9520,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438856219,352376.00
08/06/2015 06:15,2,0.000,ALERT,212.38,298.17,59.981,1438856103,"274151322000054","174011321042388",0.00,16.30,0,292.16,299.67,0.0,0.0,0.000,482495.5,482495.5,10383,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438856221,352377.00
08/06/2015 06:15,2,0.000,ALERT,211.70,296.96,59.981,1438856103,"201051344001203","174011321042388",0.00,15.30,0,292.16,300.87,0.0,0.0,0.000,207088.7,207088.7,9530,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856222,352378.00
08/06/2015 06:15,2,0.000,ALERT,211.25,297.26,59.981,1438856103,"201051344000646","174011321042388",0.00,15.30,0,291.85,298.77,0.0,0.0,0.000,203534.2,203534.2,9517,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856224,352379.00
08/06/2015 06:15,2,0.000,ALERT,213.29,296.96,59.975,1438856103,"274151322000068","174011321042388",0.00,16.70,0,291.55,298.47,0.0,0.0,0.000,387497.8,387497.8,10550,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856226,352380.00
08/06/2015 06:15,2,0.000,ALERT,213.06,296.96,59.991,1438856103,"274151322000076","174011321042388",0.00,16.00,0,292.16,299.37,0.0,0.0,0.000,515206.1,515206.1,10800,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856228,352381.00
08/06/2015 06:15,2,0.000,ALERT,211.48,297.87,59.991,1438856103,"201051344000890","174011321042388",0.00,15.80,0,293.06,300.27,0.0,0.0,0.000,208159.9,208159.9,9530,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856230,352382.00
08/06/2015 06:15,2,0.000,ALERT,211.48,297.26,59.991,1438856103,"201051344000900","174011321042388",0.00,15.30,0,291.85,298.47,0.0,0.0,0.000,208986.6,208986.6,9559,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438856231,352383.00
08/06/2015 06:15,2,0.000,ALERT,212.16,296.96,60.018,1438856103,"201051344000633","174011321042388",0.00,15.30,0,290.35,298.17,0.0,0.0,0.000,197942.2,197942.2,9553,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438856233,352384.00
08/06/2015 06:15,2,0.000,ALERT,211.70,297.87,60.002,1438856103,"201051344000983","174011321042388",0.00,15.50,0,292.46,299.67,0.0,0.0,0.000,205892.6,205892.6,9543,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856235,352385.00
08/06/2015 06:15,2,0.000,ALERT,211.93,297.57,59.991,1438856103,"201051344000917","174011321042388",0.00,16.00,0,290.95,298.77,0.0,0.0,0.000,208698.3,208698.3,9550,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856237,352386.00
08/06/2015 06:15,2,0.000,ALERT,211.93,297.26,59.996,1438856103,"201051344000648","174011321042388",0.00,15.00,0,291.55,299.67,0.0,0.0,0.000,204000.7,204000.7,9544,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856239,352387.00
08/06/2015 06:15,2,0.000,ALERT,211.70,298.17,60.012,1438856103,"201051344001093","174011321042388",0.00,16.00,0,292.16,299.37,0.0,0.0,0.000,206897.3,206897.3,9537,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438856241,352388.00
08/06/2015 06:15,2,0.000,ALERT,211.93,297.57,59.996,1438856103,"201051344000645","174011321042388",0.00,15.50,0,292.16,299.37,0.0,0.0,0.000,204914.9,204914.9,9547,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856242,352389.00
08/06/2015 06:15,2,0.000,ALERT,213.29,298.17,59.991,1438856103,"274151322000085","174011321042388",0.00,16.00,0,292.46,299.37,0.0,0.0,0.000,485025.7,485025.7,10797,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856244,352390.00
08/06/2015 06:15,2,0.000,ALERT,211.70,296.96,59.991,1438856103,"201051344000651","174011321042388",0.00,14.70,0,291.85,299.07,0.0,0.0,0.000,204170.4,204170.4,9524,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856246,352391.00
08/06/2015 06:15,2,0.000,ALERT,211.70,297.26,59.986,1438856103,"201051344000867","174011321042388",0.00,15.80,0,291.85,299.67,0.0,0.0,0.000,196825.5,196825.5,9546,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856248,352392.00
08/06/2015 06:15,2,0.000,ALERT,211.48,298.17,59.996,1438856103,"201051344001230","174011321042388",0.00,15.50,0,292.46,299.67,0.0,0.0,0.000,207810.1,207810.1,9554,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856250,352393.00
08/06/2015 06:15,2,0.000,ALERT,211.93,297.57,60.007,1438856103,"201051344000576","174011321042388",0.00,15.30,0,292.16,299.07,0.0,0.0,0.000,204078.2,204078.2,9563,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438856251,352394.00
08/06/2015 06:15,2,0.000,ALERT,211.48,298.17,59.991,1438856103,"201051344000579","174011321042388",0.00,15.80,0,292.76,299.97,0.0,0.0,0.000,210918.5,210918.5,9521,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438856253,352395.00
08/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438856103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856984,352396.00
08/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438856103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856984,352397.00
08/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438856103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856984,352398.00
08/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438856103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856984,352399.00
08/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438856103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856984,352400.00
