ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438856103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856984,352401.00
08/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438856103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856984,352402.00
08/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438856103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856984,352403.00
08/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438856103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856984,352404.00
08/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438856103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438856984,352405.00
08/06/2015 06:30,2,0.000,ALERT,210.57,296.06,59.954,1438857003,"201051344000955","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,209563.7,209563.7,9533,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857079,352406.00
08/06/2015 06:30,2,0.000,ALERT,211.93,297.26,59.975,1438857003,"274151322000095","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,509149.3,509149.3,10436,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857081,352407.00
08/06/2015 06:30,2,0.000,ALERT,210.57,296.36,59.954,1438857003,"201051344000868","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,196302.9,196302.9,9547,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438857083,352408.00
08/06/2015 06:30,2,0.000,ALERT,211.48,295.76,59.954,1438857003,"201051344000853","174011321042388",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,202719.8,202719.8,9550,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438857084,352409.00
08/06/2015 06:30,2,0.000,ALERT,211.48,296.66,59.954,1438857003,"201051344000582","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,202066.7,202066.7,9519,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857086,352410.00
08/06/2015 06:30,2,0.000,ALERT,210.80,295.46,59.965,1438857003,"201051344000469","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,197994.9,197994.9,9542,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857088,352411.00
08/06/2015 06:30,2,0.000,ALERT,210.57,295.16,59.959,1438857003,"201051344000988","174011321042388",0.00,15.50,0,291.85,298.77,0.0,0.0,0.000,197181.5,197181.5,9529,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857090,352412.00
08/06/2015 06:30,2,0.000,ALERT,210.80,295.46,59.959,1438857003,"201051344001158","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,202926.3,202926.3,9530,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857092,352413.00
08/06/2015 06:30,2,0.000,ALERT,210.80,295.16,59.965,1438857003,"201051344001025","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,207197.6,207197.6,9525,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438857094,352414.00
08/06/2015 06:30,2,0.000,ALERT,211.03,296.66,59.965,1438857003,"201051344000569","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,210497.7,210497.7,9549,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857095,352415.00
08/06/2015 06:30,2,0.000,ALERT,212.16,295.46,59.959,1438857003,"274151322000094","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,388250.5,388250.5,10942,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857097,352416.00
08/06/2015 06:30,2,0.000,ALERT,210.80,295.76,59.975,1438857003,"201051344000458","174011321042388",0.00,16.00,0,293.96,300.27,0.0,0.0,0.000,206195.9,206195.9,9540,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857099,352417.00
08/06/2015 06:30,2,0.000,ALERT,212.16,295.16,59.938,1438857003,"274151322000087","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,459892.7,459892.7,10374,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857101,352418.00
08/06/2015 06:30,2,0.000,ALERT,212.16,296.66,59.970,1438857003,"274151322000052","174011321042388",0.00,16.00,0,293.96,299.97,0.0,0.0,0.000,491707.3,491707.3,10790,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857103,352419.00
08/06/2015 06:30,2,0.000,ALERT,211.25,296.66,59.970,1438857003,"201051344001145","174011321042388",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,211273.8,211273.8,9547,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857104,352420.00
08/06/2015 06:30,2,0.000,ALERT,211.48,296.06,59.996,1438857003,"201051344000685","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,210042.2,210042.2,9548,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857106,352421.00
08/06/2015 06:30,2,0.000,ALERT,212.16,296.36,59.933,1438857003,"274151322000088","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,471772.4,471772.4,10395,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438857108,352422.00
08/06/2015 06:30,2,0.000,ALERT,211.25,296.36,59.949,1438857003,"201051344000438","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,210050.7,210050.7,9520,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857110,352423.00
08/06/2015 06:30,2,0.000,ALERT,211.03,296.66,59.970,1438857003,"201051344001135","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,201539.4,201539.4,9504,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857112,352424.00
08/06/2015 06:30,2,0.000,ALERT,211.25,295.76,59.970,1438857003,"201051344000417","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,205265.4,205265.4,9521,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857113,352425.00
08/06/2015 06:30,2,0.000,ALERT,210.80,296.66,59.975,1438857003,"201051344000594","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,206740.9,206740.9,9542,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438857115,352426.00
08/06/2015 06:30,2,0.000,ALERT,212.38,296.66,59.970,1438857003,"274151322000083","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,487635.7,487635.7,10821,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857117,352427.00
08/06/2015 06:30,2,0.000,ALERT,211.48,296.66,60.007,1438857003,"201051344000585","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,206183.8,206183.8,9522,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438857119,352428.00
08/06/2015 06:30,2,0.000,ALERT,212.16,296.06,59.959,1438857003,"274151322000054","174011321042388",0.00,16.30,0,294.56,300.27,0.0,0.0,0.000,482495.5,482495.5,10385,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857120,352429.00
08/06/2015 06:30,2,0.000,ALERT,211.25,295.76,59.970,1438857003,"201051344001203","174011321042388",0.00,15.30,0,294.56,301.47,0.0,0.0,0.000,207088.7,207088.7,9532,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857122,352430.00
08/06/2015 06:30,2,0.000,ALERT,210.57,296.06,59.991,1438857003,"201051344000646","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,203534.2,203534.2,9519,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438857124,352431.00
08/06/2015 06:30,2,0.000,ALERT,212.83,295.16,59.970,1438857003,"274151322000068","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,387497.8,387497.8,10552,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438857126,352432.00
08/06/2015 06:30,2,0.000,ALERT,212.61,295.16,59.981,1438857003,"274151322000076","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,515206.1,515206.1,10802,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438857128,352433.00
08/06/2015 06:30,2,0.000,ALERT,210.80,295.76,59.970,1438857003,"201051344000890","174011321042388",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,208159.9,208159.9,9532,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857130,352434.00
08/06/2015 06:30,2,0.000,ALERT,211.03,295.76,59.970,1438857003,"201051344000900","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,208986.6,208986.6,9561,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857131,352435.00
08/06/2015 06:30,2,0.000,ALERT,211.48,295.46,59.965,1438857003,"201051344000633","174011321042388",0.00,15.00,0,292.46,298.77,0.0,0.0,0.000,197942.2,197942.2,9555,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438857133,352436.00
08/06/2015 06:30,2,0.000,ALERT,210.80,295.76,59.975,1438857003,"201051344000983","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,205892.6,205892.6,9545,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857135,352437.00
08/06/2015 06:30,2,0.000,ALERT,211.25,295.76,59.981,1438857003,"201051344000917","174011321042388",0.00,16.00,0,293.36,299.37,0.0,0.0,0.000,208698.3,208698.3,9552,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857137,352438.00
08/06/2015 06:30,2,0.000,ALERT,211.25,295.76,59.975,1438857003,"201051344000648","174011321042388",0.00,14.70,0,293.96,299.97,0.0,0.0,0.000,204000.7,204000.7,9546,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857139,352439.00
08/06/2015 06:30,2,0.000,ALERT,211.03,296.36,59.981,1438857003,"201051344001093","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,206897.3,206897.3,9539,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857141,352440.00
08/06/2015 06:30,2,0.000,ALERT,211.48,295.46,59.970,1438857003,"201051344000645","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,204914.9,204914.9,9549,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857142,352441.00
08/06/2015 06:30,2,0.000,ALERT,212.83,296.66,59.975,1438857003,"274151322000085","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,485025.7,485025.7,10799,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438857144,352442.00
08/06/2015 06:30,2,0.000,ALERT,211.25,295.46,59.970,1438857003,"201051344000651","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,204170.4,204170.4,9526,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857146,352443.00
08/06/2015 06:30,2,0.000,ALERT,211.48,296.06,59.986,1438857003,"201051344000867","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,196825.5,196825.5,9548,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857148,352444.00
08/06/2015 06:30,2,0.000,ALERT,211.25,296.96,59.975,1438857003,"201051344001230","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,207810.1,207810.1,9556,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857150,352445.00
08/06/2015 06:30,2,0.000,ALERT,211.70,296.96,59.991,1438857003,"201051344000576","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,204078.2,204078.2,9565,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857152,352446.00
08/06/2015 06:30,2,0.000,ALERT,211.48,296.96,59.986,1438857003,"201051344000579","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,210918.5,210918.5,9523,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857153,352447.00
08/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438857003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438857883,352448.00
08/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438857003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438857883,352449.00
08/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438857003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438857883,352450.00
08/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438857003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438857883,352451.00
08/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438857003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438857883,352452.00
08/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438857003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438857883,352453.00
08/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438857003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438857883,352454.00
08/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438857003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438857883,352455.00
08/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438857003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438857883,352456.00
08/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438857003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438857883,352457.00
08/06/2015 06:45,2,0.000,ALERT,211.25,296.36,59.986,1438857903,"201051344000955","174011321042388",0.00,15.50,0,282.54,298.77,0.0,0.0,0.000,209563.7,209563.7,9535,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438857979,352458.00
08/06/2015 06:45,2,0.000,ALERT,212.83,297.87,59.991,1438857903,"274151322000095","174011321042388",0.00,15.50,0,283.74,299.67,0.0,0.0,0.000,509149.3,509149.3,10438,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857980,352459.00
08/06/2015 06:45,2,0.000,ALERT,211.70,296.96,59.996,1438857903,"201051344000868","174011321042388",0.00,15.30,0,283.14,299.67,0.0,0.0,0.000,196302.9,196302.9,9549,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857982,352460.00
08/06/2015 06:45,2,0.000,ALERT,212.16,296.06,59.996,1438857903,"201051344000853","174011321042388",0.00,15.30,0,282.24,299.07,0.0,0.0,0.000,202719.8,202719.8,9552,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857984,352461.00
08/06/2015 06:45,2,0.000,ALERT,212.38,297.57,60.023,1438857903,"201051344000582","174011321042388",0.00,15.00,0,283.44,299.37,0.0,0.0,0.000,202066.7,202066.7,9521,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438857986,352462.00
08/06/2015 06:45,2,0.000,ALERT,211.48,296.06,59.986,1438857903,"201051344000469","174011321042388",0.00,14.70,0,281.33,297.87,0.0,0.0,0.000,197994.9,197994.9,9544,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438857988,352463.00
08/06/2015 06:45,2,0.000,ALERT,211.48,296.06,59.991,1438857903,"201051344000988","174011321042388",0.00,15.50,0,280.43,298.17,0.0,0.0,0.000,197181.5,197181.5,9531,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857989,352464.00
08/06/2015 06:45,2,0.000,ALERT,211.70,296.36,59.970,1438857903,"201051344001158","174011321042388",0.00,15.00,0,281.94,297.87,0.0,0.0,0.000,202926.3,202926.3,9532,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857991,352465.00
08/06/2015 06:45,2,0.000,ALERT,211.70,296.06,59.986,1438857903,"201051344001025","174011321042388",0.00,15.00,0,281.94,299.37,0.0,0.0,0.000,207197.6,207197.6,9527,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857993,352466.00
08/06/2015 06:45,2,0.000,ALERT,211.70,296.96,59.986,1438857903,"201051344000569","174011321042388",0.00,15.50,0,283.14,299.67,0.0,0.0,0.000,210497.7,210497.7,9551,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857995,352467.00
08/06/2015 06:45,2,0.000,ALERT,212.83,296.06,59.991,1438857903,"274151322000094","174011321042388",0.00,15.50,0,281.94,298.17,0.0,0.0,0.000,388250.5,388250.5,10944,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857997,352468.00
08/06/2015 06:45,2,0.000,ALERT,211.48,296.66,59.991,1438857903,"201051344000458","174011321042388",0.00,16.00,0,282.54,299.37,0.0,0.0,0.000,206195.9,206195.9,9542,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438857999,352469.00
08/06/2015 06:45,2,0.000,ALERT,213.06,295.76,59.954,1438857903,"274151322000087","174011321042388",0.00,16.70,0,281.64,298.47,0.0,0.0,0.000,459892.7,459892.7,10376,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858001,352470.00
08/06/2015 06:45,2,0.000,ALERT,212.61,296.96,59.996,1438857903,"274151322000052","174011321042388",0.00,16.00,0,282.54,299.37,0.0,0.0,0.000,491707.3,491707.3,10792,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858003,352471.00
08/06/2015 06:45,2,0.000,ALERT,211.93,296.66,59.981,1438857903,"201051344001145","174011321042388",0.00,15.30,0,282.84,299.67,0.0,0.0,0.000,211273.8,211273.8,9549,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858004,352472.00
08/06/2015 06:45,2,0.000,ALERT,212.16,296.66,59.996,1438857903,"201051344000685","174011321042388",0.00,15.50,0,282.54,298.77,0.0,0.0,0.000,210042.2,210042.2,9550,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858006,352473.00
08/06/2015 06:45,2,0.000,ALERT,212.83,296.66,59.981,1438857903,"274151322000088","174011321042388",0.00,16.00,0,282.24,298.77,0.0,0.0,0.000,471772.4,471772.4,10397,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438858008,352474.00
08/06/2015 06:45,2,0.000,ALERT,211.70,296.66,59.986,1438857903,"201051344000438","174011321042388",0.00,15.00,0,282.84,299.37,0.0,0.0,0.000,210050.7,210050.7,9522,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858010,352475.00
08/06/2015 06:45,2,0.000,ALERT,211.48,296.66,59.991,1438857903,"201051344001135","174011321042388",0.00,15.30,0,282.54,299.67,0.0,0.0,0.000,201539.4,201539.4,9506,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858012,352476.00
08/06/2015 06:45,2,0.000,ALERT,211.93,296.06,59.986,1438857903,"201051344000417","174011321042388",0.00,15.50,0,281.94,298.17,0.0,0.0,0.000,205265.4,205265.4,9523,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438858014,352477.00
08/06/2015 06:45,2,0.000,ALERT,211.48,296.96,59.975,1438857903,"201051344000594","174011321042388",0.00,15.50,0,282.24,298.77,0.0,0.0,0.000,206740.9,206740.9,9544,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438858015,352478.00
08/06/2015 06:45,2,0.000,ALERT,213.06,297.26,59.981,1438857903,"274151322000083","174011321042388",0.00,15.80,0,282.84,299.37,0.0,0.0,0.000,487635.7,487635.7,10823,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438858017,352479.00
08/06/2015 06:45,2,0.000,ALERT,212.16,297.26,59.965,1438857903,"201051344000585","174011321042388",0.00,15.50,0,282.24,298.77,0.0,0.0,0.000,206183.8,206183.8,9524,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858019,352480.00
08/06/2015 06:45,2,0.016,ALERT,213.29,296.96,59.991,1438857903,"274151322000054","174011321042388",25.60,16.30,0,282.54,299.37,0.0,0.0,0.000,482495.5,482495.5,10387,0,0,0,L,1151911521,1,122.46,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438858021,352481.00
08/06/2015 06:45,2,0.000,ALERT,211.93,296.66,59.996,1438857903,"201051344001203","174011321042388",0.00,15.30,0,282.54,300.87,0.0,0.0,0.000,207088.7,207088.7,9534,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858023,352482.00
08/06/2015 06:45,2,0.000,ALERT,211.48,296.66,60.012,1438857903,"201051344000646","174011321042388",0.00,15.30,0,282.24,298.47,0.0,0.0,0.000,203534.2,203534.2,9521,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858024,352483.00
08/06/2015 06:45,2,0.000,ALERT,213.74,296.06,59.981,1438857903,"274151322000068","174011321042388",0.00,16.70,0,281.94,297.87,0.0,0.0,0.000,387497.8,387497.8,10554,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858026,352484.00
08/06/2015 06:45,2,0.000,ALERT,213.74,296.96,59.981,1438857903,"274151322000076","174011321042388",0.00,16.00,0,282.54,299.07,0.0,0.0,0.000,515206.1,515206.1,10804,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858028,352485.00
08/06/2015 06:45,2,0.000,ALERT,211.70,296.96,59.991,1438857903,"201051344000890","174011321042388",0.00,15.80,0,283.14,299.97,0.0,0.0,0.000,208159.9,208159.9,9534,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858030,352486.00
08/06/2015 06:45,2,0.000,ALERT,211.70,296.36,59.981,1438857903,"201051344000900","174011321042388",0.00,15.30,0,281.94,298.17,0.0,0.0,0.000,208986.6,208986.6,9563,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438858032,352487.00
08/06/2015 06:45,2,0.000,ALERT,212.38,296.06,59.991,1438857903,"201051344000633","174011321042388",0.00,15.00,0,281.03,297.87,0.0,0.0,0.000,197942.2,197942.2,9557,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858034,352488.00
08/06/2015 06:45,2,0.000,ALERT,211.70,296.66,59.954,1438857903,"201051344000983","174011321042388",0.00,15.50,0,282.54,299.37,0.0,0.0,0.000,205892.6,205892.6,9547,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858035,352489.00
08/06/2015 06:45,2,0.000,ALERT,211.93,296.36,59.981,1438857903,"201051344000917","174011321042388",0.00,16.00,0,281.64,297.87,0.0,0.0,0.000,208698.3,208698.3,9554,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858037,352490.00
08/06/2015 06:45,2,0.000,ALERT,211.93,295.76,59.975,1438857903,"201051344000648","174011321042388",0.00,14.70,0,281.64,299.07,0.0,0.0,0.000,204000.7,204000.7,9548,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858039,352491.00
08/06/2015 06:45,2,0.000,ALERT,211.70,296.66,59.981,1438857903,"201051344001093","174011321042388",0.00,16.00,0,282.54,298.77,0.0,0.0,0.000,206897.3,206897.3,9541,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858041,352492.00
08/06/2015 06:45,2,0.000,ALERT,212.16,296.36,59.986,1438857903,"201051344000645","174011321042388",0.00,15.50,0,282.24,298.77,0.0,0.0,0.000,204914.9,204914.9,9551,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858043,352493.00
08/06/2015 06:45,2,0.021,ALERT,213.51,296.66,59.986,1438857903,"274151322000085","174011321042388",25.66,15.80,0,282.54,298.77,0.0,0.0,0.000,485025.7,485025.7,10801,0,0,0,L,1151911521,1,122.46,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1438858045,352494.00
08/06/2015 06:45,2,0.000,ALERT,211.93,296.06,59.981,1438857903,"201051344000651","174011321042388",0.00,14.70,0,281.94,298.47,0.0,0.0,0.000,204170.4,204170.4,9528,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858046,352495.00
08/06/2015 06:45,2,0.000,ALERT,211.93,296.36,59.986,1438857903,"201051344000867","174011321042388",0.00,15.80,0,282.24,299.07,0.0,0.0,0.000,196825.5,196825.5,9550,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858048,352496.00
08/06/2015 06:45,2,0.000,ALERT,211.70,296.96,59.975,1438857903,"201051344001230","174011321042388",0.00,15.30,0,282.84,299.07,0.0,0.0,0.000,207810.1,207810.1,9558,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858050,352497.00
08/06/2015 06:45,2,0.000,ALERT,212.16,296.96,59.986,1438857903,"201051344000576","174011321042388",0.00,15.00,0,282.54,298.47,0.0,0.0,0.000,204078.2,204078.2,9567,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438858052,352498.00
08/06/2015 06:45,2,0.000,ALERT,211.70,296.96,59.981,1438857903,"201051344000579","174011321042388",0.00,15.50,0,282.84,299.37,0.0,0.0,0.000,210918.5,210918.5,9525,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858054,352499.00
08/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438857903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438858784,352500.00
08/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438857903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438858784,352501.00
08/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438857903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438858784,352502.00
08/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438857903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438858784,352503.00
08/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438857903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438858784,352504.00
08/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438857903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438858784,352505.00
08/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438857903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438858784,352506.00
08/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438857903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438858784,352507.00
08/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438857903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438858784,352508.00
08/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438857903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438858784,352509.00
08/06/2015 07:00,2,0.145,ALERT,211.03,295.76,60.012,1438858804,"201051344000955","174011321042388",16.38,15.50,0,293.96,298.47,2.4,0.4,0.000,209563.7,209563.7,9537,0,0,0,L,1122011218,1,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1438858880,352510.00
08/06/2015 07:00,2,0.045,ALERT,212.61,296.66,60.007,1438858804,"274151322000095","174011321042388",17.49,15.50,0,295.16,299.97,0.8,0.0,0.000,509149.3,509149.3,10440,0,0,0,L,1151911521,1,122.01,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438858882,352511.00
08/06/2015 07:00,2,0.119,ALERT,211.03,296.06,59.986,1438858804,"201051344000868","174011321042388",16.78,15.50,0,294.56,299.37,2.0,0.1,0.000,196302.9,196302.9,9551,0,0,0,L,1122011218,1,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1438858884,352512.00
08/06/2015 07:00,2,0.113,ALERT,211.70,295.16,60.007,1438858804,"201051344000853","174011321042388",15.82,15.30,0,293.96,298.77,1.8,0.0,0.000,202719.8,202719.8,9554,0,0,0,L,1122011218,1,122.68,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1438858886,352513.00
08/06/2015 07:00,2,0.127,ALERT,211.70,296.66,59.996,1438858804,"201051344000582","174011321042388",17.91,15.30,0,294.56,299.37,2.3,0.3,0.000,202066.7,202066.7,9523,0,0,0,L,1122011218,1,122.46,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1438858887,352514.00
08/06/2015 07:00,2,0.146,ALERT,211.25,295.46,60.002,1438858804,"201051344000469","174011321042388",17.63,15.00,0,292.76,297.87,2.6,0.6,0.000,197995.0,197995.0,9546,0,0,0,L,1122011218,1,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1438858889,352515.00
08/06/2015 07:00,2,0.100,ALERT,211.03,295.16,60.007,1438858804,"201051344000988","174011321042388",17.89,15.50,0,291.55,297.87,1.8,0.0,0.000,197181.5,197181.5,9533,0,0,0,L,1122011218,1,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1438858891,352516.00
08/06/2015 07:00,2,0.113,ALERT,211.25,295.16,60.007,1438858804,"201051344001158","174011321042388",17.31,15.00,0,293.06,297.87,2.0,0.0,0.000,202926.3,202926.3,9534,0,0,0,L,1122011218,1,122.01,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1438858893,352517.00
08/06/2015 07:00,2,0.113,ALERT,211.03,294.86,60.002,1438858804,"201051344001025","174011321042388",17.99,15.30,0,293.36,299.37,2.1,0.1,0.000,207197.6,207197.6,9529,0,0,0,L,1122011218,1,122.01,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1438858895,352518.00
08/06/2015 07:00,2,0.125,ALERT,211.03,295.76,60.034,1438858804,"201051344000569","174011321042388",17.79,15.50,0,294.56,299.37,2.3,0.3,0.000,210497.7,210497.7,9553,0,0,0,L,1122011218,1,121.78,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1438858896,352519.00
08/06/2015 07:00,2,0.000,ALERT,212.38,298.77,60.002,1438858804,"274151322000094","174011321042388",38.37,15.80,0,293.66,368.20,0.0,0.0,0.000,388250.5,388250.5,10946,0,0,0,L,1151911521,1,121.55,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1438858898,352520.00
08/06/2015 07:00,2,0.125,ALERT,211.03,295.76,60.007,1438858804,"201051344000458","174011321042388",18.01,16.00,0,293.96,299.37,2.3,0.3,0.000,206195.9,206195.9,9544,0,0,0,L,1122011218,1,122.23,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1438858900,352521.00
08/06/2015 07:00,2,0.064,ALERT,212.16,295.46,60.002,1438858804,"274151322000087","174011321042388",16.64,16.70,0,293.36,298.47,1.1,0.0,0.000,459892.7,459892.7,10378,0,0,0,L,1151911521,1,121.78,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438858902,352522.00
08/06/2015 07:00,2,0.078,ALERT,211.93,294.86,60.002,1438858804,"274151322000052","174011321042388",17.89,16.00,0,293.66,299.37,1.4,0.0,0.000,491707.3,491707.3,10794,0,0,0,L,1151911521,1,121.10,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438858904,352523.00
08/06/2015 07:00,2,0.113,ALERT,211.25,295.46,60.007,1438858804,"201051344001145","174011321042388",17.63,15.30,0,294.26,299.67,2.0,0.1,0.000,211273.8,211273.8,9551,0,0,0,L,1122011218,1,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1438858906,352524.00
08/06/2015 07:00,2,0.104,ALERT,211.48,295.46,59.996,1438858804,"201051344000685","174011321042388",17.39,15.50,0,293.96,298.47,1.8,0.0,0.000,210042.2,210042.2,9552,0,0,0,L,1122011218,1,122.91,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1438858908,352525.00
08/06/2015 07:00,2,0.041,ALERT,212.16,295.76,59.991,1438858804,"274151322000088","174011321042388",18.03,16.30,0,293.96,299.07,0.8,0.0,0.000,471772.4,471772.4,10399,0,0,0,L,1151911521,1,122.23,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438858909,352526.00
08/06/2015 07:00,2,0.135,ALERT,211.25,295.46,59.954,1438858804,"201051344000438","174011321042388",17.49,15.30,0,294.26,299.07,2.4,0.4,0.000,210050.7,210050.7,9524,0,0,0,L,1122011218,1,122.46,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1438858911,352527.00
08/06/2015 07:00,2,0.129,ALERT,210.80,295.76,60.023,1438858804,"201051344001135","174011321042388",18.53,15.30,0,294.26,299.37,2.5,0.4,0.000,201539.4,201539.4,9508,0,0,0,L,1122011218,1,122.01,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1438858913,352528.00
08/06/2015 07:00,2,0.170,ALERT,211.25,295.16,59.996,1438858804,"201051344000417","174011321042388",17.65,15.50,0,293.36,298.17,3.1,1.0,0.000,205265.4,205265.4,9525,0,0,0,L,1122011218,1,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1438858915,352529.00
08/06/2015 07:00,2,0.131,ALERT,210.57,295.76,59.986,1438858804,"201051344000594","174011321042388",18.57,15.50,0,293.66,298.47,2.5,0.5,0.000,206740.9,206740.9,9546,0,0,0,L,1122011218,1,121.78,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1438858917,352530.00
08/06/2015 07:00,2,0.053,ALERT,212.16,296.06,59.991,1438858804,"274151322000083","174011321042388",17.93,15.80,0,294.26,299.37,1.0,0.0,0.000,487635.7,487635.7,10825,0,0,0,L,1151911521,1,121.33,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438858918,352531.00
08/06/2015 07:00,2,0.135,ALERT,211.25,295.76,59.996,1438858804,"201051344000585","174011321042388",18.13,15.80,0,293.66,298.47,2.5,0.5,0.000,206183.8,206183.8,9526,0,0,0,L,1122011218,1,121.78,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1438858920,352532.00
08/06/2015 07:00,2,0.051,ALERT,212.38,296.06,60.012,1438858804,"274151322000054","174011321042388",18.79,16.30,0,293.96,299.67,1.0,0.0,0.000,482495.5,482495.5,10389,0,0,0,L,1151911521,1,121.78,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438858922,352533.00
08/06/2015 07:00,2,0.127,ALERT,211.25,295.76,59.981,1438858804,"201051344001203","174011321042388",17.79,15.30,0,293.66,300.57,2.3,0.3,0.000,207088.7,207088.7,9536,0,0,0,L,1122011218,1,122.68,121.78,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438858924,352534.00
08/06/2015 07:00,2,0.127,ALERT,210.80,295.46,59.986,1438858804,"201051344000646","174011321042388",18.01,15.50,0,293.36,298.47,2.3,0.3,0.000,203534.2,203534.2,9523,0,0,0,L,1122011218,1,122.23,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1438858926,352535.00
08/06/2015 07:00,2,0.008,ALERT,213.06,312.29,59.981,1438858804,"274151322000068","174011321042388",38.80,16.70,0,293.36,369.70,0.0,0.0,0.000,387497.8,387497.8,10556,0,0,0,L,1151911521,1,122.23,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1438858928,352536.00
08/06/2015 07:00,2,0.055,ALERT,213.29,296.06,60.012,1438858804,"274151322000076","174011321042388",19.28,16.00,0,293.66,299.07,1.1,0.0,0.000,515206.1,515206.1,10806,0,0,0,L,1151911521,1,122.01,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438858929,352537.00
08/06/2015 07:00,2,0.143,ALERT,211.03,296.06,59.959,1438858804,"201051344000890","174011321042388",18.96,15.80,0,294.56,299.67,2.8,0.7,0.000,208159.9,208159.9,9536,0,0,0,L,1122011218,1,122.23,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1438858931,352538.00
08/06/2015 07:00,2,0.078,ALERT,211.03,295.76,60.007,1438858804,"201051344000900","174011321042388",17.57,15.30,0,293.36,298.17,1.4,0.0,0.000,208986.6,208986.6,9565,0,0,0,L,1122011218,1,122.23,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1438858933,352539.00
08/06/2015 07:00,2,0.123,ALERT,211.70,295.16,59.986,1438858804,"201051344000633","174011321042388",18.19,15.30,0,292.16,297.57,2.3,0.3,0.000,197942.2,197942.2,9559,0,0,0,L,1122011218,1,122.68,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1438858935,352540.00
08/06/2015 07:00,2,0.135,ALERT,211.03,295.76,59.970,1438858804,"201051344000983","174011321042388",18.43,15.50,0,294.26,299.07,2.5,0.5,0.000,205892.6,205892.6,9549,0,0,0,L,1122011218,1,122.23,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1438858937,352541.00
08/06/2015 07:00,2,0.123,ALERT,211.48,295.46,59.996,1438858804,"201051344000917","174011321042388",17.89,16.00,0,292.76,297.87,2.3,0.3,0.000,208698.3,208698.3,9556,0,0,0,L,1122011218,1,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1438858939,352542.00
08/06/2015 07:00,2,0.137,ALERT,211.48,295.46,59.975,1438858804,"201051344000648","174011321042388",19.00,15.00,0,293.36,298.77,2.6,0.6,0.000,204000.7,204000.7,9550,0,0,0,L,1122011218,1,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1438858941,352543.00
08/06/2015 07:00,2,0.162,ALERT,211.25,296.06,59.986,1438858804,"201051344001093","174011321042388",18.15,16.00,0,293.66,298.47,3.0,1.0,0.000,206897.4,206897.4,9543,0,0,0,L,1122011218,1,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1438858942,352544.00
08/06/2015 07:00,2,0.109,ALERT,211.48,295.46,59.981,1438858804,"201051344000645","174011321042388",19.66,15.80,0,293.96,298.47,2.2,0.2,0.000,204914.9,204914.9,9553,0,0,0,L,1122011218,1,122.46,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1438858944,352545.00
08/06/2015 07:00,2,0.055,ALERT,212.83,296.36,59.970,1438858804,"274151322000085","174011321042388",19.70,16.00,0,293.66,299.07,1.1,0.0,0.000,485025.7,485025.7,10803,0,0,0,L,1151911521,1,122.23,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438858946,352546.00
08/06/2015 07:00,2,0.135,ALERT,211.25,295.46,59.981,1438858804,"201051344000651","174011321042388",18.83,14.70,0,293.66,298.47,2.6,0.6,0.000,204170.4,204170.4,9530,0,0,0,L,1122011218,1,122.68,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1438858948,352547.00
08/06/2015 07:00,2,0.121,ALERT,211.48,295.76,59.986,1438858804,"201051344000867","174011321042388",18.85,15.80,0,293.66,299.07,2.4,0.3,0.000,196825.5,196825.5,9552,0,0,0,L,1122011218,1,122.46,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1438858950,352548.00
08/06/2015 07:00,2,0.133,ALERT,211.03,296.06,59.981,1438858804,"201051344001230","174011321042388",17.12,15.50,0,294.26,299.07,2.3,0.3,0.000,207810.1,207810.1,9560,0,0,0,L,1122011218,1,122.23,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1438858952,352549.00
