ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 07:00,2,0.133,ALERT,211.70,296.36,59.981,1438858804,"201051344000576","174011321042388",18.15,15.30,0,293.96,298.47,2.5,0.4,0.000,204078.2,204078.2,9569,0,0,0,L,1122011218,1,122.46,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1438858953,352550.00
08/06/2015 07:00,2,0.160,ALERT,211.25,296.36,59.981,1438858804,"201051344000579","174011321042388",18.89,15.80,0,294.56,299.07,3.1,1.1,0.000,210918.5,210918.5,9527,0,0,0,L,1122011218,1,122.01,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1438858955,352551.00
08/06/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438858804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859684,352552.00
08/06/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438858804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859684,352553.00
08/06/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438858804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859684,352554.00
08/06/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438858804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859684,352555.00
08/06/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438858804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859684,352556.00
08/06/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438858804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859684,352557.00
08/06/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438858804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859684,352558.00
08/06/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438858804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859684,352559.00
08/06/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438858804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859684,352560.00
08/06/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438858804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859684,352561.00
08/06/2015 07:15,2,0.250,ACTIVE,210.80,331.23,59.970,1438859703,"201051344000955","174011321042388",26.80,16.30,0,293.96,336.04,6.8,4.7,0.013,209564.4,209564.4,9539,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859779,352562.00
08/06/2015 07:15,2,0.137,ACTIVE,212.38,334.24,59.965,1438859703,"274151322000095","174011321042388",25.94,17.00,0,295.16,344.76,3.6,1.5,0.004,509149.4,509149.4,10442,0,0,0,L,1151911521,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859780,352563.00
08/06/2015 07:15,2,0.197,ACTIVE,211.03,331.23,59.996,1438859703,"201051344000868","174011321042388",28.55,16.30,0,294.26,335.44,5.7,3.6,0.013,196303.3,196303.3,9553,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859781,352564.00
08/06/2015 07:15,2,0.229,ACTIVE,211.48,332.73,59.975,1438859703,"201051344000853","174011321042388",25.43,16.00,0,293.66,338.44,5.9,3.8,0.013,202720.3,202720.3,9556,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859782,352565.00
08/06/2015 07:15,2,0.225,ACTIVE,211.70,332.13,59.965,1438859703,"201051344000582","174011321042388",27.10,16.00,0,294.56,336.94,6.2,4.0,0.013,202067.2,202067.2,9525,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859783,352566.00
08/06/2015 07:15,2,0.236,ACTIVE,211.25,331.83,59.933,1438859703,"201051344000469","174011321042388",27.89,15.80,0,292.46,335.44,6.7,4.6,0.013,197995.6,197995.6,9548,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859783,352567.00
08/06/2015 07:15,2,0.193,ACTIVE,210.80,332.73,59.970,1438859703,"201051344000988","174011321042388",27.41,16.70,0,291.25,340.85,5.4,3.3,0.013,197181.9,197181.9,9535,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859784,352568.00
08/06/2015 07:15,2,0.180,ACTIVE,211.03,331.23,59.970,1438859703,"201051344001158","174011321042388",28.73,15.80,0,293.06,337.54,5.2,3.1,0.009,202926.7,202926.7,9536,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859785,352569.00
08/06/2015 07:15,2,0.213,ACTIVE,211.03,330.93,59.965,1438859703,"201051344001025","174011321042388",27.67,15.80,0,293.06,337.84,6.0,3.9,0.013,207198.1,207198.1,9531,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859786,352570.00
08/06/2015 07:15,2,0.225,ACTIVE,211.25,331.53,59.975,1438859703,"201051344000569","174011321042388",27.27,16.30,0,293.96,343.55,6.2,4.1,0.013,210498.2,210498.2,9555,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859787,352571.00
08/06/2015 07:15,2,0.080,ALERT,212.61,335.74,59.970,1438859703,"274151322000094","174011321042388",29.34,16.70,0,293.96,390.14,2.5,0.4,0.013,388250.5,388250.5,10948,0,0,0,L,1151911521,1,121.55,123.14,0002,12,0,0,0,0,0,0,153,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1438859789,352572.00
08/06/2015 07:15,2,0.232,ACTIVE,211.25,330.63,59.949,1438859703,"201051344000458","174011321042388",26.94,17.00,0,293.66,340.55,6.4,4.2,0.018,206196.5,206196.5,9546,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859790,352573.00
08/06/2015 07:15,2,0.156,ACTIVE,212.38,333.93,59.959,1438859703,"274151322000087","174011321042388",24.61,18.00,0,293.36,346.26,3.9,1.8,0.018,459892.8,459892.8,10380,0,0,0,L,1151911521,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859791,352574.00
08/06/2015 07:15,2,0.164,ACTIVE,212.16,335.14,59.970,1438859703,"274151322000052","174011321042388",26.66,17.50,0,293.66,344.76,4.4,2.3,0.018,491707.5,491707.5,10796,0,0,0,L,1151911521,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859792,352575.00
08/06/2015 07:15,2,0.209,ACTIVE,211.48,332.73,59.970,1438859703,"201051344001145","174011321042388",27.31,16.00,0,293.96,344.76,5.8,3.7,0.013,211274.3,211274.3,9553,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859793,352576.00
08/06/2015 07:15,2,0.207,ACTIVE,211.48,332.13,59.959,1438859703,"201051344000685","174011321042388",26.92,16.30,0,293.66,336.94,5.7,3.5,0.013,210042.6,210042.6,9554,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859794,352577.00
08/06/2015 07:15,2,0.131,ACTIVE,211.93,333.93,59.949,1438859703,"274151322000088","174011321042388",24.59,17.50,0,294.26,351.67,3.3,1.3,0.009,471772.4,471772.4,10401,0,0,0,L,1151911521,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859795,352578.00
08/06/2015 07:15,2,0.234,ACTIVE,211.48,332.43,59.959,1438859703,"201051344000438","174011321042388",27.43,16.00,0,293.96,336.94,6.6,4.4,0.013,210051.3,210051.3,9526,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859795,352579.00
08/06/2015 07:15,2,0.223,ACTIVE,211.03,330.63,59.981,1438859703,"201051344001135","174011321042388",27.39,16.00,0,293.96,334.84,6.2,4.1,0.018,201540.0,201540.0,9510,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859796,352580.00
08/06/2015 07:15,2,0.270,ACTIVE,211.25,332.43,59.981,1438859703,"201051344000417","174011321042388",26.78,16.30,0,293.36,336.94,7.4,5.2,0.013,205266.2,205266.2,9527,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859797,352581.00
08/06/2015 07:15,2,0.230,ACTIVE,211.03,331.23,59.975,1438859703,"201051344000594","174011321042388",27.29,16.30,0,293.66,335.44,6.4,4.3,0.018,206741.5,206741.5,9548,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859798,352582.00
08/06/2015 07:15,2,0.143,ACTIVE,212.38,334.84,59.970,1438859703,"274151322000083","174011321042388",26.02,17.30,0,294.26,346.56,3.8,1.7,0.022,487635.8,487635.8,10827,0,0,0,L,1151911521,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859799,352583.00
08/06/2015 07:15,2,0.236,ACTIVE,211.48,332.73,59.975,1438859703,"201051344000585","174011321042388",26.80,16.70,0,293.36,338.44,6.5,4.3,0.009,206184.4,206184.4,9528,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859800,352584.00
08/06/2015 07:15,2,0.145,ACTIVE,212.38,334.54,59.959,1438859703,"274151322000054","174011321042388",25.94,17.50,0,294.56,340.85,3.8,1.7,0.018,482495.6,482495.6,10391,0,0,0,L,1151911521,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859801,352585.00
08/06/2015 07:15,2,0.225,ACTIVE,211.48,331.53,59.981,1438859703,"201051344001203","174011321042388",27.10,16.30,0,293.36,341.75,6.2,4.0,0.018,207089.2,207089.2,9538,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859802,352586.00
08/06/2015 07:15,2,0.230,ACTIVE,211.03,331.53,59.991,1438859703,"201051344000646","174011321042388",27.04,16.00,0,293.36,334.84,6.4,4.2,0.009,203534.7,203534.7,9525,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859803,352587.00
08/06/2015 07:15,2,0.102,ALERT,213.06,336.04,60.012,1438859703,"274151322000068","174011321042388",29.50,17.80,0,293.66,391.94,3.0,0.9,0.009,387497.9,387497.9,10558,0,0,0,L,1151911521,1,122.23,123.14,0002,15,0,0,0,0,0,0,156,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1438859805,352588.00
08/06/2015 07:15,2,0.148,ACTIVE,213.06,333.93,59.970,1438859703,"274151322000076","174011321042388",26.42,17.50,0,294.26,349.56,4.0,2.0,0.009,515206.2,515206.2,10808,0,0,0,L,1151911521,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859806,352589.00
08/06/2015 07:15,2,0.242,ACTIVE,211.25,331.53,59.981,1438859703,"201051344000890","174011321042388",26.88,16.70,0,294.26,337.84,6.6,4.5,0.013,208160.6,208160.6,9538,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859807,352590.00
08/06/2015 07:15,2,0.174,ACTIVE,211.25,332.13,59.981,1438859703,"201051344000900","174011321042388",26.44,16.00,0,293.36,335.44,4.7,2.6,0.018,208986.8,208986.8,9567,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859808,352591.00
08/06/2015 07:15,2,0.229,ACTIVE,210.80,332.73,59.981,1438859703,"201051344000633","174011321042388",27.45,16.00,0,292.16,339.04,6.3,4.2,0.009,197942.7,197942.7,9561,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859809,352592.00
08/06/2015 07:15,2,0.229,ACTIVE,211.03,331.23,59.975,1438859703,"201051344000983","174011321042388",27.51,16.30,0,294.26,338.14,6.4,4.2,0.013,205893.1,205893.1,9551,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859809,352593.00
08/06/2015 07:15,2,0.225,ACTIVE,211.48,332.43,60.012,1438859703,"201051344000917","174011321042388",26.96,17.00,0,293.06,339.65,6.1,4.0,0.013,208698.7,208698.7,9558,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859810,352594.00
08/06/2015 07:15,2,0.232,ACTIVE,211.25,331.53,59.981,1438859703,"201051344000648","174011321042388",27.35,15.80,0,293.66,337.54,6.5,4.3,0.013,204001.3,204001.3,9552,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859812,352595.00
08/06/2015 07:15,2,0.252,ACTIVE,211.03,332.43,59.949,1438859703,"201051344001093","174011321042388",27.25,17.00,0,294.26,336.34,7.0,4.8,0.013,206898.1,206898.1,9545,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859812,352596.00
08/06/2015 07:15,2,0.205,ACTIVE,211.48,331.53,59.975,1438859703,"201051344000645","174011321042388",27.65,16.70,0,293.66,337.84,5.8,3.7,0.013,204915.4,204915.4,9555,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859813,352597.00
08/06/2015 07:15,2,0.145,ACTIVE,212.38,334.54,59.975,1438859703,"274151322000085","174011321042388",26.46,17.30,0,294.56,345.66,3.9,1.8,0.013,485025.8,485025.8,10805,0,0,0,L,1151911521,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859814,352598.00
08/06/2015 07:15,2,0.232,ACTIVE,211.03,332.13,59.981,1438859703,"201051344000651","174011321042388",26.00,15.50,0,293.66,337.84,6.2,4.0,0.013,204171.0,204171.0,9532,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859815,352599.00
08/06/2015 07:15,2,0.215,ACTIVE,211.25,330.93,59.996,1438859703,"201051344000867","174011321042388",27.69,16.70,0,293.66,336.64,6.0,3.9,0.013,196826.0,196826.0,9554,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859816,352600.00
08/06/2015 07:15,2,0.232,ACTIVE,210.80,330.63,59.975,1438859703,"201051344001230","174011321042388",26.18,16.30,0,294.26,334.54,6.2,4.0,0.009,207810.6,207810.6,9562,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859817,352601.00
08/06/2015 07:15,2,0.236,ACTIVE,211.25,333.33,59.981,1438859703,"201051344000576","174011321042388",26.74,16.00,0,293.96,337.84,6.4,4.3,0.018,204078.8,204078.8,9571,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859818,352602.00
08/06/2015 07:15,2,0.256,ACTIVE,210.80,330.63,59.970,1438859703,"201051344000579","174011321042388",27.77,16.70,0,294.26,337.24,7.2,5.0,0.013,210919.3,210919.3,9529,0,0,0,L,1122011218,1,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438859819,352603.00
08/06/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438859703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860584,352604.00
08/06/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438859703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860584,352605.00
08/06/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438859703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860584,352606.00
08/06/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438859703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860584,352607.00
08/06/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438859703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860584,352608.00
08/06/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438859703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860584,352609.00
08/06/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438859703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860584,352610.00
08/06/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438859703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860584,352611.00
08/06/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438859703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860584,352612.00
08/06/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438859703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860584,352613.00
08/06/2015 07:30,2,0.344,ACTIVE,210.57,334.54,59.991,1438860604,"201051344000955","174011321042388",28.96,17.00,0,324.02,338.74,10.1,7.8,0.044,209565.9,209565.9,9540,0,0,0,L,1122011218,1,120.88,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860679,352614.00
08/06/2015 07:30,2,0.248,ACTIVE,212.16,337.54,59.975,1438860604,"274151322000095","174011321042388",27.75,17.80,0,330.63,341.45,7.0,4.8,0.035,509150.2,509150.2,10443,0,0,0,L,1151911521,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860680,352615.00
08/06/2015 07:30,2,0.227,ACTIVE,211.03,337.54,59.986,1438860604,"201051344000868","174011321042388",31.15,16.70,0,314.70,345.66,7.2,5.0,0.022,196304.4,196304.4,9554,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860681,352616.00
08/06/2015 07:30,2,0.326,ACTIVE,211.48,335.74,59.970,1438860604,"201051344000853","174011321042388",27.95,17.00,0,324.02,342.35,9.2,7.0,0.049,202721.6,202721.6,9557,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860681,352617.00
08/06/2015 07:30,2,0.338,ACTIVE,211.48,335.14,59.970,1438860604,"201051344000582","174011321042388",27.67,16.70,0,326.72,339.65,9.5,7.2,0.044,202068.6,202068.6,9526,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860682,352618.00
08/06/2015 07:30,2,0.354,ACTIVE,211.03,335.14,59.975,1438860604,"201051344000469","174011321042388",26.90,16.30,0,313.20,347.16,9.7,7.5,0.053,197997.0,197997.0,9549,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860683,352619.00
08/06/2015 07:30,2,0.312,ACTIVE,210.80,335.74,59.975,1438860604,"201051344000988","174011321042388",27.45,17.00,0,323.11,340.55,8.7,6.5,0.044,197183.1,197183.1,9536,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860684,352620.00
08/06/2015 07:30,2,0.324,ACTIVE,211.03,335.14,59.981,1438860604,"201051344001158","174011321042388",27.63,16.30,0,315.60,344.76,9.1,6.8,0.044,202928.0,202928.0,9537,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860685,352621.00
08/06/2015 07:30,2,0.330,ACTIVE,211.03,334.54,59.970,1438860604,"201051344001025","174011321042388",27.77,16.70,0,326.72,340.25,9.3,7.1,0.040,207199.4,207199.4,9532,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860686,352622.00
08/06/2015 07:30,2,0.330,ACTIVE,211.25,334.84,59.981,1438860604,"201051344000569","174011321042388",28.55,17.00,0,326.12,339.34,9.6,7.3,0.053,210499.6,210499.6,9556,0,0,0,L,1122011218,1,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860687,352623.00
08/06/2015 07:30,2,0.162,ACTIVE,212.38,360.38,59.975,1438860604,"274151322000094","174011321042388",33.62,17.80,0,313.20,365.80,5.6,3.5,0.031,388251.0,388251.0,10950,0,0,0,L,1151911521,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860688,352624.00
08/06/2015 07:30,2,0.346,ACTIVE,211.03,333.93,59.975,1438860604,"201051344000458","174011321042388",27.39,17.80,0,324.62,339.34,9.6,7.4,0.053,206197.9,206197.9,9547,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860689,352625.00
08/06/2015 07:30,2,0.264,ACTIVE,212.38,336.04,59.975,1438860604,"274151322000087","174011321042388",26.84,19.30,0,330.93,341.75,7.2,5.0,0.013,459893.7,459893.7,10381,0,0,0,L,1151911521,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860690,352626.00
08/06/2015 07:30,2,0.289,ACTIVE,212.38,335.74,59.975,1438860604,"274151322000052","174011321042388",27.08,18.70,0,329.73,341.75,7.9,5.7,0.027,491708.5,491708.5,10797,0,0,0,L,1151911521,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860691,352627.00
08/06/2015 07:30,2,0.320,ACTIVE,211.48,335.14,59.981,1438860604,"201051344001145","174011321042388",27.95,16.70,0,323.41,342.05,9.1,6.8,0.040,211275.6,211275.6,9554,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860691,352628.00
08/06/2015 07:30,2,0.318,ACTIVE,211.48,335.74,59.986,1438860604,"201051344000685","174011321042388",27.69,17.00,0,315.00,347.76,8.9,6.7,0.044,210043.9,210043.9,9555,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860692,352629.00
08/06/2015 07:30,2,0.250,ACTIVE,211.93,336.34,59.986,1438860604,"274151322000088","174011321042388",26.20,18.30,0,330.33,341.45,6.7,4.5,0.022,471773.2,471773.2,10402,0,0,0,L,1151911521,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860693,352630.00
08/06/2015 07:30,2,0.336,ACTIVE,211.25,335.14,59.954,1438860604,"201051344000438","174011321042388",28.86,16.70,0,322.81,340.85,9.9,7.6,0.040,210052.8,210052.8,9527,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860694,352631.00
08/06/2015 07:30,2,0.342,ACTIVE,211.03,333.63,59.970,1438860604,"201051344001135","174011321042388",27.47,17.00,0,326.72,338.74,9.5,7.3,0.040,201541.4,201541.4,9511,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860695,352632.00
08/06/2015 07:30,2,0.363,ACTIVE,211.25,335.14,59.970,1438860604,"201051344000417","174011321042388",28.71,17.30,0,325.82,340.25,10.6,8.3,0.040,205267.8,205267.8,9528,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860696,352633.00
08/06/2015 07:30,2,0.332,ACTIVE,210.80,334.24,59.970,1438860604,"201051344000594","174011321042388",28.82,17.30,0,324.02,338.74,9.8,7.5,0.044,206742.9,206742.9,9549,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860697,352634.00
08/06/2015 07:30,2,0.258,ACTIVE,212.61,337.54,59.975,1438860604,"274151322000083","174011321042388",27.21,18.00,0,330.33,341.75,7.1,4.9,0.031,487636.6,487636.6,10828,0,0,0,L,1151911521,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860698,352635.00
08/06/2015 07:30,2,0.346,ACTIVE,211.25,335.44,59.938,1438860604,"201051344000585","174011321042388",27.95,17.30,0,326.42,340.25,9.8,7.5,0.044,206185.9,206185.9,9529,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860699,352636.00
08/06/2015 07:30,2,0.264,ACTIVE,212.16,336.34,60.007,1438860604,"274151322000054","174011321042388",26.92,18.70,0,330.33,341.45,7.2,5.0,0.035,482496.4,482496.4,10392,0,0,0,L,1151911521,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860700,352637.00
08/06/2015 07:30,2,0.334,ACTIVE,211.25,334.24,59.970,1438860604,"201051344001203","174011321042388",27.49,17.00,0,326.72,340.55,9.3,7.1,0.044,207090.6,207090.6,9539,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860701,352638.00
08/06/2015 07:30,2,0.336,ACTIVE,211.03,334.24,59.981,1438860604,"201051344000646","174011321042388",28.43,17.00,0,324.92,339.95,9.7,7.5,0.040,203536.2,203536.2,9526,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860701,352639.00
08/06/2015 07:30,2,0.184,ACTIVE,212.83,372.11,59.965,1438860604,"274151322000068","174011321042388",34.69,19.00,0,326.72,374.21,6.4,4.3,0.027,387498.5,387498.5,10560,0,0,0,L,1151911521,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860702,352640.00
08/06/2015 07:30,2,0.270,ACTIVE,212.61,337.84,59.996,1438860604,"274151322000076","174011321042388",27.65,18.30,0,331.83,341.75,7.5,5.4,0.040,515207.1,515207.1,10809,0,0,0,L,1151911521,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860703,352641.00
08/06/2015 07:30,2,0.342,ACTIVE,211.03,333.63,59.965,1438860604,"201051344000890","174011321042388",28.96,17.30,0,325.52,339.34,10.0,7.7,0.049,208162.1,208162.1,9539,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860704,352642.00
08/06/2015 07:30,2,0.287,ACTIVE,210.80,334.84,59.970,1438860604,"201051344000900","174011321042388",27.39,16.70,0,323.41,339.95,8.0,5.8,0.040,208987.8,208987.8,9568,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860705,352643.00
08/06/2015 07:30,2,0.332,ACTIVE,211.48,336.04,59.965,1438860604,"201051344000633","174011321042388",28.15,16.70,0,310.79,349.56,9.5,7.2,0.040,197944.2,197944.2,9562,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860706,352644.00
08/06/2015 07:30,2,0.344,ACTIVE,211.03,334.24,59.975,1438860604,"201051344000983","174011321042388",27.65,17.00,0,322.81,339.65,9.7,7.4,0.040,205894.6,205894.6,9552,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860707,352645.00
08/06/2015 07:30,2,0.328,ACTIVE,211.48,335.74,59.996,1438860604,"201051344000917","174011321042388",27.71,17.80,0,324.32,339.95,9.2,7.0,0.044,208700.1,208700.1,9559,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860708,352646.00
08/06/2015 07:30,2,0.342,ACTIVE,211.25,335.44,59.986,1438860604,"201051344000648","174011321042388",27.89,16.30,0,326.42,339.65,9.7,7.5,0.044,204002.7,204002.7,9553,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860709,352647.00
08/06/2015 07:30,2,0.363,ACTIVE,211.25,334.84,59.975,1438860604,"201051344001093","174011321042388",27.81,17.50,0,325.82,339.65,10.2,8.0,0.049,206899.7,206899.7,9546,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860710,352648.00
08/06/2015 07:30,2,0.326,ACTIVE,211.48,335.14,59.981,1438860604,"201051344000645","174011321042388",27.75,17.30,0,325.82,339.34,9.2,7.0,0.040,204916.7,204916.7,9556,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860711,352649.00
08/06/2015 07:30,2,0.262,ACTIVE,212.38,338.44,59.970,1438860604,"274151322000085","174011321042388",27.71,18.00,0,331.23,341.45,7.3,5.1,0.035,485026.7,485026.7,10806,0,0,0,L,1151911521,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860712,352650.00
08/06/2015 07:30,2,0.320,ACTIVE,211.25,335.14,59.975,1438860604,"201051344000651","174011321042388",28.75,16.30,0,327.02,339.65,9.3,7.1,0.040,204172.4,204172.4,9533,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860713,352651.00
08/06/2015 07:30,2,0.320,ACTIVE,211.25,333.03,59.975,1438860604,"201051344000867","174011321042388",28.92,17.50,0,315.30,346.26,9.4,7.1,0.044,196827.4,196827.4,9555,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860714,352652.00
08/06/2015 07:30,2,0.324,ACTIVE,211.03,333.63,59.981,1438860604,"201051344001230","174011321042388",28.55,17.00,0,321.01,340.25,9.4,7.2,0.040,207812.0,207812.0,9563,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860714,352653.00
08/06/2015 07:30,2,0.340,ACTIVE,211.70,335.74,59.975,1438860604,"201051344000576","174011321042388",27.79,16.70,0,318.00,345.06,9.6,7.3,0.053,204080.2,204080.2,9572,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860715,352654.00
08/06/2015 07:30,2,0.375,ACTIVE,211.03,334.24,59.975,1438860604,"201051344000579","174011321042388",27.19,17.00,0,326.12,339.65,10.3,8.1,0.049,210920.9,210920.9,9530,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438860716,352655.00
08/06/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438860604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861484,352656.00
08/06/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438860604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861484,352657.00
08/06/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438860604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861484,352658.00
08/06/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438860604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861484,352659.00
08/06/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438860604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861484,352660.00
08/06/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438860604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861484,352661.00
08/06/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438860604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861484,352662.00
08/06/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438860604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861484,352663.00
08/06/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438860604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861484,352664.00
08/06/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438860604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861484,352665.00
08/06/2015 07:45,2,0.514,ACTIVE,210.57,335.14,59.996,1438861503,"201051344000955","174011321042388",28.31,17.50,0,327.92,344.45,14.8,12.3,0.093,209568.5,209568.5,9541,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861578,352666.00
08/06/2015 07:45,2,0.387,ACTIVE,211.70,340.25,59.975,1438861503,"274151322000095","174011321042388",27.75,18.70,0,332.43,343.85,10.9,8.6,0.071,509151.9,509151.9,10444,0,0,0,L,1151911521,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861579,352667.00
08/06/2015 07:45,2,0.490,ACTIVE,210.80,335.44,59.959,1438861503,"201051344000868","174011321042388",28.61,17.30,0,330.03,344.45,14.2,11.8,0.088,196306.9,196306.9,9555,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861580,352668.00
08/06/2015 07:45,2,0.500,ACTIVE,211.48,336.64,59.975,1438861503,"201051344000853","174011321042388",22.34,17.30,0,328.52,345.06,11.3,9.0,0.071,202724.0,202724.0,9558,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861581,352669.00
08/06/2015 07:45,2,0.480,ACTIVE,211.48,336.94,59.944,1438861503,"201051344000582","174011321042388",28.51,17.30,0,329.43,344.45,13.9,11.5,0.084,202071.0,202071.0,9527,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861582,352670.00
08/06/2015 07:45,2,0.496,ACTIVE,211.03,336.34,59.981,1438861503,"201051344000469","174011321042388",29.12,17.00,0,327.92,344.76,14.6,12.2,0.093,197999.6,197999.6,9550,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861583,352671.00
08/06/2015 07:45,2,0.477,ACTIVE,211.03,336.94,59.975,1438861503,"201051344000988","174011321042388",28.27,17.50,0,327.02,345.96,13.6,11.2,0.097,197185.4,197185.4,9537,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861584,352672.00
08/06/2015 07:45,2,0.477,ACTIVE,211.25,335.44,59.975,1438861503,"201051344001158","174011321042388",28.78,17.30,0,327.02,344.45,13.9,11.5,0.106,202930.4,202930.4,9538,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861585,352673.00
08/06/2015 07:45,2,0.494,ACTIVE,211.25,334.84,59.981,1438861503,"201051344001025","174011321042388",27.89,17.30,0,328.82,344.15,13.9,11.5,0.084,207201.8,207201.8,9533,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861586,352674.00
08/06/2015 07:45,2,0.508,ACTIVE,211.25,336.04,59.996,1438861503,"201051344000569","174011321042388",28.92,17.50,0,328.52,344.76,14.9,12.4,0.102,210502.2,210502.2,9557,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861587,352675.00
08/06/2015 07:45,2,0.270,ACTIVE,212.61,403.37,59.975,1438861503,"274151322000094","174011321042388",37.93,19.50,0,334.24,421.40,10.4,8.1,0.057,388252.4,388252.4,10951,0,0,0,L,1151911521,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861588,352676.00
08/06/2015 07:45,2,0.518,ACTIVE,211.25,335.14,59.959,1438861503,"201051344000458","174011321042388",27.37,18.30,0,327.92,343.85,14.4,12.0,0.097,206200.4,206200.4,9548,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861589,352677.00
08/06/2015 07:45,2,0.426,ACTIVE,212.61,338.44,59.975,1438861503,"274151322000087","174011321042388",27.79,20.00,0,332.43,344.45,12.0,9.6,0.066,459895.5,459895.5,10382,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861589,352678.00
08/06/2015 07:45,2,0.480,ACTIVE,211.93,336.34,59.975,1438861503,"274151322000052","174011321042388",27.81,19.30,0,331.83,345.36,13.6,11.2,0.080,491710.7,491710.7,10798,0,0,0,L,1151911521,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861590,352679.00
08/06/2015 07:45,2,0.482,ACTIVE,211.48,336.04,59.970,1438861503,"201051344001145","174011321042388",28.51,17.30,0,330.33,344.15,13.9,11.5,0.093,211277.9,211277.9,9555,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861591,352680.00
08/06/2015 07:45,2,0.486,ACTIVE,211.48,336.34,59.981,1438861503,"201051344000685","174011321042388",28.55,17.50,0,328.52,343.85,14.1,11.7,0.102,210046.2,210046.2,9556,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861592,352681.00
08/06/2015 07:45,2,0.436,ACTIVE,211.70,339.65,59.975,1438861503,"274151322000088","174011321042388",27.79,19.00,0,332.13,345.06,12.3,9.9,0.066,471775.0,471775.0,10403,0,0,0,L,1151911521,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861593,352682.00
08/06/2015 07:45,2,0.523,ACTIVE,211.48,336.04,59.954,1438861503,"201051344000438","174011321042388",28.53,17.30,0,328.52,344.76,15.2,12.7,0.093,210055.4,210055.4,9528,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861594,352683.00
08/06/2015 07:45,2,0.490,ACTIVE,211.03,334.84,59.981,1438861503,"201051344001135","174011321042388",29.78,17.50,0,328.82,344.15,14.8,12.4,0.080,201543.9,201543.9,9512,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861595,352684.00
08/06/2015 07:45,2,0.555,ACTIVE,211.48,336.64,59.981,1438861503,"201051344000417","174011321042388",28.59,17.80,0,329.13,344.45,16.1,13.6,0.097,205270.6,205270.6,9529,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861596,352685.00
08/06/2015 07:45,2,0.520,ACTIVE,211.03,336.34,59.981,1438861503,"201051344000594","174011321042388",28.75,17.50,0,327.02,343.85,15.2,12.7,0.097,206745.5,206745.5,9550,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861597,352686.00
08/06/2015 07:45,2,0.416,ACTIVE,212.61,336.94,59.970,1438861503,"274151322000083","174011321042388",27.81,19.00,0,333.03,344.45,11.8,9.4,0.075,487638.4,487638.4,10829,0,0,0,L,1151911521,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861598,352687.00
08/06/2015 07:45,2,0.510,ACTIVE,211.48,336.64,59.959,1438861503,"201051344000585","174011321042388",27.85,17.80,0,329.13,343.85,14.4,11.9,0.088,206188.4,206188.4,9530,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861599,352688.00
08/06/2015 07:45,2,0.449,ACTIVE,212.16,337.54,59.981,1438861503,"274151322000054","174011321042388",27.87,19.50,0,332.73,345.06,12.7,10.3,0.080,482498.4,482498.4,10393,0,0,0,L,1151911521,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861600,352689.00
08/06/2015 07:45,2,0.529,ACTIVE,211.48,335.74,59.986,1438861503,"201051344001203","174011321042388",28.11,17.50,0,329.13,345.36,15.1,12.6,0.093,207093.1,207093.1,9540,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861601,352690.00
08/06/2015 07:45,2,0.510,ACTIVE,211.03,336.34,59.986,1438861503,"201051344000646","174011321042388",28.86,17.50,0,326.72,344.15,14.9,12.5,0.088,203538.7,203538.7,9527,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861601,352691.00
08/06/2015 07:45,2,0.229,ACTIVE,213.06,434.93,59.981,1438861503,"274151322000068","174011321042388",41.45,21.00,0,335.14,444.24,9.5,7.3,0.040,387500.0,387500.0,10561,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861602,352692.00
08/06/2015 07:45,2,0.447,ACTIVE,212.83,341.15,59.981,1438861503,"274151322000076","174011321042388",28.49,19.30,0,334.54,345.36,12.9,10.5,0.084,515209.2,515209.2,10810,0,0,0,L,1151911521,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861603,352693.00
08/06/2015 07:45,2,0.527,ACTIVE,211.03,335.74,59.965,1438861503,"201051344000890","174011321042388",29.08,17.80,0,327.02,344.45,15.6,13.1,0.097,208164.8,208164.8,9540,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861604,352694.00
08/06/2015 07:45,2,0.459,ACTIVE,211.25,336.64,59.981,1438861503,"201051344000900","174011321042388",28.17,17.30,0,328.22,343.55,13.1,10.7,0.088,208989.9,208989.9,9569,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861605,352695.00
08/06/2015 07:45,2,0.500,ACTIVE,211.70,337.24,59.975,1438861503,"201051344000633","174011321042388",29.12,17.30,0,327.92,345.06,14.7,12.3,0.093,197946.7,197946.7,9563,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861606,352696.00
08/06/2015 07:45,2,0.492,ACTIVE,211.25,335.44,60.018,1438861503,"201051344000983","174011321042388",29.04,17.50,0,327.92,343.85,14.5,12.1,0.097,205897.1,205897.1,9553,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861607,352697.00
08/06/2015 07:45,2,0.502,ACTIVE,211.48,337.54,59.986,1438861503,"201051344000917","174011321042388",23.76,18.30,0,327.32,343.25,12.1,9.7,0.071,208702.4,208702.4,9560,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861608,352698.00
