ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 07:45,2,0.504,ACTIVE,212.16,336.64,59.981,1438861503,"201051344000648","174011321042388",28.73,17.00,0,328.52,344.76,14.7,12.3,0.093,204005.3,204005.3,9554,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861609,352699.00
08/06/2015 07:45,2,0.531,ACTIVE,211.93,337.24,59.996,1438861503,"201051344001093","174011321042388",29.40,18.00,0,328.52,345.36,15.8,13.4,0.106,206902.5,206902.5,9547,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861610,352700.00
08/06/2015 07:45,2,0.480,ACTIVE,212.61,336.94,59.986,1438861503,"201051344000645","174011321042388",28.73,17.80,0,328.52,344.45,14.0,11.6,0.093,204919.1,204919.1,9557,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861611,352701.00
08/06/2015 07:45,2,0.438,ACTIVE,213.29,341.15,59.944,1438861503,"274151322000085","174011321042388",27.71,18.70,0,333.63,345.06,12.3,10.0,0.066,485028.6,485028.6,10807,0,0,0,L,1151911521,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861612,352702.00
08/06/2015 07:45,2,0.494,ACTIVE,211.93,336.94,59.986,1438861503,"201051344000651","174011321042388",28.27,17.00,0,328.22,344.15,14.2,11.8,0.084,204174.9,204174.9,9534,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861613,352703.00
08/06/2015 07:45,2,0.502,ACTIVE,212.16,335.74,59.991,1438861503,"201051344000867","174011321042388",27.99,18.00,0,327.32,344.15,14.2,11.8,0.088,196829.9,196829.9,9556,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861614,352704.00
08/06/2015 07:45,2,0.502,ACTIVE,211.93,336.94,59.986,1438861503,"201051344001230","174011321042388",28.13,17.50,0,327.02,343.85,14.3,11.9,0.088,207814.6,207814.6,9564,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861615,352705.00
08/06/2015 07:45,2,0.498,ACTIVE,212.38,337.84,59.986,1438861503,"201051344000576","174011321042388",28.25,17.30,0,328.22,344.76,14.2,11.8,0.084,204082.7,204082.7,9573,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861616,352706.00
08/06/2015 07:45,2,0.504,ACTIVE,211.93,336.34,59.981,1438861503,"201051344000579","174011321042388",29.06,17.80,0,328.52,343.85,14.8,12.4,0.084,210923.6,210923.6,9531,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438861616,352707.00
08/06/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438861503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862383,352708.00
08/06/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438861503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862383,352709.00
08/06/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438861503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862383,352710.00
08/06/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438861503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862383,352711.00
08/06/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438861503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862383,352712.00
08/06/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438861503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862383,352713.00
08/06/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438861503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862383,352714.00
08/06/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438861503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862383,352715.00
08/06/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438861503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862383,352716.00
08/06/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438861503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862383,352717.00
08/06/2015 08:00,2,0.836,ACTIVE,211.48,339.95,59.975,1438862403,"201051344000955","174011321042388",29.30,18.30,0,321.01,353.17,24.8,22.0,0.186,209573.2,209573.2,9542,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862478,352718.00
08/06/2015 08:00,2,0.689,ACTIVE,212.61,340.55,59.954,1438862403,"274151322000095","174011321042388",29.42,19.50,0,324.92,351.67,20.6,17.9,0.128,509155.5,509155.5,10445,0,0,0,L,1151911521,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862479,352719.00
08/06/2015 08:00,2,0.828,ACTIVE,211.70,341.15,59.965,1438862403,"201051344000868","174011321042388",29.20,18.00,0,324.02,354.07,24.5,21.7,0.181,196311.5,196311.5,9556,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862480,352720.00
08/06/2015 08:00,2,0.785,ACTIVE,212.16,342.35,59.933,1438862403,"201051344000853","174011321042388",29.22,18.00,0,324.32,354.67,23.3,20.5,0.177,202728.2,202728.2,9559,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862481,352721.00
08/06/2015 08:00,2,0.766,ACTIVE,212.16,341.75,59.965,1438862403,"201051344000582","174011321042388",29.58,18.00,0,324.92,353.17,23.0,20.3,0.168,202075.3,202075.3,9528,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862482,352722.00
08/06/2015 08:00,2,0.818,ACTIVE,211.70,341.45,59.965,1438862403,"201051344000469","174011321042388",29.22,17.80,0,323.11,354.07,24.3,21.5,0.203,198004.1,198004.1,9551,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862483,352723.00
08/06/2015 08:00,2,0.799,ACTIVE,211.70,342.05,59.944,1438862403,"201051344000988","174011321042388",29.04,18.30,0,323.72,355.28,23.6,20.8,0.190,197189.7,197189.7,9538,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862484,352724.00
08/06/2015 08:00,2,0.793,ACTIVE,211.70,340.85,59.975,1438862403,"201051344001158","174011321042388",29.10,17.80,0,324.92,354.07,23.4,20.6,0.194,202934.6,202934.6,9539,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862485,352725.00
08/06/2015 08:00,2,0.775,ACTIVE,211.48,339.34,59.954,1438862403,"201051344001025","174011321042388",29.52,18.00,0,324.32,353.17,23.2,20.5,0.159,207206.1,207206.1,9534,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862485,352726.00
08/06/2015 08:00,2,0.812,ACTIVE,211.70,340.55,59.981,1438862403,"201051344000569","174011321042388",29.44,18.30,0,323.41,354.07,24.2,21.5,0.186,210506.6,210506.6,9558,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862486,352727.00
08/06/2015 08:00,2,0.492,ACTIVE,212.38,416.89,59.944,1438862403,"274151322000094","174011321042388",39.04,20.70,0,336.94,425.31,19.5,16.9,0.119,388255.8,388255.8,10952,0,0,0,L,1151911521,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862487,352728.00
08/06/2015 08:00,2,0.777,ACTIVE,211.70,339.65,59.970,1438862403,"201051344000458","174011321042388",29.70,19.30,0,324.32,352.57,23.4,20.6,0.181,206204.7,206204.7,9549,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862488,352729.00
08/06/2015 08:00,2,0.721,ACTIVE,212.16,340.55,59.959,1438862403,"274151322000087","174011321042388",28.41,21.00,0,323.11,352.27,20.8,18.1,0.133,459899.2,459899.2,10383,0,0,0,L,1151911521,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862489,352730.00
08/06/2015 08:00,2,0.787,ACTIVE,212.16,341.45,59.949,1438862403,"274151322000052","174011321042388",28.80,20.30,0,323.11,353.17,23.0,20.3,0.150,491714.9,491714.9,10799,0,0,0,L,1151911521,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862490,352731.00
08/06/2015 08:00,2,0.771,ACTIVE,211.70,341.15,59.959,1438862403,"201051344001145","174011321042388",28.92,18.00,0,325.22,353.17,22.6,19.9,0.168,211282.0,211282.0,9556,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862491,352732.00
08/06/2015 08:00,2,0.756,ACTIVE,211.48,340.25,59.965,1438862403,"201051344000685","174011321042388",29.66,18.30,0,324.32,352.57,22.8,20.0,0.186,210050.3,210050.3,9557,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862492,352733.00
08/06/2015 08:00,2,0.744,ACTIVE,212.16,339.65,59.949,1438862403,"274151322000088","174011321042388",28.59,19.80,0,325.82,352.57,21.5,18.9,0.115,471778.8,471778.8,10404,0,0,0,L,1151911521,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862493,352734.00
08/06/2015 08:00,2,0.816,ACTIVE,211.25,340.25,59.959,1438862403,"201051344000438","174011321042388",29.34,18.00,0,323.72,353.77,24.3,21.5,0.177,210059.8,210059.8,9529,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862494,352735.00
08/06/2015 08:00,2,0.797,ACTIVE,211.03,339.34,59.954,1438862403,"201051344001135","174011321042388",29.48,18.00,0,324.62,352.87,23.8,21.1,0.168,201548.3,201548.3,9513,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862495,352736.00
08/06/2015 08:00,2,0.846,ACTIVE,211.25,340.85,59.954,1438862403,"201051344000417","174011321042388",28.94,18.30,0,324.02,354.07,24.8,22.0,0.186,205275.3,205275.3,9530,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862495,352737.00
08/06/2015 08:00,2,0.799,ACTIVE,210.80,340.85,59.928,1438862403,"201051344000594","174011321042388",29.60,18.00,0,323.41,353.17,24.0,21.2,0.172,206749.9,206749.9,9551,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862496,352738.00
08/06/2015 08:00,2,0.707,ACTIVE,212.16,340.85,59.933,1438862403,"274151322000083","174011321042388",29.02,19.50,0,324.92,352.27,20.8,18.2,0.141,487642.1,487642.1,10830,0,0,0,L,1151911521,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862498,352739.00
08/06/2015 08:00,2,0.754,ACTIVE,211.48,340.55,59.954,1438862403,"201051344000585","174011321042388",29.22,18.70,0,327.32,351.97,22.3,19.6,0.159,206192.5,206192.5,9531,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862499,352740.00
08/06/2015 08:00,2,0.744,ACTIVE,211.70,344.45,59.944,1438862403,"274151322000054","174011321042388",29.02,20.30,0,325.22,353.17,21.9,19.2,0.137,482502.3,482502.3,10394,0,0,0,L,1151911521,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862499,352741.00
08/06/2015 08:00,2,0.814,ACTIVE,211.48,339.65,59.970,1438862403,"201051344001203","174011321042388",29.68,18.30,0,324.32,354.67,24.5,21.8,0.190,207097.6,207097.6,9541,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862500,352742.00
08/06/2015 08:00,2,0.789,ACTIVE,210.80,339.65,59.954,1438862403,"201051344000646","174011321042388",29.56,18.30,0,321.61,352.57,23.7,20.9,0.177,203543.1,203543.1,9528,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862501,352743.00
08/06/2015 08:00,2,0.512,ACTIVE,213.29,415.99,59.954,1438862403,"274151322000068","174011321042388",38.86,22.30,0,394.05,463.48,20.1,17.5,0.115,387503.3,387503.3,10562,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862502,352744.00
08/06/2015 08:00,2,0.768,ACTIVE,212.61,342.35,59.954,1438862403,"274151322000076","174011321042388",29.46,20.00,0,327.02,353.17,22.9,20.2,0.137,515213.2,515213.2,10811,0,0,0,L,1151911521,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862503,352745.00
08/06/2015 08:00,2,0.840,ACTIVE,210.80,339.34,59.959,1438862403,"201051344000890","174011321042388",29.48,18.70,0,323.72,353.47,25.1,22.3,0.181,208169.4,208169.4,9541,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862504,352746.00
08/06/2015 08:00,2,0.762,ACTIVE,211.25,340.25,59.965,1438862403,"201051344000900","174011321042388",29.30,18.00,0,324.32,353.17,22.6,19.9,0.172,208994.0,208994.0,9570,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862505,352747.00
08/06/2015 08:00,2,0.783,ACTIVE,211.70,341.45,59.949,1438862403,"201051344000633","174011321042388",30.04,18.00,0,323.41,354.67,23.9,21.1,0.181,197951.1,197951.1,9564,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862506,352748.00
08/06/2015 08:00,2,0.789,ACTIVE,211.25,339.95,59.959,1438862403,"201051344000983","174011321042388",29.66,18.30,0,324.02,353.17,23.8,21.0,0.172,205901.4,205901.4,9554,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862507,352749.00
08/06/2015 08:00,2,0.766,ACTIVE,211.48,340.55,59.949,1438862403,"201051344000917","174011321042388",29.52,19.30,0,323.11,353.17,22.9,20.2,0.168,208706.5,208706.5,9561,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862508,352750.00
08/06/2015 08:00,2,0.785,ACTIVE,211.48,340.85,59.965,1438862403,"201051344000648","174011321042388",29.72,17.80,0,325.22,353.77,23.7,21.0,0.159,204009.7,204009.7,9555,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862509,352751.00
08/06/2015 08:00,2,0.887,ACTIVE,211.25,340.55,59.954,1438862403,"201051344001093","174011321042388",29.38,19.00,0,325.52,354.97,26.4,23.6,0.190,206907.5,206907.5,9548,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862510,352752.00
08/06/2015 08:00,2,0.789,ACTIVE,211.70,340.55,59.959,1438862403,"201051344000645","174011321042388",29.18,18.70,0,324.92,353.77,23.4,20.6,0.177,204923.4,204923.4,9558,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862511,352753.00
08/06/2015 08:00,2,0.750,ACTIVE,212.61,340.55,59.970,1438862403,"274151322000085","174011321042388",29.22,19.50,0,324.62,352.57,22.2,19.5,0.133,485032.7,485032.7,10808,0,0,0,L,1151911521,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862512,352754.00
08/06/2015 08:00,2,0.791,ACTIVE,211.48,339.34,59.959,1438862403,"201051344000651","174011321042388",29.12,17.80,0,324.62,353.47,23.4,20.6,0.159,204179.2,204179.2,9535,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862513,352755.00
08/06/2015 08:00,2,0.805,ACTIVE,211.70,339.65,59.965,1438862403,"201051344000867","174011321042388",29.52,18.70,0,322.21,353.17,24.1,21.3,0.186,196834.4,196834.4,9557,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862514,352756.00
08/06/2015 08:00,2,0.814,ACTIVE,211.03,339.34,59.949,1438862403,"201051344001230","174011321042388",29.14,18.30,0,324.32,352.87,24.1,21.3,0.177,207819.1,207819.1,9565,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862515,352757.00
08/06/2015 08:00,2,0.789,ACTIVE,211.70,341.15,59.954,1438862403,"201051344000576","174011321042388",29.66,17.80,0,326.12,354.37,23.8,21.0,0.177,204087.2,204087.2,9574,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862516,352758.00
08/06/2015 08:00,2,0.816,ACTIVE,211.03,339.34,59.959,1438862403,"201051344000579","174011321042388",29.38,18.30,0,324.62,353.47,24.4,21.6,0.172,210928.2,210928.2,9532,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438862517,352759.00
08/06/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438862403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863283,352760.00
08/06/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438862403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863283,352761.00
08/06/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438862403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863283,352762.00
08/06/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438862403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863283,352763.00
08/06/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438862403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863283,352764.00
08/06/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438862403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863283,352765.00
08/06/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438862403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863283,352766.00
08/06/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438862403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863283,352767.00
08/06/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438862403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863283,352768.00
08/06/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438862403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863283,352769.00
08/06/2015 08:15,2,1.395,ACTIVE,211.03,346.56,59.970,1438863303,"201051344000955","174011321042388",29.90,19.50,0,327.32,363.69,42.2,38.8,0.340,209580.7,209580.7,9543,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863379,352770.00
08/06/2015 08:15,2,1.229,ACTIVE,212.38,345.06,59.965,1438863303,"274151322000095","174011321042388",30.02,20.30,0,331.83,358.88,37.3,34.1,0.234,509161.9,509161.9,10446,0,0,0,L,1151911521,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863380,352771.00
08/06/2015 08:15,2,1.346,ACTIVE,211.03,346.56,59.970,1438863303,"201051344000868","174011321042388",29.90,19.00,0,326.72,363.09,40.7,37.4,0.323,196318.8,196318.8,9557,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863381,352772.00
08/06/2015 08:15,2,1.311,ACTIVE,211.70,347.16,59.970,1438863303,"201051344000853","174011321042388",29.66,19.30,0,329.73,364.59,39.4,36.1,0.318,202735.2,202735.2,9560,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863381,352773.00
08/06/2015 08:15,2,1.283,ACTIVE,211.48,346.26,59.996,1438863303,"201051344000582","174011321042388",29.58,19.00,0,328.52,362.79,38.5,35.2,0.305,202082.2,202082.2,9529,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863382,352774.00
08/06/2015 08:15,2,1.346,ACTIVE,211.03,346.86,59.970,1438863303,"201051344000469","174011321042388",30.00,18.70,0,328.82,364.29,40.9,37.6,0.349,198011.4,198011.4,9552,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863383,352775.00
08/06/2015 08:15,2,1.330,ACTIVE,211.03,347.46,59.975,1438863303,"201051344000988","174011321042388",29.88,19.50,0,328.82,365.49,40.3,37.0,0.345,197196.9,197196.9,9539,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863384,352776.00
08/06/2015 08:15,2,1.326,ACTIVE,211.25,346.56,59.965,1438863303,"201051344001158","174011321042388",29.64,19.00,0,329.13,363.99,39.9,36.6,0.323,202941.7,202941.7,9540,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863385,352777.00
08/06/2015 08:15,2,1.287,ACTIVE,210.80,345.66,59.975,1438863303,"201051344001025","174011321042388",29.96,19.30,0,329.13,363.09,39.1,35.8,0.314,207213.0,207213.0,9535,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863386,352778.00
08/06/2015 08:15,2,1.318,ACTIVE,211.03,346.86,59.975,1438863303,"201051344000569","174011321042388",29.78,19.30,0,329.13,363.99,39.8,36.5,0.314,210513.9,210513.9,9559,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863387,352779.00
08/06/2015 08:15,2,0.848,ACTIVE,211.70,414.49,59.965,1438863303,"274151322000094","174011321042388",38.86,22.00,0,332.43,446.65,33.3,30.2,0.225,388261.7,388261.7,10953,0,0,0,L,1151911521,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863388,352780.00
08/06/2015 08:15,2,1.314,ACTIVE,211.48,345.36,59.970,1438863303,"201051344000458","174011321042388",29.46,20.00,0,329.13,362.79,39.2,36.0,0.323,206211.8,206211.8,9550,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863389,352781.00
08/06/2015 08:15,2,1.188,ACTIVE,212.61,346.86,59.970,1438863303,"274151322000087","174011321042388",28.98,22.30,0,330.93,357.68,35.0,31.8,0.230,459905.4,459905.4,10384,0,0,0,L,1151911521,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863390,352782.00
08/06/2015 08:15,2,1.277,ACTIVE,211.70,341.15,59.965,1438863303,"274151322000052","174011321042388",29.46,21.50,0,330.03,359.18,38.2,34.9,0.234,491721.7,491721.7,10800,0,0,0,L,1151911521,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863391,352783.00
08/06/2015 08:15,2,1.264,ACTIVE,211.25,346.26,59.959,1438863303,"201051344001145","174011321042388",29.86,19.00,0,327.62,363.69,38.3,35.0,0.305,211288.9,211288.9,9557,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863392,352784.00
08/06/2015 08:15,2,1.301,ACTIVE,211.48,346.86,59.975,1438863303,"201051344000685","174011321042388",29.56,19.30,0,326.42,363.09,39.0,35.7,0.331,210057.3,210057.3,9558,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863393,352785.00
08/06/2015 08:15,2,1.234,ACTIVE,211.48,351.07,59.938,1438863303,"274151322000088","174011321042388",29.20,21.30,0,330.63,359.78,36.5,33.3,0.243,471785.3,471785.3,10405,0,0,0,L,1151911521,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863394,352786.00
08/06/2015 08:15,2,1.357,ACTIVE,211.70,346.86,59.965,1438863303,"201051344000438","174011321042388",29.80,19.30,0,328.22,364.59,41.0,37.7,0.331,210067.2,210067.2,9530,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863395,352787.00
08/06/2015 08:15,2,1.309,ACTIVE,211.25,345.96,59.970,1438863303,"201051344001135","174011321042388",29.74,19.50,0,328.22,362.49,39.4,36.1,0.309,201555.4,201555.4,9514,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863395,352788.00
08/06/2015 08:15,2,1.336,ACTIVE,211.48,347.46,59.986,1438863303,"201051344000417","174011321042388",29.62,19.50,0,327.92,363.09,40.1,36.8,0.327,205282.6,205282.6,9531,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863396,352789.00
08/06/2015 08:15,2,1.354,ACTIVE,210.57,346.56,59.970,1438863303,"201051344000594","174011321042388",29.50,19.00,0,327.92,363.39,40.5,37.1,0.318,206757.2,206757.2,9552,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863397,352790.00
08/06/2015 08:15,2,1.174,ACTIVE,211.93,342.05,59.959,1438863303,"274151322000083","174011321042388",29.44,20.70,0,330.63,358.58,35.0,31.9,0.230,487648.3,487648.3,10831,0,0,0,L,1151911521,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863398,352791.00
08/06/2015 08:15,2,1.250,ACTIVE,211.25,346.26,59.975,1438863303,"201051344000585","174011321042388",29.60,20.00,0,327.62,361.59,37.5,34.3,0.296,206199.2,206199.2,9532,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863399,352792.00
08/06/2015 08:15,2,1.238,ACTIVE,211.03,349.26,59.965,1438863303,"274151322000054","174011321042388",29.32,21.80,0,330.93,360.38,36.8,33.6,0.252,482508.9,482508.9,10395,0,0,0,L,1151911521,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863400,352793.00
08/06/2015 08:15,2,1.357,ACTIVE,211.25,345.36,59.970,1438863303,"201051344001203","174011321042388",29.66,19.30,0,329.13,364.89,40.8,37.5,0.345,207105.0,207105.0,9542,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863401,352794.00
08/06/2015 08:15,2,1.293,ACTIVE,210.57,345.96,59.970,1438863303,"201051344000646","174011321042388",29.74,19.30,0,326.42,362.19,39.0,35.7,0.323,203550.1,203550.1,9529,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863402,352795.00
08/06/2015 08:15,2,0.859,ACTIVE,211.93,414.79,59.970,1438863303,"274151322000068","174011321042388",38.80,23.50,0,331.23,443.04,33.7,30.6,0.203,387509.3,387509.3,10563,0,0,0,L,1151911521,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863403,352796.00
08/06/2015 08:15,2,1.322,ACTIVE,212.38,351.97,59.965,1438863303,"274151322000076","174011321042388",30.26,21.50,0,333.63,360.99,40.5,37.2,0.283,515220.4,515220.4,10812,0,0,0,L,1151911521,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863404,352797.00
08/06/2015 08:15,2,1.361,ACTIVE,210.80,345.36,59.970,1438863303,"201051344000890","174011321042388",29.94,19.80,0,327.32,364.29,41.3,37.9,0.318,208177.0,208177.0,9542,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863405,352798.00
08/06/2015 08:15,2,1.270,ACTIVE,210.80,345.96,59.970,1438863303,"201051344000900","174011321042388",30.02,19.00,0,327.32,363.09,38.6,35.3,0.309,209001.0,209001.0,9571,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863405,352799.00
08/06/2015 08:15,2,1.322,ACTIVE,211.48,347.46,59.965,1438863303,"201051344000633","174011321042388",29.70,19.00,0,327.92,364.29,39.8,36.5,0.327,197958.3,197958.3,9565,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863406,352800.00
08/06/2015 08:15,2,1.293,ACTIVE,211.25,345.66,59.975,1438863303,"201051344000983","174011321042388",30.04,19.50,0,328.22,363.39,39.4,36.1,0.323,205908.6,205908.6,9555,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863407,352801.00
08/06/2015 08:15,2,1.285,ACTIVE,211.48,346.86,59.996,1438863303,"201051344000917","174011321042388",29.62,20.00,0,327.92,362.19,38.6,35.3,0.314,208713.5,208713.5,9562,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863408,352802.00
08/06/2015 08:15,2,1.271,ACTIVE,211.93,346.26,59.965,1438863303,"201051344000648","174011321042388",30.12,18.70,0,328.22,363.69,38.8,35.6,0.314,204016.8,204016.8,9556,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863409,352803.00
08/06/2015 08:15,2,1.465,ACTIVE,211.48,347.76,59.996,1438863303,"201051344001093","174011321042388",29.30,20.00,0,327.92,365.80,43.5,40.1,0.336,206915.5,206915.5,9549,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863410,352804.00
08/06/2015 08:15,2,1.318,ACTIVE,211.93,346.56,59.944,1438863303,"201051344000645","174011321042388",29.36,19.50,0,328.82,363.69,39.2,35.9,0.309,204930.5,204930.5,9559,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863411,352805.00
08/06/2015 08:15,2,1.281,ACTIVE,212.61,344.76,59.975,1438863303,"274151322000085","174011321042388",28.80,20.70,0,332.73,359.18,37.4,34.1,0.256,485039.5,485039.5,10809,0,0,0,L,1151911521,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863412,352806.00
08/06/2015 08:15,2,1.307,ACTIVE,211.25,346.86,59.970,1438863303,"201051344000651","174011321042388",29.66,19.00,0,329.13,363.39,39.3,36.0,0.314,204186.3,204186.3,9536,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863413,352807.00
08/06/2015 08:15,2,1.322,ACTIVE,210.80,345.06,59.970,1438863303,"201051344000867","174011321042388",29.98,19.50,0,327.62,363.39,40.2,36.9,0.318,196841.8,196841.8,9558,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863414,352808.00
08/06/2015 08:15,2,1.328,ACTIVE,210.57,343.85,59.970,1438863303,"201051344001230","174011321042388",30.08,19.50,0,326.42,362.49,40.5,37.2,0.327,207826.4,207826.4,9566,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863415,352809.00
08/06/2015 08:15,2,1.291,ACTIVE,211.48,346.86,59.981,1438863303,"201051344000576","174011321042388",30.00,19.00,0,329.13,363.99,39.3,36.0,0.309,204094.4,204094.4,9575,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863416,352810.00
08/06/2015 08:15,2,1.340,ACTIVE,211.03,346.86,59.944,1438863303,"201051344000579","174011321042388",30.14,19.50,0,327.62,363.69,40.9,37.5,0.331,210935.6,210935.6,9533,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438863417,352811.00
08/06/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438863303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864183,352812.00
08/06/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438863303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864183,352813.00
08/06/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438863303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864183,352814.00
08/06/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438863303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864183,352815.00
08/06/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438863303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864183,352816.00
08/06/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438863303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864183,352817.00
08/06/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438863303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864183,352818.00
08/06/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438863303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864183,352819.00
08/06/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438863303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864183,352820.00
08/06/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438863303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864183,352821.00
08/06/2015 08:30,2,1.047,ACTIVE,211.03,343.25,59.970,1438864203,"201051344000955","174011321042388",29.64,20.30,0,327.02,366.70,31.4,28.4,0.239,209589.8,209589.8,9544,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864279,352822.00
08/06/2015 08:30,2,0.959,ACTIVE,212.38,345.96,59.965,1438864203,"274151322000095","174011321042388",29.18,21.50,0,333.33,360.99,28.3,25.4,0.181,509170.0,509170.0,10447,0,0,0,L,1151911521,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864279,352823.00
08/06/2015 08:30,2,1.039,ACTIVE,211.25,343.25,59.965,1438864203,"201051344000868","174011321042388",29.36,19.80,0,328.82,366.40,30.9,27.9,0.230,196327.5,196327.5,9558,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864280,352824.00
08/06/2015 08:30,2,1.033,ACTIVE,212.16,345.06,59.959,1438864203,"201051344000853","174011321042388",29.28,20.00,0,330.93,367.00,30.7,27.7,0.239,202743.8,202743.8,9561,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864281,352825.00
08/06/2015 08:30,2,0.990,ACTIVE,211.93,344.45,59.991,1438864203,"201051344000582","174011321042388",29.60,19.80,0,329.43,366.10,29.7,26.8,0.230,202090.5,202090.5,9530,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864282,352826.00
08/06/2015 08:30,2,1.059,ACTIVE,211.48,344.45,59.970,1438864203,"201051344000469","174011321042388",29.30,19.50,0,329.43,367.30,31.5,28.4,0.261,198020.2,198020.2,9553,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864283,352827.00
08/06/2015 08:30,2,1.053,ACTIVE,211.48,345.36,59.954,1438864203,"201051344000988","174011321042388",29.04,20.30,0,328.82,368.20,31.0,28.0,0.239,197205.5,197205.5,9540,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864284,352828.00
08/06/2015 08:30,2,1.051,ACTIVE,211.70,343.85,59.959,1438864203,"201051344001158","174011321042388",28.92,19.80,0,329.73,367.30,30.9,27.9,0.243,202950.2,202950.2,9541,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864285,352829.00
08/06/2015 08:30,2,1.039,ACTIVE,211.48,342.95,59.996,1438864203,"201051344001025","174011321042388",29.26,20.30,0,330.03,366.10,30.8,27.8,0.225,207221.5,207221.5,9536,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864286,352830.00
08/06/2015 08:30,2,1.031,ACTIVE,211.48,343.25,59.996,1438864203,"201051344000569","174011321042388",29.90,20.00,0,329.43,366.40,31.3,28.3,0.243,210522.4,210522.4,9560,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864287,352831.00
08/06/2015 08:30,2,0.635,ACTIVE,212.16,415.99,59.965,1438864203,"274151322000094","174011321042388",38.80,23.00,0,331.23,437.63,24.9,22.1,0.159,388268.7,388268.7,10954,0,0,0,L,1151911521,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864288,352832.00
08/06/2015 08:30,2,1.051,ACTIVE,211.48,343.25,59.991,1438864203,"201051344000458","174011321042388",29.42,21.30,0,330.33,365.80,31.4,28.3,0.252,206220.2,206220.2,9551,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864289,352833.00
08/06/2015 08:30,2,0.936,ACTIVE,212.61,342.35,59.928,1438864203,"274151322000087","174011321042388",28.51,23.80,0,333.03,359.48,27.1,24.2,0.172,459912.8,459912.8,10385,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864290,352834.00
08/06/2015 08:30,2,1.012,ACTIVE,211.70,345.96,59.954,1438864203,"274151322000052","174011321042388",28.31,22.30,0,331.23,361.59,29.0,26.1,0.194,491729.8,491729.8,10801,0,0,0,L,1151911521,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864291,352835.00
08/06/2015 08:30,2,1.049,ACTIVE,211.70,343.85,59.991,1438864203,"201051344001145","174011321042388",29.00,19.80,0,328.82,365.49,30.8,27.8,0.243,211297.1,211297.1,9558,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864292,352836.00
08/06/2015 08:30,2,1.047,ACTIVE,211.70,344.45,59.965,1438864203,"201051344000685","174011321042388",29.26,20.00,0,328.82,365.49,31.1,28.0,0.261,210065.6,210065.6,9559,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864293,352837.00
08/06/2015 08:30,2,0.959,ACTIVE,211.93,347.16,59.991,1438864203,"274151322000088","174011321042388",28.90,22.00,0,332.73,360.99,28.0,25.1,0.177,471793.0,471793.0,10406,0,0,0,L,1151911521,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864294,352838.00
08/06/2015 08:30,2,1.100,ACTIVE,211.93,345.06,59.970,1438864203,"201051344000438","174011321042388",29.36,20.00,0,328.82,367.00,32.7,29.7,0.256,210076.0,210076.0,9531,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864295,352839.00
08/06/2015 08:30,2,1.094,ACTIVE,211.48,343.25,59.970,1438864203,"201051344001135","174011321042388",29.06,20.30,0,328.82,365.19,32.2,29.2,0.256,201563.9,201563.9,9515,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864296,352840.00
08/06/2015 08:30,2,1.113,ACTIVE,211.93,344.45,59.954,1438864203,"201051344000417","174011321042388",29.04,20.70,0,329.43,365.80,32.8,29.7,0.252,205291.2,205291.2,9532,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864296,352841.00
08/06/2015 08:30,2,1.105,ACTIVE,211.25,344.45,59.965,1438864203,"201051344000594","174011321042388",29.60,20.00,0,327.92,365.80,33.1,30.1,0.270,206765.8,206765.8,9553,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864297,352842.00
08/06/2015 08:30,2,0.967,ACTIVE,212.83,344.76,59.959,1438864203,"274151322000083","174011321042388",28.94,21.50,0,333.03,360.38,28.4,25.4,0.199,487655.8,487655.8,10832,0,0,0,L,1151911521,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864298,352843.00
08/06/2015 08:30,2,1.092,ACTIVE,211.93,345.06,59.965,1438864203,"201051344000585","174011321042388",29.02,21.30,0,329.43,364.59,32.1,29.1,0.247,206207.3,206207.3,9533,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864300,352844.00
08/06/2015 08:30,2,1.018,ACTIVE,212.83,349.86,59.965,1438864203,"274151322000054","174011321042388",28.71,22.50,0,333.03,361.59,29.6,26.6,0.194,482516.7,482516.7,10396,0,0,0,L,1151911521,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864301,352845.00
08/06/2015 08:30,2,1.133,ACTIVE,211.70,344.45,59.970,1438864203,"201051344001203","174011321042388",29.50,20.30,0,329.73,368.20,33.9,30.7,0.270,207113.8,207113.8,9543,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864302,352846.00
