ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 08:30,2,1.096,ACTIVE,211.25,343.85,59.959,1438864203,"201051344000646","174011321042388",29.46,20.30,0,327.02,365.49,32.8,29.7,0.261,203558.5,203558.5,9530,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864303,352847.00
08/06/2015 08:30,2,0.701,ACTIVE,212.61,407.57,59.959,1438864203,"274151322000068","174011321042388",38.25,24.80,0,331.83,439.13,27.3,24.4,0.168,387516.4,387516.4,10564,0,0,0,L,1151911521,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864303,352848.00
08/06/2015 08:30,2,1.096,ACTIVE,212.61,342.65,59.970,1438864203,"274151322000076","174011321042388",29.78,22.50,0,334.54,363.09,33.0,29.9,0.212,515229.0,515229.0,10813,0,0,0,L,1151911521,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864304,352849.00
08/06/2015 08:30,2,1.172,ACTIVE,210.35,343.25,59.954,1438864203,"201051344000890","174011321042388",29.28,21.00,0,327.92,366.70,34.8,31.7,0.274,208185.8,208185.8,9543,0,0,0,L,1122011218,1,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864305,352850.00
08/06/2015 08:30,2,1.111,ACTIVE,211.70,345.06,59.959,1438864203,"201051344000900","174011321042388",29.46,19.80,0,329.13,366.10,33.1,30.1,0.278,209009.2,209009.2,9572,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864306,352851.00
08/06/2015 08:30,2,1.141,ACTIVE,211.70,345.96,59.965,1438864203,"201051344000633","174011321042388",29.46,20.00,0,329.73,367.00,34.0,30.9,0.274,197966.9,197966.9,9566,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864307,352852.00
08/06/2015 08:30,2,1.148,ACTIVE,211.48,344.76,59.965,1438864203,"201051344000983","174011321042388",29.60,20.30,0,329.13,365.80,34.5,31.3,0.287,205917.1,205917.1,9556,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864308,352853.00
08/06/2015 08:30,2,1.139,ACTIVE,211.48,344.76,59.970,1438864203,"201051344000917","174011321042388",28.84,21.30,0,329.13,366.10,33.3,30.2,0.270,208721.8,208721.8,9563,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864309,352854.00
08/06/2015 08:30,2,1.135,ACTIVE,211.70,344.45,59.965,1438864203,"201051344000648","174011321042388",29.64,19.50,0,330.33,366.10,34.1,31.0,0.270,204025.2,204025.2,9557,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864310,352855.00
08/06/2015 08:30,2,1.244,ACTIVE,211.48,345.36,59.944,1438864203,"201051344001093","174011321042388",29.02,21.00,0,328.82,369.10,36.6,33.4,0.292,206924.7,206924.7,9550,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864311,352856.00
08/06/2015 08:30,2,1.160,ACTIVE,211.93,345.06,59.965,1438864203,"201051344000645","174011321042388",29.32,20.70,0,330.33,366.10,34.5,31.4,0.274,204939.0,204939.0,9560,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864312,352857.00
08/06/2015 08:30,2,1.061,ACTIVE,212.61,342.95,59.954,1438864203,"274151322000085","174011321042388",29.30,21.50,0,333.93,360.99,31.5,28.5,0.217,485047.3,485047.3,10810,0,0,0,L,1151911521,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864312,352858.00
08/06/2015 08:30,2,1.166,ACTIVE,211.70,345.06,59.959,1438864203,"201051344000651","174011321042388",29.22,20.00,0,329.43,366.10,34.5,31.4,0.278,204194.7,204194.7,9537,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864314,352859.00
08/06/2015 08:30,2,1.191,ACTIVE,211.48,344.45,59.954,1438864203,"201051344000867","174011321042388",29.40,20.70,0,329.43,366.10,35.5,32.4,0.274,196850.3,196850.3,9559,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864315,352860.00
08/06/2015 08:30,2,1.197,ACTIVE,210.12,344.15,59.959,1438864203,"201051344001230","174011321042388",29.16,20.70,0,328.22,366.10,35.4,32.2,0.292,207835.1,207835.1,9567,0,0,0,L,1122011218,1,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864316,352861.00
08/06/2015 08:30,2,1.174,ACTIVE,211.93,346.86,59.954,1438864203,"201051344000576","174011321042388",29.52,19.80,0,329.43,366.70,35.1,32.0,0.274,204102.8,204102.8,9576,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864316,352862.00
08/06/2015 08:30,2,1.238,ACTIVE,211.48,345.66,59.965,1438864203,"201051344000579","174011321042388",29.10,20.30,0,330.03,366.70,36.5,33.3,0.292,210944.4,210944.4,9534,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438864317,352863.00
08/06/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438864203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865083,352864.00
08/06/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438864203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865083,352865.00
08/06/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438864203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865083,352866.00
08/06/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438864203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865083,352867.00
08/06/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438864203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865083,352868.00
08/06/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438864203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865083,352869.00
08/06/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438864203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865083,352870.00
08/06/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438864203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865083,352871.00
08/06/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438864203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865083,352872.00
08/06/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438864203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865083,352873.00
08/06/2015 08:45,2,2.279,ACTIVE,211.48,355.88,59.965,1438865103,"201051344000955","174011321042388",29.80,21.80,0,329.13,388.64,68.8,64.5,0.575,209602.5,209602.5,9545,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865178,352874.00
08/06/2015 08:45,2,2.160,ACTIVE,212.38,351.07,59.970,1438865103,"274151322000095","174011321042388",29.80,22.80,0,334.24,379.62,65.2,61.0,0.438,509181.9,509181.9,10448,0,0,0,L,1151911521,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865179,352875.00
08/06/2015 08:45,2,2.256,ACTIVE,211.93,356.18,59.975,1438865103,"201051344000868","174011321042388",29.38,20.70,0,328.82,388.94,67.2,62.9,0.513,196339.9,196339.9,9559,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865180,352876.00
08/06/2015 08:45,2,2.195,ACTIVE,213.06,356.78,59.965,1438865103,"201051344000853","174011321042388",29.82,21.30,0,331.53,390.44,66.3,62.1,0.561,202756.0,202756.0,9562,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865181,352877.00
08/06/2015 08:45,2,2.170,ACTIVE,212.61,357.38,59.981,1438865103,"201051344000582","174011321042388",29.54,21.30,0,330.63,389.54,64.9,60.7,0.521,202102.4,202102.4,9531,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865182,352878.00
08/06/2015 08:45,2,2.264,ACTIVE,212.61,357.98,59.975,1438865103,"201051344000469","174011321042388",29.48,20.70,0,328.22,390.74,67.6,63.3,0.575,198032.7,198032.7,9554,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865183,352879.00
08/06/2015 08:45,2,2.252,ACTIVE,212.61,358.28,59.965,1438865103,"201051344000988","174011321042388",29.58,21.80,0,329.73,391.94,67.5,63.2,0.544,197217.9,197217.9,9541,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865184,352880.00
08/06/2015 08:45,2,2.244,ACTIVE,212.38,359.48,59.975,1438865103,"201051344001158","174011321042388",29.26,21.30,0,330.93,390.14,66.5,62.3,0.535,202962.5,202962.5,9542,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865185,352881.00
08/06/2015 08:45,2,2.223,ACTIVE,211.93,355.88,59.970,1438865103,"201051344001025","174011321042388",29.28,22.00,0,330.93,388.64,65.9,61.7,0.535,207233.7,207233.7,9537,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865186,352882.00
08/06/2015 08:45,2,2.209,ACTIVE,212.38,359.18,59.965,1438865103,"201051344000569","174011321042388",29.52,21.30,0,330.33,390.14,66.1,61.9,0.552,210534.6,210534.6,9561,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865187,352883.00
08/06/2015 08:45,2,1.361,ACTIVE,212.83,438.53,59.965,1438865103,"274151322000094","174011321042388",40.51,24.30,0,335.44,450.56,55.4,51.6,0.376,388278.8,388278.8,10955,0,0,0,L,1151911521,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865188,352884.00
08/06/2015 08:45,2,2.209,ACTIVE,212.38,356.18,59.965,1438865103,"201051344000458","174011321042388",29.48,22.30,0,328.22,388.94,66.0,61.7,0.526,206232.4,206232.4,9552,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865189,352885.00
08/06/2015 08:45,2,2.016,ACTIVE,211.93,356.48,59.970,1438865103,"274151322000087","174011321042388",28.92,26.30,0,333.33,376.01,59.0,55.0,0.398,459923.6,459923.6,10386,0,0,0,L,1151911521,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865190,352886.00
08/06/2015 08:45,2,2.109,ACTIVE,212.16,349.86,59.949,1438865103,"274151322000052","174011321042388",29.32,24.00,0,333.03,377.22,62.6,58.5,0.433,491741.3,491741.3,10802,0,0,0,L,1151911521,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865190,352887.00
08/06/2015 08:45,2,2.158,ACTIVE,211.93,355.58,59.954,1438865103,"201051344001145","174011321042388",29.76,21.30,0,329.43,386.83,65.1,60.9,0.535,211309.1,211309.1,9559,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865191,352888.00
08/06/2015 08:45,2,2.211,ACTIVE,212.16,355.58,59.970,1438865103,"201051344000685","174011321042388",29.44,21.30,0,329.73,386.53,65.9,61.7,0.566,210077.8,210077.8,9560,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865192,352889.00
08/06/2015 08:45,2,2.064,ACTIVE,211.93,359.18,59.965,1438865103,"274151322000088","174011321042388",29.16,23.50,0,333.93,377.52,61.0,57.0,0.420,471804.2,471804.2,10407,0,0,0,L,1151911521,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865193,352890.00
08/06/2015 08:45,2,2.254,ACTIVE,212.16,357.38,59.975,1438865103,"201051344000438","174011321042388",29.62,21.50,0,328.82,388.34,67.7,63.4,0.557,210088.6,210088.6,9532,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865194,352891.00
08/06/2015 08:45,2,2.186,ACTIVE,211.93,356.18,59.970,1438865103,"201051344001135","174011321042388",29.74,21.80,0,329.73,387.14,65.9,61.7,0.544,201576.1,201576.1,9516,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865195,352892.00
08/06/2015 08:45,2,2.227,ACTIVE,212.16,356.18,59.965,1438865103,"201051344000417","174011321042388",29.34,22.00,0,329.73,387.74,66.2,62.0,0.539,205303.6,205303.6,9533,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865196,352893.00
08/06/2015 08:45,2,2.254,ACTIVE,211.70,356.18,59.970,1438865103,"201051344000594","174011321042388",29.64,21.30,0,328.22,388.64,67.7,63.5,0.557,206778.4,206778.4,9554,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865197,352894.00
08/06/2015 08:45,2,2.000,ACTIVE,211.48,357.38,59.970,1438865103,"274151322000083","174011321042388",29.20,23.00,0,333.03,375.71,59.1,55.1,0.424,487666.6,487666.6,10833,0,0,0,L,1151911521,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865198,352895.00
08/06/2015 08:45,2,2.137,ACTIVE,211.93,356.48,59.975,1438865103,"201051344000585","174011321042388",29.62,22.50,0,330.93,387.74,64.2,60.0,0.517,206219.2,206219.2,9534,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865199,352896.00
08/06/2015 08:45,2,2.068,ACTIVE,213.06,359.18,59.970,1438865103,"274151322000054","174011321042388",29.32,24.00,0,333.33,377.82,61.5,57.5,0.402,482528.0,482528.0,10397,0,0,0,L,1151911521,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865200,352897.00
08/06/2015 08:45,2,2.293,ACTIVE,212.16,355.28,59.970,1438865103,"201051344001203","174011321042388",29.48,21.80,0,329.43,390.74,68.5,64.2,0.570,207126.5,207126.5,9544,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865201,352898.00
08/06/2015 08:45,2,2.170,ACTIVE,211.70,355.88,59.975,1438865103,"201051344000646","174011321042388",29.76,21.80,0,327.92,386.83,65.4,61.2,0.548,203570.7,203570.7,9531,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865202,352899.00
08/06/2015 08:45,2,1.393,ACTIVE,212.61,434.93,59.965,1438865103,"274151322000068","174011321042388",39.64,26.30,0,337.24,453.26,56.1,52.3,0.384,387526.6,387526.6,10565,0,0,0,L,1151911521,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865203,352900.00
08/06/2015 08:45,2,2.264,ACTIVE,213.06,363.39,59.970,1438865103,"274151322000076","174011321042388",29.78,24.30,0,335.44,380.22,68.2,63.9,0.468,515241.7,515241.7,10814,0,0,0,L,1151911521,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865204,352901.00
08/06/2015 08:45,2,2.270,ACTIVE,211.70,356.18,59.949,1438865103,"201051344000890","174011321042388",29.80,22.00,0,327.32,388.64,68.5,64.2,0.548,208198.7,208198.7,9544,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865205,352902.00
08/06/2015 08:45,2,2.225,ACTIVE,212.16,357.68,59.970,1438865103,"201051344000900","174011321042388",29.62,21.00,0,327.92,389.84,66.8,62.5,0.548,209021.6,209021.6,9573,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865206,352903.00
08/06/2015 08:45,2,2.248,ACTIVE,212.38,358.88,59.981,1438865103,"201051344000633","174011321042388",29.56,21.30,0,329.73,390.74,67.3,63.0,0.570,197979.4,197979.4,9567,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865206,352904.00
08/06/2015 08:45,2,2.219,ACTIVE,212.38,357.08,59.996,1438865103,"201051344000983","174011321042388",29.82,21.80,0,330.33,390.14,67.0,62.8,0.579,205929.6,205929.6,9557,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865207,352905.00
08/06/2015 08:45,2,2.186,ACTIVE,212.16,354.67,59.970,1438865103,"201051344000917","174011321042388",29.74,22.30,0,329.43,387.44,65.8,61.6,0.548,208734.1,208734.1,9564,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865208,352906.00
08/06/2015 08:45,2,2.191,ACTIVE,212.61,358.28,59.970,1438865103,"201051344000648","174011321042388",29.74,20.70,0,331.53,389.84,66.0,61.8,0.544,204037.5,204037.5,9558,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865209,352907.00
08/06/2015 08:45,2,2.348,ACTIVE,212.38,357.68,59.975,1438865103,"201051344001093","174011321042388",29.78,22.30,0,330.33,390.74,70.8,66.4,0.575,206938.1,206938.1,9551,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865210,352908.00
08/06/2015 08:45,2,2.230,ACTIVE,212.83,359.18,59.981,1438865103,"201051344000645","174011321042388",29.64,21.80,0,331.23,390.74,66.9,62.7,0.539,204951.5,204951.5,9561,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865211,352909.00
08/06/2015 08:45,2,2.094,ACTIVE,211.70,351.37,59.949,1438865103,"274151322000085","174011321042388",29.34,23.00,0,334.54,376.62,62.2,58.2,0.451,485058.9,485058.9,10811,0,0,0,L,1151911521,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865212,352910.00
08/06/2015 08:45,2,2.234,ACTIVE,212.38,356.48,59.975,1438865103,"201051344000651","174011321042388",29.42,21.50,0,330.33,388.34,66.6,62.3,0.539,204207.2,204207.2,9538,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865213,352911.00
08/06/2015 08:45,2,2.266,ACTIVE,212.38,357.08,59.949,1438865103,"201051344000867","174011321042388",29.36,21.50,0,330.03,388.94,67.4,63.1,0.566,196863.0,196863.0,9560,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865214,352912.00
08/06/2015 08:45,2,2.279,ACTIVE,211.48,354.97,59.970,1438865103,"201051344001230","174011321042388",29.30,22.00,0,327.62,387.44,67.7,63.4,0.557,207847.7,207847.7,9568,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865215,352913.00
08/06/2015 08:45,2,2.211,ACTIVE,212.83,357.98,59.970,1438865103,"201051344000576","174011321042388",29.62,20.70,0,331.83,390.14,66.3,62.1,0.548,204115.2,204115.2,9577,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865216,352914.00
08/06/2015 08:45,2,2.246,ACTIVE,212.38,357.08,59.970,1438865103,"201051344000579","174011321042388",29.98,21.50,0,330.33,391.04,68.2,63.9,0.530,210957.2,210957.2,9535,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865217,352915.00
08/06/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438865103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865983,352916.00
08/06/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438865103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865983,352917.00
08/06/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438865103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865983,352918.00
08/06/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438865103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865983,352919.00
08/06/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438865103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865983,352920.00
08/06/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438865103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865983,352921.00
08/06/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438865103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865983,352922.00
08/06/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438865103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865983,352923.00
08/06/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438865103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865983,352924.00
08/06/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438865103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438865983,352925.00
08/06/2015 09:00,2,3.238,ACTIVE,213.29,344.45,59.954,1438866003,"201051344000955","174011321042388",29.42,24.30,0,318.91,398.56,96.5,91.2,0.460,209619.8,209619.8,9546,0,0,0,L,1122011218,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866078,352926.00
08/06/2015 09:00,2,3.094,ACTIVE,213.74,346.26,59.949,1438866003,"274151322000095","174011321042388",29.84,25.80,0,324.62,386.53,93.5,88.3,0.354,509198.3,509198.3,10449,0,0,0,L,1151911521,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866079,352927.00
08/06/2015 09:00,2,3.184,ACTIVE,213.74,344.45,59.949,1438866003,"201051344000868","174011321042388",29.44,22.80,0,316.20,399.16,95.0,89.7,0.438,196356.8,196356.8,9560,0,0,0,L,1122011218,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866079,352928.00
08/06/2015 09:00,2,3.168,ACTIVE,214.87,345.66,59.954,1438866003,"201051344000853","174011321042388",29.46,23.30,0,318.91,400.36,94.5,89.3,0.446,202772.7,202772.7,9563,0,0,0,L,1122011218,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866080,352929.00
08/06/2015 09:00,2,3.094,ACTIVE,214.41,344.76,59.949,1438866003,"201051344000582","174011321042388",29.54,23.30,0,317.40,398.56,92.6,87.4,0.433,202118.8,202118.8,9532,0,0,0,L,1122011218,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866081,352930.00
08/06/2015 09:00,2,3.189,ACTIVE,214.41,345.96,59.949,1438866003,"201051344000469","174011321042388",29.70,22.50,0,314.70,400.66,95.9,90.7,0.468,198049.7,198049.7,9555,0,0,0,L,1122011218,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866082,352931.00
08/06/2015 09:00,2,3.211,ACTIVE,214.19,346.26,59.959,1438866003,"201051344000988","174011321042388",29.54,24.30,0,317.10,400.96,96.1,90.8,0.446,197235.0,197235.0,9542,0,0,0,L,1122011218,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866083,352932.00
08/06/2015 09:00,2,3.172,ACTIVE,214.19,345.36,59.970,1438866003,"201051344001158","174011321042388",29.50,23.80,0,317.40,399.76,94.8,89.5,0.451,202979.3,202979.3,9543,0,0,0,L,1122011218,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866084,352933.00
08/06/2015 09:00,2,3.162,ACTIVE,213.74,343.25,59.949,1438866003,"201051344001025","174011321042388",29.50,24.80,0,317.40,397.96,94.4,89.2,0.429,207250.4,207250.4,9538,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866085,352934.00
08/06/2015 09:00,2,3.135,ACTIVE,214.41,344.45,59.965,1438866003,"201051344000569","174011321042388",29.78,23.80,0,318.30,399.16,94.5,89.3,0.438,210551.3,210551.3,9562,0,0,0,L,1122011218,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866086,352935.00
08/06/2015 09:00,2,1.979,ACTIVE,213.51,433.12,59.954,1438866003,"274151322000094","174011321042388",40.20,26.30,0,392.25,460.17,80.2,75.4,0.309,388292.8,388292.8,10956,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866087,352936.00
08/06/2015 09:00,2,3.152,ACTIVE,214.41,344.15,59.954,1438866003,"201051344000458","174011321042388",29.66,24.50,0,316.50,399.46,94.7,89.5,0.460,206249.1,206249.1,9553,0,0,0,L,1122011218,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866088,352937.00
08/06/2015 09:00,2,2.924,ACTIVE,213.51,338.74,59.944,1438866003,"274151322000087","174011321042388",28.75,29.00,0,322.21,383.53,85.1,80.2,0.318,459938.5,459938.5,10387,0,0,0,L,1151911521,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866089,352938.00
08/06/2015 09:00,2,3.025,ACTIVE,213.74,342.95,59.949,1438866003,"274151322000052","174011321042388",29.38,26.80,0,322.21,385.63,90.0,84.9,0.345,491757.2,491757.2,10803,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866090,352939.00
08/06/2015 09:00,2,3.115,ACTIVE,213.51,343.85,59.949,1438866003,"201051344001145","174011321042388",29.82,23.30,0,316.80,397.66,94.1,88.9,0.438,211325.7,211325.7,9560,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866091,352940.00
08/06/2015 09:00,2,3.170,ACTIVE,213.51,343.85,59.965,1438866003,"201051344000685","174011321042388",29.68,23.50,0,315.60,397.35,95.3,90.1,0.468,210094.6,210094.6,9561,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866092,352941.00
08/06/2015 09:00,2,3.029,ACTIVE,213.29,344.45,59.949,1438866003,"274151322000088","174011321042388",28.73,25.80,0,323.11,385.03,88.2,83.2,0.327,471819.6,471819.6,10408,0,0,0,L,1151911521,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866093,352942.00
08/06/2015 09:00,2,3.238,ACTIVE,213.74,343.85,59.954,1438866003,"201051344000438","174011321042388",29.52,23.50,0,316.20,398.86,96.8,91.5,0.451,210105.7,210105.7,9533,0,0,0,L,1122011218,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866094,352943.00
08/06/2015 09:00,2,3.174,ACTIVE,213.96,344.45,59.965,1438866003,"201051344001135","174011321042388",29.42,24.00,0,319.21,397.96,94.6,89.4,0.442,201592.8,201592.8,9517,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866095,352944.00
08/06/2015 09:00,2,3.184,ACTIVE,213.96,344.45,59.954,1438866003,"201051344000417","174011321042388",29.40,24.50,0,316.80,397.35,94.7,89.5,0.451,205320.3,205320.3,9534,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866096,352945.00
08/06/2015 09:00,2,3.213,ACTIVE,213.29,344.45,59.954,1438866003,"201051344000594","174011321042388",29.90,23.50,0,315.60,398.86,97.3,92.0,0.451,206795.6,206795.6,9555,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866097,352946.00
08/06/2015 09:00,2,2.926,ACTIVE,213.29,346.86,59.938,1438866003,"274151322000083","174011321042388",29.24,25.50,0,323.11,383.23,86.6,81.7,0.340,487681.8,487681.8,10834,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866098,352947.00
08/06/2015 09:00,2,3.113,ACTIVE,214.41,345.06,59.944,1438866003,"201051344000585","174011321042388",29.50,25.00,0,318.61,396.15,93.1,87.9,0.433,206235.6,206235.6,9535,0,0,0,L,1122011218,1,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866099,352948.00
08/06/2015 09:00,2,2.996,ACTIVE,213.96,344.45,59.944,1438866003,"274151322000054","174011321042388",29.40,27.00,0,324.32,385.93,89.2,84.2,0.340,482543.6,482543.6,10398,0,0,0,L,1151911521,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866100,352949.00
08/06/2015 09:00,2,3.289,ACTIVE,214.41,344.45,59.954,1438866003,"201051344001203","174011321042388",29.48,24.30,0,315.90,399.46,98.2,92.8,0.460,207143.9,207143.9,9545,0,0,0,L,1122011218,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866101,352950.00
08/06/2015 09:00,2,3.150,ACTIVE,213.29,343.85,59.981,1438866003,"201051344000646","174011321042388",29.66,23.80,0,316.80,397.05,94.7,89.5,0.446,203587.4,203587.4,9532,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866102,352951.00
08/06/2015 09:00,2,2.033,ACTIVE,214.41,426.21,59.959,1438866003,"274151322000068","174011321042388",39.38,28.80,0,393.15,461.68,80.6,75.9,0.301,387540.6,387540.6,10566,0,0,0,L,1151911521,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866102,352952.00
08/06/2015 09:00,2,3.268,ACTIVE,214.41,350.47,59.949,1438866003,"274151322000076","174011321042388",29.78,27.80,0,324.62,388.64,98.5,93.2,0.380,515259.0,515259.0,10815,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866103,352953.00
08/06/2015 09:00,2,3.273,ACTIVE,213.51,343.55,59.949,1438866003,"201051344000890","174011321042388",29.56,24.50,0,318.30,397.96,98.1,92.7,0.446,208216.1,208216.1,9545,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866104,352954.00
08/06/2015 09:00,2,3.205,ACTIVE,214.41,345.36,59.949,1438866003,"201051344000900","174011321042388",29.76,23.30,0,318.00,400.96,96.6,91.3,0.451,209038.6,209038.6,9574,0,0,0,L,1122011218,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866105,352955.00
08/06/2015 09:00,2,3.217,ACTIVE,214.41,346.26,59.965,1438866003,"201051344000633","174011321042388",29.70,23.50,0,318.30,400.36,96.8,91.5,0.460,197996.5,197996.5,9568,0,0,0,L,1122011218,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866106,352956.00
08/06/2015 09:00,2,3.207,ACTIVE,214.64,345.36,59.975,1438866003,"201051344000983","174011321042388",29.66,24.00,0,318.30,399.46,96.4,91.1,0.460,205946.6,205946.6,9558,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866107,352957.00
08/06/2015 09:00,2,3.166,ACTIVE,214.19,345.36,59.949,1438866003,"201051344000917","174011321042388",29.72,24.80,0,318.30,399.46,95.4,90.2,0.455,208750.9,208750.9,9565,0,0,0,L,1122011218,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866108,352958.00
08/06/2015 09:00,2,3.211,ACTIVE,214.41,345.06,59.954,1438866003,"201051344000648","174011321042388",29.22,23.30,0,317.10,399.46,95.1,89.9,0.446,204054.3,204054.3,9559,0,0,0,L,1122011218,1,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866109,352959.00
08/06/2015 09:00,2,3.340,ACTIVE,213.96,346.26,59.944,1438866003,"201051344001093","174011321042388",29.68,25.00,0,316.80,399.46,100.4,95.0,0.460,206955.9,206955.9,9552,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866110,352960.00
08/06/2015 09:00,2,3.270,ACTIVE,214.64,345.66,59.975,1438866003,"201051344000645","174011321042388",29.14,24.00,0,318.91,399.76,96.6,91.3,0.442,204968.5,204968.5,9562,0,0,0,L,1122011218,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866111,352961.00
08/06/2015 09:00,2,3.039,ACTIVE,213.96,348.06,59.949,1438866003,"274151322000085","174011321042388",29.34,25.50,0,325.22,384.43,90.3,85.2,0.340,485074.7,485074.7,10812,0,0,0,L,1151911521,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866111,352962.00
08/06/2015 09:00,2,3.242,ACTIVE,214.19,345.96,59.949,1438866003,"201051344000651","174011321042388",29.26,23.80,0,319.81,398.56,96.1,90.8,0.442,204224.1,204224.1,9539,0,0,0,L,1122011218,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866112,352963.00
08/06/2015 09:00,2,3.238,ACTIVE,214.19,344.45,59.949,1438866003,"201051344000867","174011321042388",29.58,23.80,0,316.20,397.66,96.9,91.6,0.446,196880.1,196880.1,9561,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866113,352964.00
08/06/2015 09:00,2,3.215,ACTIVE,213.29,343.25,59.949,1438866003,"201051344001230","174011321042388",29.90,24.80,0,315.60,397.96,97.3,92.0,0.460,207865.0,207865.0,9569,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866114,352965.00
08/06/2015 09:00,2,3.164,ACTIVE,214.64,345.66,59.949,1438866003,"201051344000576","174011321042388",29.80,23.00,0,317.40,399.46,95.6,90.4,0.438,204132.0,204132.0,9578,0,0,0,L,1122011218,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866115,352966.00
08/06/2015 09:00,2,3.250,ACTIVE,214.64,345.06,59.959,1438866003,"201051344000579","174011321042388",29.72,24.00,0,316.50,400.06,97.8,92.4,0.460,210974.6,210974.6,9536,0,0,0,L,1122011218,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866116,352967.00
08/06/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438866003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866883,352968.00
08/06/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438866003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866883,352969.00
08/06/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438866003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866883,352970.00
08/06/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438866003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866883,352971.00
08/06/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438866003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866883,352972.00
08/06/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438866003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866883,352973.00
08/06/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438866003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866883,352974.00
08/06/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438866003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866883,352975.00
08/06/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438866003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866883,352976.00
08/06/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438866003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866883,352977.00
08/06/2015 09:15,2,3.828,ACTIVE,213.06,344.45,59.959,1438866903,"201051344000955","174011321042388",29.36,26.00,0,317.10,396.75,113.8,107.9,0.548,209639.2,209639.2,9547,0,0,0,L,1122011218,1,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866977,352978.00
08/06/2015 09:15,2,3.701,ALERT,212.83,340.55,59.970,1438866903,"274151322000095","174011321042388",29.68,29.00,0,297.87,394.35,111.3,105.5,0.424,509217.1,509217.1,10450,0,0,0,L,1151911521,1,122.68,122.01,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866979,352979.00
08/06/2015 09:15,2,3.779,ACTIVE,213.51,344.45,59.965,1438866903,"201051344000868","174011321042388",29.22,24.50,0,317.10,397.35,111.9,106.1,0.521,196375.9,196375.9,9561,0,0,0,L,1122011218,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866980,352980.00
08/06/2015 09:15,2,3.729,ACTIVE,214.87,347.46,59.970,1438866903,"201051344000853","174011321042388",29.50,25.30,0,320.11,398.86,111.4,105.6,0.526,202791.8,202791.8,9564,0,0,0,L,1122011218,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866981,352981.00
08/06/2015 09:15,2,3.686,ACTIVE,213.96,346.56,60.002,1438866903,"201051344000582","174011321042388",29.20,25.50,0,315.90,397.05,109.0,103.3,0.508,202137.5,202137.5,9533,0,0,0,L,1122011218,1,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866982,352982.00
08/06/2015 09:15,2,3.768,ACTIVE,214.19,346.56,59.970,1438866903,"201051344000469","174011321042388",29.42,24.80,0,316.50,398.86,112.2,106.3,0.548,198069.0,198069.0,9556,0,0,0,L,1122011218,1,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866983,352983.00
08/06/2015 09:15,2,3.742,ACTIVE,214.19,347.46,59.970,1438866903,"201051344000988","174011321042388",29.56,26.30,0,316.50,400.36,112.0,106.2,0.521,197254.2,197254.2,9543,0,0,0,L,1122011218,1,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866984,352984.00
08/06/2015 09:15,2,3.734,ACTIVE,214.41,347.46,60.018,1438866903,"201051344001158","174011321042388",29.28,25.50,0,318.00,399.16,110.8,105.0,0.526,202998.4,202998.4,9544,0,0,0,L,1122011218,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866985,352985.00
08/06/2015 09:15,2,3.734,ACTIVE,213.51,345.96,59.970,1438866903,"201051344001025","174011321042388",29.20,26.80,0,319.21,396.15,110.6,104.8,0.508,207269.4,207269.4,9539,0,0,0,L,1122011218,1,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866986,352986.00
08/06/2015 09:15,2,3.660,ACTIVE,214.19,346.26,59.954,1438866903,"201051344000569","174011321042388",29.62,25.30,0,317.70,400.06,109.8,104.1,0.517,210570.3,210570.3,9563,0,0,0,L,1122011218,1,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866987,352987.00
08/06/2015 09:15,2,2.406,ACTIVE,213.06,414.19,59.965,1438866903,"274151322000094","174011321042388",38.65,30.30,0,389.54,462.28,94.5,89.3,0.367,388308.7,388308.7,10957,0,0,0,L,1151911521,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866988,352988.00
08/06/2015 09:15,2,3.699,ACTIVE,213.96,345.06,59.975,1438866903,"201051344000458","174011321042388",29.20,26.80,0,316.20,398.26,109.5,103.7,0.535,206268.1,206268.1,9554,0,0,0,L,1122011218,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866988,352989.00
08/06/2015 09:15,2,3.449,ACTIVE,213.51,341.15,59.975,1438866903,"274151322000087","174011321042388",28.33,33.50,0,326.12,383.23,98.9,93.5,0.376,459955.5,459955.5,10388,0,0,0,L,1151911521,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866989,352990.00
08/06/2015 09:15,2,3.547,ACTIVE,213.06,341.15,59.949,1438866903,"274151322000052","174011321042388",29.04,31.00,0,324.02,385.33,104.2,98.7,0.402,491775.2,491775.2,10804,0,0,0,L,1151911521,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866990,352991.00
08/06/2015 09:15,2,3.629,ACTIVE,213.06,344.76,59.970,1438866903,"201051344001145","174011321042388",29.56,25.50,0,318.30,396.45,108.6,102.9,0.508,211344.6,211344.6,9561,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866991,352992.00
08/06/2015 09:15,2,3.648,ACTIVE,213.06,345.96,60.002,1438866903,"201051344000685","174011321042388",29.48,25.50,0,315.30,396.45,109.0,103.3,0.539,210113.6,210113.6,9562,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866992,352993.00
08/06/2015 09:15,2,3.447,ACTIVE,213.06,351.07,59.981,1438866903,"274151322000088","174011321042388",28.86,29.30,0,324.32,385.03,100.7,95.3,0.380,471837.2,471837.2,10409,0,0,0,L,1151911521,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866993,352994.00
