ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 09:15,2,3.588,ACTIVE,213.29,345.66,59.975,1438866903,"201051344000438","174011321042388",29.88,25.50,0,317.10,396.75,108.6,102.9,0.513,210125.0,210125.0,9534,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866994,352995.00
08/06/2015 09:15,2,3.527,ACTIVE,213.29,343.25,59.986,1438866903,"201051344001135","174011321042388",29.50,26.50,0,319.21,396.45,105.4,99.8,0.491,201611.8,201611.8,9518,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866995,352996.00
08/06/2015 09:15,2,3.545,ACTIVE,213.06,346.26,59.986,1438866903,"201051344000417","174011321042388",29.24,26.50,0,317.70,396.75,105.0,99.5,0.504,205339.3,205339.3,9535,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866996,352997.00
08/06/2015 09:15,2,3.543,ACTIVE,212.83,344.15,59.981,1438866903,"201051344000594","174011321042388",29.66,26.00,0,316.20,397.35,106.4,100.8,0.499,206815.0,206815.0,9556,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866997,352998.00
08/06/2015 09:15,2,3.307,ACTIVE,213.06,349.26,59.965,1438866903,"274151322000083","174011321042388",29.12,28.50,0,312.59,402.77,97.6,92.3,0.384,487699.1,487699.1,10835,0,0,0,L,1151911521,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866998,352999.00
08/06/2015 09:15,2,3.451,ACTIVE,213.74,345.36,59.986,1438866903,"201051344000585","174011321042388",29.28,27.00,0,317.70,396.15,102.3,96.9,0.482,206254.3,206254.3,9536,0,0,0,L,1122011218,1,121.78,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438866999,353000.00
08/06/2015 09:15,2,3.379,ACTIVE,213.06,340.25,60.007,1438866903,"274151322000054","174011321042388",28.78,30.50,0,327.62,385.03,98.5,93.1,0.380,482561.4,482561.4,10399,0,0,0,L,1151911521,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867000,353001.00
08/06/2015 09:15,2,3.594,ACTIVE,213.74,345.06,59.975,1438866903,"201051344001203","174011321042388",29.30,26.50,0,316.50,396.45,106.6,100.9,0.504,207163.4,207163.4,9546,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867001,353002.00
08/06/2015 09:15,2,3.477,ACTIVE,212.61,344.76,60.018,1438866903,"201051344000646","174011321042388",29.30,26.30,0,317.10,396.15,103.1,97.6,0.495,203606.2,203606.2,9533,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867002,353003.00
08/06/2015 09:15,2,2.234,ACTIVE,213.51,421.10,59.981,1438866903,"274151322000068","174011321042388",39.54,32.00,0,384.13,458.67,89.5,84.4,0.331,387556.7,387556.7,10567,0,0,0,L,1151911521,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867003,353004.00
08/06/2015 09:15,2,3.578,ACTIVE,213.51,342.95,59.986,1438866903,"274151322000076","174011321042388",29.54,31.30,0,330.93,389.84,107.1,101.4,0.415,515278.6,515278.6,10816,0,0,0,L,1151911521,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867003,353005.00
08/06/2015 09:15,2,3.545,ACTIVE,212.61,343.85,59.991,1438866903,"201051344000890","174011321042388",29.30,26.30,0,316.50,396.75,105.3,99.7,0.486,208235.6,208235.6,9546,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867004,353006.00
08/06/2015 09:15,2,3.434,ACTIVE,213.51,344.76,59.981,1438866903,"201051344000900","174011321042388",29.54,24.80,0,318.30,399.46,102.8,97.3,0.491,209057.8,209057.8,9575,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867005,353007.00
08/06/2015 09:15,2,3.439,ACTIVE,212.83,342.95,59.996,1438866903,"201051344000633","174011321042388",29.26,25.30,0,316.80,398.26,102.0,96.5,0.491,198015.7,198015.7,9569,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867006,353008.00
08/06/2015 09:15,2,3.355,ACTIVE,213.51,345.36,59.975,1438866903,"201051344000983","174011321042388",29.42,26.00,0,315.90,399.16,100.0,94.6,0.477,205965.8,205965.8,9559,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867007,353009.00
08/06/2015 09:15,2,3.326,ACTIVE,213.06,345.06,60.012,1438866903,"201051344000917","174011321042388",29.12,27.00,0,318.61,395.85,98.0,92.7,0.473,208769.8,208769.8,9566,0,0,0,L,1122011218,1,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867008,353010.00
08/06/2015 09:15,2,3.188,ACTIVE,213.06,343.25,59.991,1438866903,"201051344000648","174011321042388",29.56,24.80,0,316.50,398.86,95.4,90.2,0.451,204073.2,204073.2,9560,0,0,0,L,1122011218,1,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867009,353011.00
08/06/2015 09:15,2,3.279,ACTIVE,212.83,344.76,59.986,1438866903,"201051344001093","174011321042388",29.48,27.00,0,315.60,399.76,97.9,92.6,0.451,206975.7,206975.7,9553,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867010,353012.00
08/06/2015 09:15,2,3.125,ACTIVE,213.06,343.55,59.991,1438866903,"201051344000645","174011321042388",29.18,25.80,0,318.30,399.16,92.5,87.3,0.424,204987.6,204987.6,9563,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867011,353013.00
08/06/2015 09:15,2,2.912,ACTIVE,212.38,340.85,59.981,1438866903,"274151322000085","174011321042388",28.86,28.80,0,329.43,383.23,85.1,80.2,0.323,485092.6,485092.6,10813,0,0,0,L,1151911521,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867012,353014.00
08/06/2015 09:15,2,2.986,ACTIVE,212.61,342.35,60.023,1438866903,"201051344000651","174011321042388",28.84,26.30,0,315.90,396.75,87.2,82.3,0.398,204243.2,204243.2,9540,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867013,353015.00
08/06/2015 09:15,2,2.924,ACTIVE,212.38,341.15,59.986,1438866903,"201051344000867","174011321042388",29.02,25.50,0,318.30,396.75,85.9,81.0,0.393,196899.3,196899.3,9562,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867013,353016.00
08/06/2015 09:15,2,2.859,ACTIVE,211.48,339.95,59.991,1438866903,"201051344001230","174011321042388",29.28,26.80,0,315.00,395.55,84.8,79.9,0.402,207884.2,207884.2,9570,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867014,353017.00
08/06/2015 09:15,2,2.734,ACTIVE,212.83,343.85,59.991,1438866903,"201051344000576","174011321042388",29.16,24.80,0,316.20,398.26,80.8,76.0,0.367,204150.9,204150.9,9579,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867015,353018.00
08/06/2015 09:15,2,2.717,ACTIVE,212.38,342.05,59.959,1438866903,"201051344000579","174011321042388",29.22,26.30,0,317.70,399.16,80.4,75.6,0.380,210993.9,210993.9,9537,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867016,353019.00
08/06/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438866903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867783,353020.00
08/06/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438866903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867783,353021.00
08/06/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438866903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867783,353022.00
08/06/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438866903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867783,353023.00
08/06/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438866903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867783,353024.00
08/06/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438866903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867783,353025.00
08/06/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438866903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867783,353026.00
08/06/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438866903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867783,353027.00
08/06/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438866903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867783,353028.00
08/06/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438866903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867783,353029.00
08/06/2015 09:30,2,3.824,ACTIVE,212.61,344.76,60.007,1438867803,"201051344000955","174011321042388",29.38,28.00,0,315.90,396.45,113.8,107.9,0.548,209663.2,209663.2,9548,0,0,0,L,1122011218,1,121.10,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867878,353030.00
08/06/2015 09:30,2,3.773,ACTIVE,212.61,352.57,59.996,1438867803,"274151322000095","174011321042388",29.10,32.00,0,327.62,385.33,111.3,105.5,0.424,509240.5,509240.5,10452,0,0,0,L,1151911521,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867879,353031.00
08/06/2015 09:30,2,3.826,ACTIVE,212.83,346.56,60.007,1438867803,"201051344000868","174011321042388",28.82,26.50,0,316.80,398.26,111.7,105.8,0.517,196399.5,196399.5,9562,0,0,0,L,1122011218,1,121.55,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867880,353032.00
08/06/2015 09:30,2,3.771,ACTIVE,214.19,347.16,60.007,1438867803,"201051344000853","174011321042388",29.24,27.00,0,318.30,397.96,111.8,106.0,0.530,202815.3,202815.3,9565,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867881,353033.00
08/06/2015 09:30,2,3.727,ACTIVE,213.29,345.96,59.991,1438867803,"201051344000582","174011321042388",28.92,28.00,0,313.80,395.55,109.2,103.5,0.521,202160.6,202160.6,9534,0,0,0,L,1122011218,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867882,353034.00
08/06/2015 09:30,2,3.826,ACTIVE,213.74,347.76,60.007,1438867803,"201051344000469","174011321042388",29.06,26.30,0,316.20,397.96,112.7,106.8,0.561,198092.8,198092.8,9557,0,0,0,L,1122011218,1,121.55,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867882,353035.00
08/06/2015 09:30,2,3.846,ACTIVE,213.51,347.46,60.018,1438867803,"201051344000988","174011321042388",28.92,28.30,0,315.30,399.16,112.7,106.9,0.535,197278.0,197278.0,9544,0,0,0,L,1122011218,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867883,353036.00
08/06/2015 09:30,2,3.814,ACTIVE,213.74,347.46,60.012,1438867803,"201051344001158","174011321042388",28.84,27.80,0,317.70,397.96,111.5,105.7,0.535,203021.8,203021.8,9545,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867884,353037.00
08/06/2015 09:30,2,3.738,ACTIVE,213.06,345.36,60.007,1438867803,"201051344001025","174011321042388",29.36,29.50,0,318.61,395.55,111.2,105.4,0.513,207292.8,207292.8,9540,0,0,0,L,1122011218,1,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867885,353038.00
08/06/2015 09:30,2,3.750,ACTIVE,213.51,345.96,60.012,1438867803,"201051344000569","174011321042388",29.40,27.50,0,317.40,395.55,111.7,105.8,0.517,210593.7,210593.7,9564,0,0,0,L,1122011218,1,121.55,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867886,353039.00
08/06/2015 09:30,2,2.402,ACTIVE,212.38,419.60,60.002,1438867803,"274151322000094","174011321042388",39.00,32.80,0,394.65,457.17,94.7,89.4,0.367,388328.6,388328.6,10958,0,0,0,L,1151911521,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867888,353040.00
08/06/2015 09:30,2,3.812,ACTIVE,213.51,344.45,59.991,1438867803,"201051344000458","174011321042388",29.12,28.80,0,315.90,396.75,112.5,106.6,0.552,206291.6,206291.6,9555,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867889,353041.00
08/06/2015 09:30,2,3.555,ACTIVE,212.38,342.05,60.007,1438867803,"274151322000087","174011321042388",27.83,37.30,0,323.72,381.42,100.2,94.7,0.384,459976.4,459976.4,10389,0,0,0,L,1151911521,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867889,353042.00
08/06/2015 09:30,2,3.672,ACTIVE,212.61,350.47,60.007,1438867803,"274151322000052","174011321042388",28.57,33.80,0,319.81,384.13,106.2,100.6,0.420,491797.3,491797.3,10805,0,0,0,L,1151911521,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867891,353043.00
08/06/2015 09:30,2,3.752,ACTIVE,212.61,345.66,60.007,1438867803,"201051344001145","174011321042388",29.44,27.50,0,318.00,395.85,111.8,106.0,0.521,211367.9,211367.9,9562,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867891,353044.00
08/06/2015 09:30,2,3.818,ACTIVE,212.61,344.76,60.007,1438867803,"201051344000685","174011321042388",29.10,26.80,0,314.40,395.85,112.6,106.7,0.561,210137.1,210137.1,9563,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867893,353045.00
08/06/2015 09:30,2,3.607,ACTIVE,212.38,353.77,59.996,1438867803,"274151322000088","174011321042388",28.55,32.20,0,320.11,383.23,104.2,98.7,0.393,471858.9,471858.9,10410,0,0,0,L,1151911521,1,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867894,353046.00
08/06/2015 09:30,2,3.869,ACTIVE,213.06,346.56,60.007,1438867803,"201051344000438","174011321042388",29.06,27.30,0,316.80,396.75,113.9,108.0,0.552,210148.8,210148.8,9535,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867895,353047.00
08/06/2015 09:30,2,3.820,ACTIVE,212.83,344.15,60.002,1438867803,"201051344001135","174011321042388",28.88,28.80,0,315.60,395.85,111.7,105.9,0.526,201635.1,201635.1,9519,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867895,353048.00
08/06/2015 09:30,2,3.791,ACTIVE,212.61,344.15,59.996,1438867803,"201051344000417","174011321042388",29.00,28.80,0,317.40,396.15,111.3,105.5,0.539,205362.5,205362.5,9536,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867896,353049.00
08/06/2015 09:30,2,3.867,ACTIVE,212.38,345.06,60.012,1438867803,"201051344000594","174011321042388",29.18,27.50,0,315.90,396.45,114.3,108.4,0.539,206838.9,206838.9,9557,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867897,353050.00
08/06/2015 09:30,2,3.553,ACTIVE,212.38,348.36,60.002,1438867803,"274151322000083","174011321042388",28.77,32.20,0,322.51,382.93,103.4,97.9,0.411,487720.5,487720.5,10836,0,0,0,L,1151911521,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867898,353051.00
08/06/2015 09:30,2,3.715,ACTIVE,213.51,346.26,60.002,1438867803,"201051344000585","174011321042388",29.18,29.50,0,311.09,395.85,109.9,104.1,0.517,206277.3,206277.3,9537,0,0,0,L,1122011218,1,121.33,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867899,353052.00
08/06/2015 09:30,2,3.623,ACTIVE,212.16,351.37,60.012,1438867803,"274151322000054","174011321042388",28.69,33.80,0,326.12,384.13,105.2,99.6,0.393,482583.2,482583.2,10400,0,0,0,L,1151911521,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867900,353053.00
08/06/2015 09:30,2,3.830,ACTIVE,213.29,344.45,60.002,1438867803,"201051344001203","174011321042388",29.18,28.80,0,317.40,395.25,113.2,107.3,0.535,207187.3,207187.3,9547,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867901,353054.00
08/06/2015 09:30,2,3.729,ACTIVE,212.38,345.36,60.002,1438867803,"201051344000646","174011321042388",29.02,28.00,0,312.29,394.95,109.7,103.9,0.526,203629.4,203629.4,9534,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867902,353055.00
08/06/2015 09:30,2,2.389,ACTIVE,213.51,422.60,60.002,1438867803,"274151322000068","174011321042388",39.30,35.80,0,392.85,466.19,95.5,90.3,0.358,387576.5,387576.5,10568,0,0,0,L,1151911521,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867903,353056.00
08/06/2015 09:30,2,3.818,ACTIVE,213.51,355.28,60.007,1438867803,"274151322000076","174011321042388",29.32,34.30,0,329.73,385.63,113.4,107.5,0.438,515302.6,515302.6,10817,0,0,0,L,1151911521,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867904,353057.00
08/06/2015 09:30,2,3.748,ACTIVE,212.38,343.85,60.007,1438867803,"201051344000890","174011321042388",29.28,27.80,0,318.30,395.85,111.2,105.4,0.521,208259.5,208259.5,9547,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867904,353058.00
08/06/2015 09:30,2,3.650,ACTIVE,213.29,345.66,60.018,1438867803,"201051344000900","174011321042388",29.12,27.00,0,310.79,399.46,107.6,101.9,0.517,209081.5,209081.5,9576,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867905,353059.00
08/06/2015 09:30,2,3.684,ACTIVE,213.29,346.56,60.007,1438867803,"201051344000633","174011321042388",29.14,27.00,0,317.70,397.96,108.7,103.0,0.513,198039.4,198039.4,9570,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867906,353060.00
08/06/2015 09:30,2,3.650,ACTIVE,213.74,344.45,60.023,1438867803,"201051344000983","174011321042388",29.34,28.00,0,318.61,397.35,108.5,102.8,0.521,205989.5,205989.5,9560,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867907,353061.00
08/06/2015 09:30,2,3.705,ACTIVE,213.51,346.56,60.002,1438867803,"201051344000917","174011321042388",29.02,29.50,0,318.00,395.85,108.9,103.2,0.526,208793.2,208793.2,9567,0,0,0,L,1122011218,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867908,353062.00
08/06/2015 09:30,2,3.670,ACTIVE,213.29,343.85,60.018,1438867803,"201051344000648","174011321042388",29.06,27.00,0,312.29,397.96,108.0,102.4,0.508,204096.5,204096.5,9561,0,0,0,L,1122011218,1,121.33,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867909,353063.00
08/06/2015 09:30,2,3.865,ACTIVE,213.29,346.56,60.012,1438867803,"201051344001093","174011321042388",29.12,29.30,0,316.80,397.66,114.0,108.1,0.526,207000.0,207000.0,9554,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867910,353064.00
08/06/2015 09:30,2,3.793,ACTIVE,213.74,346.26,60.007,1438867803,"201051344000645","174011321042388",28.94,28.00,0,316.80,398.26,111.1,105.3,0.513,205011.3,205011.3,9564,0,0,0,L,1122011218,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867911,353065.00
08/06/2015 09:30,2,3.619,ACTIVE,212.16,351.67,60.007,1438867803,"274151322000085","174011321042388",28.73,31.80,0,327.02,383.53,105.2,99.7,0.402,485114.6,485114.6,10814,0,0,0,L,1151911521,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867912,353066.00
08/06/2015 09:30,2,3.842,ACTIVE,213.29,346.26,60.007,1438867803,"201051344000651","174011321042388",28.82,28.80,0,316.80,394.95,112.1,106.2,0.521,204266.7,204266.7,9541,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867913,353067.00
08/06/2015 09:30,2,3.848,ACTIVE,213.06,343.85,59.996,1438867803,"201051344000867","174011321042388",28.98,27.50,0,317.70,396.75,113.0,107.1,0.526,196923.0,196923.0,9563,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867913,353068.00
08/06/2015 09:30,2,3.850,ACTIVE,212.16,343.85,60.007,1438867803,"201051344001230","174011321042388",29.22,28.50,0,311.39,395.25,113.9,108.0,0.544,207908.0,207908.0,9571,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867914,353069.00
08/06/2015 09:30,2,3.768,ACTIVE,213.74,346.86,60.028,1438867803,"201051344000576","174011321042388",29.36,26.80,0,315.00,397.35,112.1,106.3,0.521,204174.4,204174.4,9580,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867915,353070.00
08/06/2015 09:30,2,3.896,ACTIVE,213.74,346.86,60.002,1438867803,"201051344000579","174011321042388",29.00,28.50,0,318.91,398.26,114.4,108.5,0.544,211017.8,211017.8,9538,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438867916,353071.00
08/06/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438867803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868683,353072.00
08/06/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438867803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868683,353073.00
08/06/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438867803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868683,353074.00
08/06/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438867803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868683,353075.00
08/06/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438867803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868683,353076.00
08/06/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438867803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868683,353077.00
08/06/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438867803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868683,353078.00
08/06/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438867803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868683,353079.00
08/06/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438867803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868683,353080.00
08/06/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438867803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868683,353081.00
08/06/2015 09:45,2,4.412,ACTIVE,213.96,348.06,59.975,1438868703,"201051344000955","174011321042388",29.18,30.00,0,324.62,378.12,130.4,124.0,0.623,209692.0,209692.0,9549,0,0,0,L,1122011218,1,121.78,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868778,353082.00
08/06/2015 09:45,2,4.350,ACTIVE,213.74,359.78,60.002,1438868703,"274151322000095","174011321042388",29.24,34.50,0,327.92,368.80,128.9,122.5,0.491,509268.9,509268.9,10453,0,0,0,L,1151911521,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868779,353083.00
08/06/2015 09:45,2,4.420,ACTIVE,214.64,348.96,59.986,1438868703,"201051344000868","174011321042388",28.82,28.30,0,327.92,377.22,129.1,122.6,0.588,196427.9,196427.9,9563,0,0,0,L,1122011218,1,122.23,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868780,353084.00
08/06/2015 09:45,2,4.318,ACTIVE,216.00,351.67,59.965,1438868703,"201051344000853","174011321042388",29.42,28.30,0,328.22,380.22,128.7,122.2,0.610,202843.7,202843.7,9566,0,0,0,L,1122011218,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868781,353085.00
08/06/2015 09:45,2,4.322,ACTIVE,215.09,350.47,59.959,1438868703,"201051344000582","174011321042388",28.96,30.00,0,327.92,377.52,126.9,120.5,0.588,202188.4,202188.4,9535,0,0,0,L,1122011218,1,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868782,353086.00
08/06/2015 09:45,2,4.455,ACTIVE,215.32,351.07,59.949,1438868703,"201051344000469","174011321042388",28.75,27.50,0,327.32,379.32,129.6,123.2,0.632,198121.4,198121.4,9558,0,0,0,L,1122011218,1,122.46,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868782,353087.00
08/06/2015 09:45,2,4.482,ACTIVE,215.09,350.77,59.928,1438868703,"201051344000988","174011321042388",28.53,30.30,0,327.62,379.62,129.5,123.0,0.605,197306.5,197306.5,9545,0,0,0,L,1122011218,1,122.46,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868783,353088.00
08/06/2015 09:45,2,4.418,ACTIVE,215.32,349.26,59.938,1438868703,"201051344001158","174011321042388",28.69,29.30,0,327.62,378.72,128.4,122.0,0.610,203050.1,203050.1,9546,0,0,0,L,1122011218,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868784,353089.00
08/06/2015 09:45,2,4.424,ACTIVE,214.41,347.76,59.959,1438868703,"201051344001025","174011321042388",28.63,31.50,0,327.92,377.22,128.3,121.9,0.583,207321.1,207321.1,9541,0,0,0,L,1122011218,1,122.01,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868785,353090.00
08/06/2015 09:45,2,4.377,ACTIVE,215.09,349.86,59.944,1438868703,"201051344000569","174011321042388",28.98,28.80,0,327.62,378.42,128.5,122.1,0.605,210622.0,210622.0,9565,0,0,0,L,1122011218,1,122.23,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868786,353091.00
08/06/2015 09:45,2,2.799,ACTIVE,213.96,429.52,59.975,1438868703,"274151322000094","174011321042388",39.28,35.40,0,397.35,446.35,110.8,105.0,0.424,388352.8,388352.8,10959,0,0,0,L,1151911521,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868787,353092.00
08/06/2015 09:45,2,4.371,ACTIVE,215.32,350.17,59.959,1438868703,"201051344000458","174011321042388",29.20,30.50,0,327.02,378.42,129.2,122.8,0.623,206320.0,206320.0,9556,0,0,0,L,1122011218,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868788,353093.00
08/06/2015 09:45,2,4.094,ACTIVE,213.74,346.56,59.954,1438868703,"274151322000087","174011321042388",27.65,40.40,0,327.32,365.80,114.7,108.7,0.438,460001.7,460001.7,10390,0,0,0,L,1151911521,1,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868789,353094.00
08/06/2015 09:45,2,4.236,ACTIVE,213.96,359.18,59.944,1438868703,"274151322000052","174011321042388",28.35,36.80,0,327.62,367.30,121.7,115.5,0.473,491824.1,491824.1,10806,0,0,0,L,1151911521,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868790,353095.00
08/06/2015 09:45,2,4.369,ACTIVE,213.96,348.36,59.954,1438868703,"201051344001145","174011321042388",29.00,28.50,0,328.22,377.22,128.4,122.0,0.601,211396.2,211396.2,9563,0,0,0,L,1122011218,1,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868791,353096.00
08/06/2015 09:45,2,4.393,ACTIVE,213.74,347.76,59.965,1438868703,"201051344000685","174011321042388",29.02,28.30,0,325.22,376.92,129.1,122.6,0.632,210165.5,210165.5,9564,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868792,353097.00
08/06/2015 09:45,2,4.193,ACTIVE,213.96,352.57,59.975,1438868703,"274151322000088","174011321042388",28.21,35.20,0,327.32,367.00,119.8,113.7,0.455,471885.2,471885.2,10411,0,0,0,L,1151911521,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868792,353098.00
08/06/2015 09:45,2,4.465,ACTIVE,214.41,350.17,59.944,1438868703,"201051344000438","174011321042388",28.67,29.00,0,327.92,378.12,129.7,123.2,0.610,210177.4,210177.4,9536,0,0,0,L,1122011218,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868793,353099.00
08/06/2015 09:45,2,4.383,ACTIVE,213.74,347.16,59.949,1438868703,"201051344001135","174011321042388",28.82,30.50,0,327.92,376.92,127.9,121.5,0.597,201663.2,201663.2,9520,0,0,0,L,1122011218,1,121.78,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868794,353100.00
08/06/2015 09:45,2,4.398,ACTIVE,214.19,348.66,59.965,1438868703,"201051344000417","174011321042388",28.53,30.50,0,327.92,377.22,127.0,120.7,0.605,205390.5,205390.5,9537,0,0,0,L,1122011218,1,121.78,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868795,353101.00
08/06/2015 09:45,2,4.477,ACTIVE,213.74,347.46,59.970,1438868703,"201051344000594","174011321042388",28.92,29.80,0,324.32,378.42,131.2,124.7,0.619,206867.8,206867.8,9558,0,0,0,L,1122011218,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868796,353102.00
08/06/2015 09:45,2,4.086,ACTIVE,213.74,348.96,59.981,1438868703,"274151322000083","174011321042388",28.71,34.30,0,327.32,366.70,119.0,112.9,0.473,487746.6,487746.6,10837,0,0,0,L,1151911521,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868797,353103.00
08/06/2015 09:45,2,4.326,ACTIVE,214.87,349.86,59.944,1438868703,"201051344000585","174011321042388",28.88,31.30,0,327.62,376.92,126.6,120.2,0.592,206305.1,206305.1,9538,0,0,0,L,1122011218,1,122.01,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868798,353104.00
08/06/2015 09:45,2,4.205,ACTIVE,213.74,355.58,59.928,1438868703,"274151322000054","174011321042388",28.35,36.30,0,326.12,367.90,120.7,114.5,0.464,482609.7,482609.7,10401,0,0,0,L,1151911521,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868799,353105.00
08/06/2015 09:45,2,4.494,ACTIVE,214.87,347.76,59.933,1438868703,"201051344001203","174011321042388",28.78,30.50,0,327.62,378.72,131.1,124.6,0.619,207216.2,207216.2,9548,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868800,353106.00
08/06/2015 09:45,2,4.348,ACTIVE,213.74,347.76,59.975,1438868703,"201051344000646","174011321042388",28.96,29.80,0,324.92,377.52,127.6,121.2,0.605,203657.5,203657.5,9535,0,0,0,L,1122011218,1,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868801,353107.00
08/06/2015 09:45,2,2.807,ACTIVE,214.64,421.40,59.959,1438868703,"274151322000068","174011321042388",38.98,38.20,0,397.66,448.15,110.7,105.0,0.415,387600.8,387600.8,10569,0,0,0,L,1151911521,1,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868802,353108.00
08/06/2015 09:45,2,4.445,ACTIVE,214.64,352.87,59.959,1438868703,"274151322000076","174011321042388",29.18,36.50,0,327.32,370.30,131.4,124.9,0.513,515331.6,515331.6,10818,0,0,0,L,1151911521,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868803,353109.00
08/06/2015 09:45,2,4.445,ACTIVE,213.96,348.36,59.944,1438868703,"201051344000890","174011321042388",28.94,29.80,0,327.92,378.12,130.4,123.9,0.605,208288.3,208288.3,9548,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868804,353110.00
08/06/2015 09:45,2,4.445,ACTIVE,215.09,350.17,59.949,1438868703,"201051344000900","174011321042388",28.92,28.80,0,327.92,378.42,130.2,123.7,0.610,209110.2,209110.2,9577,0,0,0,L,1122011218,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868805,353111.00
08/06/2015 09:45,2,4.400,ACTIVE,214.87,350.17,59.949,1438868703,"201051344000633","174011321042388",29.16,28.50,0,327.02,378.72,129.9,123.5,0.619,198068.0,198068.0,9571,0,0,0,L,1122011218,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868806,353112.00
08/06/2015 09:45,2,4.385,ACTIVE,215.54,349.56,59.949,1438868703,"201051344000983","174011321042388",29.24,29.30,0,327.62,378.72,129.8,123.4,0.623,206018.1,206018.1,9561,0,0,0,L,1122011218,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868806,353113.00
08/06/2015 09:45,2,4.377,ACTIVE,214.87,349.56,59.986,1438868703,"201051344000917","174011321042388",28.92,31.30,0,327.02,377.82,128.2,121.9,0.614,208821.5,208821.5,9568,0,0,0,L,1122011218,1,122.23,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868807,353114.00
08/06/2015 09:45,2,4.348,ACTIVE,215.09,348.96,59.986,1438868703,"201051344000648","174011321042388",29.14,28.30,0,327.92,379.02,128.3,121.9,0.605,204124.8,204124.8,9562,0,0,0,L,1122011218,1,122.23,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868808,353115.00
08/06/2015 09:45,2,4.543,ACTIVE,214.64,349.56,59.959,1438868703,"201051344001093","174011321042388",28.71,31.30,0,327.02,379.32,132.0,125.5,0.610,207029.3,207029.3,9555,0,0,0,L,1122011218,1,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868809,353116.00
08/06/2015 09:45,2,4.381,ACTIVE,215.54,349.56,59.933,1438868703,"201051344000645","174011321042388",29.12,29.80,0,327.32,378.12,129.3,122.9,0.592,205039.8,205039.8,9565,0,0,0,L,1122011218,1,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868810,353117.00
08/06/2015 09:45,2,4.154,ACTIVE,213.96,354.07,59.938,1438868703,"274151322000085","174011321042388",28.84,34.50,0,326.72,367.90,121.3,115.2,0.464,485141.3,485141.3,10815,0,0,0,L,1151911521,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868811,353118.00
08/06/2015 09:45,2,4.445,ACTIVE,214.87,348.96,59.949,1438868703,"201051344000651","174011321042388",28.61,30.30,0,327.32,378.12,128.9,122.5,0.597,204295.1,204295.1,9542,0,0,0,L,1122011218,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868812,353119.00
08/06/2015 09:45,2,4.467,ACTIVE,214.64,347.76,59.970,1438868703,"201051344000867","174011321042388",28.63,29.30,0,328.22,376.92,129.5,123.1,0.597,196951.6,196951.6,9564,0,0,0,L,1122011218,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868813,353120.00
08/06/2015 09:45,2,4.424,ACTIVE,213.74,348.66,59.981,1438868703,"201051344001230","174011321042388",29.00,29.80,0,324.92,377.82,129.9,123.4,0.623,207936.7,207936.7,9572,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868814,353121.00
08/06/2015 09:45,2,4.406,ACTIVE,215.32,351.37,59.944,1438868703,"201051344000576","174011321042388",28.77,28.50,0,327.32,379.62,128.3,122.0,0.592,204202.7,204202.7,9581,0,0,0,L,1122011218,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868815,353122.00
08/06/2015 09:45,2,4.410,ACTIVE,215.32,350.17,59.944,1438868703,"201051344000579","174011321042388",29.32,30.00,0,328.52,379.62,130.9,124.5,0.614,211046.7,211046.7,9539,0,0,0,L,1122011218,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438868816,353123.00
08/06/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438868703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869584,353124.00
08/06/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438868703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869584,353125.00
08/06/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438868703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869584,353126.00
08/06/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438868703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869584,353127.00
08/06/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438868703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869584,353128.00
08/06/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438868703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869584,353129.00
08/06/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438868703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869584,353130.00
08/06/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438868703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869584,353131.00
08/06/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438868703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869584,353132.00
08/06/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438868703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869584,353133.00
08/06/2015 10:00,2,4.887,ACTIVE,215.54,351.97,59.975,1438869604,"201051344000955","174011321042388",28.55,31.80,0,327.92,385.63,141.3,134.4,0.667,209724.5,209724.5,9550,0,0,0,L,1122011218,1,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869679,353134.00
08/06/2015 10:00,2,4.822,ACTIVE,215.09,347.76,59.965,1438869604,"274151322000095","174011321042388",28.53,37.00,0,330.33,376.92,139.3,132.5,0.530,509300.9,509300.9,10454,0,0,0,L,1151911521,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869680,353135.00
08/06/2015 10:00,2,4.867,ACTIVE,216.00,351.97,59.970,1438869604,"201051344000868","174011321042388",28.35,30.00,0,328.82,386.23,139.8,133.0,0.641,196460.1,196460.1,9564,0,0,0,L,1122011218,1,123.14,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869681,353136.00
08/06/2015 10:00,2,4.861,ACTIVE,217.58,354.67,60.028,1438869604,"201051344000853","174011321042388",28.41,30.00,0,332.73,386.23,139.8,133.0,0.658,202876.0,202876.0,9567,0,0,0,L,1122011218,1,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869682,353137.00
08/06/2015 10:00,2,4.732,ACTIVE,216.90,353.17,59.975,1438869604,"201051344000582","174011321042388",28.55,32.00,0,332.13,386.83,136.8,130.1,0.636,202220.1,202220.1,9536,0,0,0,L,1122011218,1,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869683,353138.00
08/06/2015 10:00,2,4.814,ACTIVE,217.13,352.87,60.002,1438869604,"201051344000469","174011321042388",28.77,29.50,0,331.83,387.14,140.3,133.5,0.667,198153.9,198153.9,9559,0,0,0,L,1122011218,1,123.14,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869684,353139.00
08/06/2015 10:00,2,4.898,ACTIVE,217.13,354.37,59.975,1438869604,"201051344000988","174011321042388",28.21,32.20,0,331.53,387.44,140.0,133.2,0.658,197338.9,197338.9,9546,0,0,0,L,1122011218,1,123.36,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869685,353140.00
08/06/2015 10:00,2,4.818,ACTIVE,217.35,352.87,60.023,1438869604,"201051344001158","174011321042388",28.33,31.50,0,331.83,385.63,138.2,131.5,0.636,203082.2,203082.2,9547,0,0,0,L,1122011218,1,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869686,353141.00
08/06/2015 10:00,2,4.789,ACTIVE,216.22,351.97,59.959,1438869604,"201051344001025","174011321042388",28.59,33.80,0,328.82,386.53,138.5,131.8,0.628,207353.2,207353.2,9542,0,0,0,L,1122011218,1,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869687,353142.00
