ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 10:00,2,4.787,ACTIVE,217.13,352.57,60.028,1438869604,"201051344000569","174011321042388",28.61,30.30,0,332.73,386.23,138.6,131.9,0.628,210654.2,210654.2,9566,0,0,0,L,1122011218,1,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869688,353143.00
08/06/2015 10:00,2,3.055,ACTIVE,215.54,426.21,59.965,1438869604,"274151322000094","174011321042388",38.55,38.20,0,392.85,446.65,119.9,113.8,0.464,388380.4,388380.4,10960,0,0,0,L,1151911521,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869689,353144.00
08/06/2015 10:00,2,4.766,ACTIVE,217.13,352.87,59.959,1438869604,"201051344000458","174011321042388",28.86,32.20,0,332.73,386.53,139.3,132.6,0.672,206352.2,206352.2,9557,0,0,0,L,1122011218,1,123.81,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869690,353145.00
08/06/2015 10:00,2,4.479,ACTIVE,215.54,350.17,59.986,1438869604,"274151322000087","174011321042388",27.08,44.80,0,332.13,373.31,122.8,116.6,0.455,460030.2,460030.2,10391,0,0,0,L,1151911521,1,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869691,353146.00
08/06/2015 10:00,2,4.609,ACTIVE,215.09,349.26,59.975,1438869604,"274151322000052","174011321042388",28.01,40.40,0,331.53,375.11,130.6,124.2,0.499,491854.4,491854.4,10807,0,0,0,L,1151911521,1,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869692,353147.00
08/06/2015 10:00,2,4.729,ACTIVE,215.54,350.47,60.007,1438869604,"201051344001145","174011321042388",28.90,31.30,0,329.13,386.83,138.3,131.6,0.632,211428.2,211428.2,9564,0,0,0,L,1122011218,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869692,353148.00
08/06/2015 10:00,2,4.791,ACTIVE,215.77,351.67,59.981,1438869604,"201051344000685","174011321042388",28.63,30.30,0,328.22,385.33,139.0,132.2,0.681,210197.8,210197.8,9565,0,0,0,L,1122011218,1,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869693,353149.00
08/06/2015 10:00,2,4.549,ACTIVE,215.32,349.56,59.996,1438869604,"274151322000088","174011321042388",27.93,38.00,0,331.23,374.51,128.7,122.3,0.482,471915.1,471915.1,10412,0,0,0,L,1151911521,1,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869694,353150.00
08/06/2015 10:00,2,4.785,ACTIVE,216.22,352.57,59.975,1438869604,"201051344000438","174011321042388",28.75,30.80,0,328.22,386.83,139.4,132.6,0.658,210209.9,210209.9,9537,0,0,0,L,1122011218,1,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869695,353151.00
08/06/2015 10:00,2,4.738,ACTIVE,216.22,349.86,59.975,1438869604,"201051344001135","174011321042388",28.61,32.60,0,328.22,385.93,137.2,130.5,0.623,201695.1,201695.1,9521,0,0,0,L,1122011218,1,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869696,353152.00
08/06/2015 10:00,2,4.770,ACTIVE,216.00,351.97,59.996,1438869604,"201051344000417","174011321042388",28.21,32.60,0,328.22,385.93,136.2,129.6,0.641,205422.2,205422.2,9538,0,0,0,L,1122011218,1,122.91,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869697,353153.00
08/06/2015 10:00,2,4.830,ACTIVE,215.54,351.37,59.970,1438869604,"201051344000594","174011321042388",28.73,32.00,0,327.02,386.53,140.6,133.8,0.654,206900.5,206900.5,9559,0,0,0,L,1122011218,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869698,353154.00
08/06/2015 10:00,2,4.447,ACTIVE,215.32,360.69,59.970,1438869604,"274151322000083","174011321042388",28.35,37.50,0,328.22,374.51,127.5,121.2,0.508,487776.2,487776.2,10838,0,0,0,L,1151911521,1,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869699,353155.00
08/06/2015 10:00,2,4.744,ACTIVE,216.67,352.57,59.986,1438869604,"201051344000585","174011321042388",28.37,33.00,0,332.13,385.03,136.2,129.6,0.632,206336.7,206336.7,9539,0,0,0,L,1122011218,1,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869700,353156.00
08/06/2015 10:00,2,4.607,ACTIVE,215.54,357.98,60.007,1438869604,"274151322000054","174011321042388",27.81,39.30,0,331.83,375.41,129.7,123.2,0.499,482639.8,482639.8,10402,0,0,0,L,1151911521,1,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869701,353157.00
08/06/2015 10:00,2,4.824,ACTIVE,216.67,351.97,59.965,1438869604,"201051344001203","174011321042388",28.69,32.60,0,330.03,387.14,140.2,133.3,0.672,207248.9,207248.9,9549,0,0,0,L,1122011218,1,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869702,353158.00
08/06/2015 10:00,2,4.721,ACTIVE,215.32,350.77,59.949,1438869604,"201051344000646","174011321042388",28.63,32.00,0,327.02,382.93,136.8,130.1,0.645,203689.4,203689.4,9536,0,0,0,L,1122011218,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869703,353159.00
08/06/2015 10:00,2,2.973,ACTIVE,215.77,431.02,59.975,1438869604,"274151322000068","174011321042388",39.18,40.00,0,394.35,447.25,120.0,113.9,0.446,387628.3,387628.3,10570,0,0,0,L,1151911521,1,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869704,353160.00
08/06/2015 10:00,2,4.814,ACTIVE,215.77,355.28,59.991,1438869604,"274151322000076","174011321042388",28.90,39.30,0,333.03,377.22,140.9,134.1,0.539,515364.4,515364.4,10819,0,0,0,L,1151911521,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869705,353161.00
08/06/2015 10:00,2,4.816,ACTIVE,215.77,351.37,59.970,1438869604,"201051344000890","174011321042388",28.63,31.50,0,328.22,385.93,139.7,132.9,0.645,208320.7,208320.7,9549,0,0,0,L,1122011218,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869705,353162.00
08/06/2015 10:00,2,4.811,ACTIVE,216.45,351.67,59.996,1438869604,"201051344000900","174011321042388",28.77,30.50,0,330.93,386.53,140.2,133.4,0.645,209142.8,209142.8,9578,0,0,0,L,1122011218,1,123.36,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869706,353163.00
08/06/2015 10:00,2,4.818,ACTIVE,216.45,352.57,59.975,1438869604,"201051344000633","174011321042388",28.59,30.50,0,331.23,386.83,139.5,132.7,0.641,198100.4,198100.4,9572,0,0,0,L,1122011218,1,123.36,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869707,353164.00
08/06/2015 10:00,2,4.762,ACTIVE,217.13,353.17,59.981,1438869604,"201051344000983","174011321042388",28.96,31.30,0,330.93,386.83,139.7,132.9,0.663,206050.5,206050.5,9562,0,0,0,L,1122011218,1,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869708,353165.00
08/06/2015 10:00,2,4.766,ACTIVE,216.45,352.57,60.002,1438869604,"201051344000917","174011321042388",28.51,33.80,0,329.13,385.93,137.5,130.8,0.654,208853.5,208853.5,9569,0,0,0,L,1122011218,1,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869709,353166.00
08/06/2015 10:00,2,4.703,ACTIVE,217.13,352.57,59.970,1438869604,"201051344000648","174011321042388",28.92,30.50,0,332.73,386.83,137.7,131.0,0.663,204156.9,204156.9,9563,0,0,0,L,1122011218,1,123.14,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869710,353167.00
08/06/2015 10:00,2,4.904,ACTIVE,216.45,353.47,60.007,1438869604,"201051344001093","174011321042388",28.43,33.30,0,329.13,387.14,141.2,134.4,0.650,207062.2,207062.2,9556,0,0,0,L,1122011218,1,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869711,353168.00
08/06/2015 10:00,2,4.828,ACTIVE,216.90,352.57,59.959,1438869604,"201051344000645","174011321042388",28.43,31.50,0,332.73,386.23,138.9,132.2,0.628,205072.2,205072.2,9566,0,0,0,L,1122011218,1,123.81,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869712,353169.00
08/06/2015 10:00,2,4.623,ACTIVE,215.54,360.69,59.970,1438869604,"274151322000085","174011321042388",27.87,37.30,0,332.73,375.11,130.4,123.9,0.499,485171.6,485171.6,10816,0,0,0,L,1151911521,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869713,353170.00
08/06/2015 10:00,2,4.803,ACTIVE,216.67,353.47,59.975,1438869604,"201051344000651","174011321042388",28.35,32.80,0,331.83,385.93,137.9,131.2,0.623,204327.3,204327.3,9543,0,0,0,L,1122011218,1,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869714,353171.00
08/06/2015 10:00,2,4.848,ACTIVE,216.45,352.27,59.996,1438869604,"201051344000867","174011321042388",28.29,30.80,0,328.82,385.63,138.8,132.1,0.632,196984.0,196984.0,9565,0,0,0,L,1122011218,1,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869714,353172.00
08/06/2015 10:00,2,4.832,ACTIVE,215.32,351.07,59.986,1438869604,"201051344001230","174011321042388",28.39,32.60,0,327.62,382.33,138.9,132.1,0.663,207969.1,207969.1,9573,0,0,0,L,1122011218,1,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869715,353173.00
08/06/2015 10:00,2,4.721,ACTIVE,217.13,354.37,59.965,1438869604,"201051344000576","174011321042388",28.80,30.50,0,332.43,385.93,137.7,131.0,0.632,204234.8,204234.8,9582,0,0,0,L,1122011218,1,123.59,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869716,353174.00
08/06/2015 10:00,2,4.785,ACTIVE,216.90,354.07,59.970,1438869604,"201051344000579","174011321042388",28.82,32.40,0,333.03,386.53,139.7,132.9,0.663,211079.3,211079.3,9540,0,0,0,L,1122011218,1,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438869717,353175.00
08/06/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438869604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870484,353176.00
08/06/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438869604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870484,353177.00
08/06/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438869604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870484,353178.00
08/06/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438869604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870484,353179.00
08/06/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438869604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870484,353180.00
08/06/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438869604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870484,353181.00
08/06/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438869604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870484,353182.00
08/06/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438869604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870484,353183.00
08/06/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438869604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870484,353184.00
08/06/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438869604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870484,353185.00
08/06/2015 10:15,2,5.389,ACTIVE,216.22,353.77,59.981,1438870503,"201051344000955","174011321042388",28.49,32.80,0,318.30,396.75,155.5,148.1,0.738,209756.8,209756.8,9551,0,0,0,L,1122011218,1,122.91,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870579,353186.00
08/06/2015 10:15,2,5.297,ACTIVE,215.54,352.87,59.981,1438870503,"274151322000095","174011321042388",28.71,38.80,0,328.82,384.43,154.1,146.8,0.579,509332.9,509332.9,10455,0,0,0,L,1151911521,1,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870580,353187.00
08/06/2015 10:15,2,5.398,ACTIVE,216.67,354.37,59.975,1438870503,"201051344000868","174011321042388",28.33,31.50,0,318.61,396.75,154.9,147.6,0.703,196492.2,196492.2,9565,0,0,0,L,1122011218,1,123.36,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870581,353188.00
08/06/2015 10:15,2,5.367,ACTIVE,218.26,356.18,59.986,1438870503,"201051344000853","174011321042388",28.57,31.80,0,320.11,399.76,155.3,148.0,0.734,202908.2,202908.2,9568,0,0,0,L,1122011218,1,124.27,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870582,353189.00
08/06/2015 10:15,2,5.283,ACTIVE,217.35,355.28,59.975,1438870503,"201051344000582","174011321042388",28.35,33.80,0,317.70,396.15,151.6,144.4,0.707,202251.5,202251.5,9537,0,0,0,L,1122011218,1,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870583,353190.00
08/06/2015 10:15,2,5.385,ACTIVE,218.03,356.78,59.959,1438870503,"201051344000469","174011321042388",28.57,31.00,0,315.90,400.96,155.8,148.4,0.747,198186.1,198186.1,9560,0,0,0,L,1122011218,1,123.59,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870584,353191.00
08/06/2015 10:15,2,5.426,ACTIVE,217.80,357.98,59.975,1438870503,"201051344000988","174011321042388",28.27,33.30,0,317.70,399.76,155.3,148.0,0.729,197371.1,197371.1,9547,0,0,0,L,1122011218,1,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870584,353192.00
08/06/2015 10:15,2,5.412,ACTIVE,218.03,356.48,59.970,1438870503,"201051344001158","174011321042388",28.07,33.00,0,317.70,398.26,154.1,146.8,0.720,203114.0,203114.0,9548,0,0,0,L,1122011218,1,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870585,353193.00
08/06/2015 10:15,2,5.383,ACTIVE,217.13,353.77,59.922,1438870503,"201051344001025","174011321042388",28.29,35.40,0,318.30,395.55,154.2,147.0,0.698,207385.2,207385.2,9543,0,0,0,L,1122011218,1,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870586,353194.00
08/06/2015 10:15,2,5.336,ACTIVE,217.80,356.18,59.944,1438870503,"201051344000569","174011321042388",28.63,32.20,0,317.70,398.26,154.6,147.3,0.734,210686.2,210686.2,9567,0,0,0,L,1122011218,1,123.36,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870587,353195.00
08/06/2015 10:15,2,3.381,ACTIVE,215.77,432.52,59.938,1438870503,"274151322000094","174011321042388",38.92,39.50,0,386.53,443.04,132.6,126.0,0.508,388407.9,388407.9,10961,0,0,0,L,1151911521,1,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870588,353196.00
08/06/2015 10:15,2,5.348,ACTIVE,218.03,355.58,59.959,1438870503,"201051344000458","174011321042388",28.61,33.30,0,318.00,399.16,154.9,147.6,0.747,206384.4,206384.4,9558,0,0,0,L,1122011218,1,124.04,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870589,353197.00
08/06/2015 10:15,2,5.043,ACTIVE,215.54,345.66,59.959,1438870503,"274151322000087","174011321042388",26.76,48.00,0,328.22,382.03,136.7,130.0,0.517,460058.5,460058.5,10392,0,0,0,L,1151911521,1,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870590,353198.00
08/06/2015 10:15,2,5.139,ACTIVE,215.77,355.58,59.944,1438870503,"274151322000052","174011321042388",28.03,42.00,0,328.52,385.63,145.7,138.7,0.575,491884.6,491884.6,10808,0,0,0,L,1151911521,1,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870591,353199.00
08/06/2015 10:15,2,5.326,ACTIVE,216.22,353.17,59.949,1438870503,"201051344001145","174011321042388",28.55,32.60,0,319.51,394.95,153.9,146.7,0.703,211460.2,211460.2,9565,0,0,0,L,1122011218,1,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870592,353200.00
08/06/2015 10:15,2,5.336,ACTIVE,216.00,352.57,59.959,1438870503,"201051344000685","174011321042388",28.57,32.00,0,314.70,394.65,154.3,147.1,0.751,210229.8,210229.8,9566,0,0,0,L,1122011218,1,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870593,353201.00
08/06/2015 10:15,2,5.070,ACTIVE,215.54,363.39,59.959,1438870503,"274151322000088","174011321042388",27.99,38.80,0,327.32,384.13,143.7,136.8,0.539,471944.9,471944.9,10413,0,0,0,L,1151911521,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870594,353202.00
08/06/2015 10:15,2,5.312,ACTIVE,216.67,353.17,59.991,1438870503,"201051344000438","174011321042388",28.77,32.40,0,319.51,398.26,154.8,147.4,0.720,210242.1,210242.1,9538,0,0,0,L,1122011218,1,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870595,353203.00
08/06/2015 10:15,2,5.375,ACTIVE,216.67,353.47,59.970,1438870503,"201051344001135","174011321042388",28.07,34.30,0,317.70,396.15,152.7,145.5,0.703,201726.9,201726.9,9522,0,0,0,L,1122011218,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870596,353204.00
08/06/2015 10:15,2,5.295,ACTIVE,216.45,354.37,59.981,1438870503,"201051344000417","174011321042388",28.25,34.30,0,316.50,395.25,151.5,144.3,0.716,205453.7,205453.7,9539,0,0,0,L,1122011218,1,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870597,353205.00
08/06/2015 10:15,2,5.393,ACTIVE,216.00,353.17,59.991,1438870503,"201051344000594","174011321042388",28.73,32.80,0,317.70,398.26,156.8,149.4,0.729,206933.1,206933.1,9560,0,0,0,L,1122011218,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870597,353206.00
08/06/2015 10:15,2,5.014,ACTIVE,215.32,347.16,59.970,1438870503,"274151322000083","174011321042388",28.13,39.00,0,327.92,383.23,142.8,136.0,0.566,487805.8,487805.8,10839,0,0,0,L,1151911521,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870598,353207.00
08/06/2015 10:15,2,5.307,ACTIVE,217.35,353.77,60.018,1438870503,"201051344000585","174011321042388",28.29,34.50,0,318.30,396.45,152.2,145.0,0.698,206368.3,206368.3,9540,0,0,0,L,1122011218,1,123.14,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870599,353208.00
08/06/2015 10:15,2,5.088,ACTIVE,215.77,363.99,59.981,1438870503,"274151322000054","174011321042388",28.05,41.30,0,327.02,385.33,144.4,137.4,0.557,482669.8,482669.8,10403,0,0,0,L,1151911521,1,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870600,353209.00
08/06/2015 10:15,2,5.365,ACTIVE,216.90,352.87,59.975,1438870503,"201051344001203","174011321042388",28.75,34.30,0,316.80,396.45,156.2,148.8,0.756,207281.4,207281.4,9550,0,0,0,L,1122011218,1,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870601,353210.00
08/06/2015 10:15,2,5.295,ACTIVE,216.00,353.17,59.959,1438870503,"201051344000646","174011321042388",28.47,33.80,0,317.70,395.25,152.6,145.3,0.716,203721.0,203721.0,9537,0,0,0,L,1122011218,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870602,353211.00
08/06/2015 10:15,2,3.369,ACTIVE,216.67,419.90,59.965,1438870503,"274151322000068","174011321042388",38.98,41.50,0,384.43,448.75,134.8,128.2,0.508,387655.8,387655.8,10571,0,0,0,L,1151911521,1,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870603,353212.00
08/06/2015 10:15,2,5.441,ACTIVE,216.45,358.28,59.986,1438870503,"274151322000076","174011321042388",28.59,41.30,0,330.03,385.63,157.5,150.1,0.610,515397.1,515397.1,10820,0,0,0,L,1151911521,1,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870604,353213.00
08/06/2015 10:15,2,5.406,ACTIVE,216.00,351.37,59.970,1438870503,"201051344000890","174011321042388",28.35,32.80,0,319.21,396.15,155.1,147.8,0.716,208353.0,208353.0,9550,0,0,0,L,1122011218,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870605,353214.00
08/06/2015 10:15,2,5.346,ACTIVE,217.35,354.97,59.986,1438870503,"201051344000900","174011321042388",28.92,31.80,0,317.40,398.26,156.7,149.3,0.720,209175.3,209175.3,9579,0,0,0,L,1122011218,1,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870606,353215.00
08/06/2015 10:15,2,5.387,ACTIVE,216.90,354.37,59.954,1438870503,"201051344000633","174011321042388",28.47,31.50,0,318.30,399.46,155.2,147.9,0.747,198132.7,198132.7,9573,0,0,0,L,1122011218,1,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870606,353216.00
08/06/2015 10:15,2,5.355,ACTIVE,217.58,355.58,59.986,1438870503,"201051344000983","174011321042388",28.73,32.80,0,319.51,399.46,155.8,148.4,0.738,206082.9,206082.9,9563,0,0,0,L,1122011218,1,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870607,353217.00
08/06/2015 10:15,2,5.311,ACTIVE,216.90,354.67,59.959,1438870503,"201051344000917","174011321042388",28.59,35.40,0,318.00,396.15,153.6,146.4,0.734,208885.4,208885.4,9570,0,0,0,L,1122011218,1,123.36,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870608,353218.00
08/06/2015 10:15,2,5.311,ACTIVE,217.58,354.67,59.944,1438870503,"201051344000648","174011321042388",28.63,31.30,0,317.40,398.26,154.0,146.7,0.720,204188.8,204188.8,9564,0,0,0,L,1122011218,1,123.59,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870609,353219.00
08/06/2015 10:15,2,5.344,ACTIVE,217.13,357.98,59.949,1438870503,"201051344001093","174011321042388",28.96,35.20,0,318.61,396.45,156.7,149.4,0.725,207094.9,207094.9,9557,0,0,0,L,1122011218,1,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870610,353220.00
08/06/2015 10:15,2,5.400,ACTIVE,217.80,355.28,59.954,1438870503,"201051344000645","174011321042388",28.49,32.60,0,319.51,398.86,155.8,148.4,0.712,205104.5,205104.5,9567,0,0,0,L,1122011218,1,124.04,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870611,353221.00
08/06/2015 10:15,2,5.133,ACTIVE,216.00,349.26,59.944,1438870503,"274151322000085","174011321042388",27.97,39.00,0,327.92,383.83,145.4,138.4,0.552,485201.7,485201.7,10817,0,0,0,L,1151911521,1,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870612,353222.00
08/06/2015 10:15,2,5.289,ACTIVE,217.35,356.18,59.944,1438870503,"201051344000651","174011321042388",28.71,34.00,0,318.30,397.35,153.8,146.5,0.703,204359.2,204359.2,9544,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870613,353223.00
08/06/2015 10:15,2,5.367,ACTIVE,216.90,354.07,59.954,1438870503,"201051344000867","174011321042388",28.57,32.40,0,318.30,397.05,155.2,147.8,0.712,197016.2,197016.2,9566,0,0,0,L,1122011218,1,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870614,353224.00
08/06/2015 10:15,2,5.373,ACTIVE,216.00,351.97,59.933,1438870503,"201051344001230","174011321042388",28.49,34.30,0,316.80,395.25,155.0,147.6,0.738,208001.3,208001.3,9574,0,0,0,L,1122011218,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870615,353225.00
08/06/2015 10:15,2,5.211,ACTIVE,218.03,357.38,59.917,1438870503,"201051344000576","174011321042388",29.16,32.00,0,317.70,397.66,153.9,146.7,0.707,204266.8,204266.8,9583,0,0,0,L,1122011218,1,123.81,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870616,353226.00
08/06/2015 10:15,2,5.369,ACTIVE,218.03,356.48,59.954,1438870503,"201051344000579","174011321042388",28.71,34.00,0,319.21,398.86,156.0,148.6,0.734,211111.8,211111.8,9541,0,0,0,L,1122011218,1,123.81,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438870616,353227.00
08/06/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438870503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871383,353228.00
08/06/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438870503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871383,353229.00
08/06/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438870503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871383,353230.00
08/06/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438870503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871383,353231.00
08/06/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438870503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871383,353232.00
08/06/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438870503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871383,353233.00
08/06/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438870503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871383,353234.00
08/06/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438870503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871383,353235.00
08/06/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438870503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871383,353236.00
08/06/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438870503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871383,353237.00
08/06/2015 10:30,2,5.740,ACTIVE,216.00,353.47,59.959,1438871403,"201051344000955","174011321042388",28.07,35.20,0,327.32,391.34,163.1,155.5,0.773,209793.9,209793.9,9552,0,0,0,L,1122011218,1,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871477,353238.00
08/06/2015 10:30,2,5.770,ACTIVE,215.54,366.40,59.975,1438871403,"274151322000095","174011321042388",27.69,41.80,0,332.43,381.12,161.8,154.2,0.610,509369.6,509369.6,10456,0,0,0,L,1151911521,1,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871478,353239.00
08/06/2015 10:30,2,5.723,ACTIVE,216.67,354.67,59.965,1438871403,"201051344000868","174011321042388",27.93,33.80,0,332.13,392.25,161.9,154.3,0.742,196529.2,196529.2,9566,0,0,0,L,1122011218,1,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871479,353240.00
08/06/2015 10:30,2,5.701,ACTIVE,218.48,356.48,59.975,1438871403,"201051344000853","174011321042388",28.17,33.80,0,331.53,392.25,162.8,155.2,0.765,202945.4,202945.4,9569,0,0,0,L,1122011218,1,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871480,353241.00
08/06/2015 10:30,2,5.691,ACTIVE,217.35,354.07,59.959,1438871403,"201051344000582","174011321042388",27.59,35.60,0,332.13,393.45,159.0,151.5,0.734,202287.7,202287.7,9538,0,0,0,L,1122011218,1,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871481,353242.00
08/06/2015 10:30,2,5.689,ACTIVE,217.80,354.97,59.944,1438871403,"201051344000988","174011321042388",28.11,35.40,0,331.23,393.75,162.0,154.4,0.747,197408.1,197408.1,9548,0,0,0,L,1122011218,1,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871483,353243.00
08/06/2015 10:30,2,5.736,ACTIVE,218.03,354.07,59.954,1438871403,"201051344001158","174011321042388",27.65,35.00,0,331.83,392.55,160.5,153.0,0.756,203150.8,203150.8,9549,0,0,0,L,1122011218,1,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871484,353244.00
08/06/2015 10:30,2,5.719,ACTIVE,217.13,353.77,59.944,1438871403,"201051344001025","174011321042388",27.85,37.50,0,332.43,392.25,161.4,153.8,0.747,207422.1,207422.1,9544,0,0,0,L,1122011218,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871485,353245.00
08/06/2015 10:30,2,5.623,ACTIVE,217.58,355.58,59.944,1438871403,"201051344000569","174011321042388",28.33,33.50,0,332.13,393.75,161.5,154.0,0.765,210723.3,210723.3,9568,0,0,0,L,1122011218,1,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871485,353246.00
08/06/2015 10:30,2,3.580,ACTIVE,215.54,422.30,59.944,1438871403,"274151322000094","174011321042388",38.37,43.40,0,388.64,449.35,139.2,132.4,0.535,388439.6,388439.6,10962,0,0,0,L,1151911521,1,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871486,353247.00
08/06/2015 10:30,2,5.635,ACTIVE,217.80,354.67,59.959,1438871403,"201051344000458","174011321042388",28.43,35.20,0,331.53,393.45,162.1,154.5,0.787,206421.4,206421.4,9559,0,0,0,L,1122011218,1,124.04,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871487,353248.00
08/06/2015 10:30,2,5.305,ACTIVE,215.54,354.97,59.949,1438871403,"274151322000087","174011321042388",26.48,53.00,0,332.43,377.22,142.2,135.4,0.530,460091.0,460091.0,10393,0,0,0,L,1151911521,1,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871488,353249.00
08/06/2015 10:30,2,5.473,ACTIVE,215.32,347.76,59.975,1438871403,"274151322000052","174011321042388",27.53,45.00,0,332.13,379.62,152.4,145.2,0.592,491919.4,491919.4,10809,0,0,0,L,1151911521,1,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871489,353250.00
08/06/2015 10:30,2,5.643,ACTIVE,216.22,353.77,59.944,1438871403,"201051344001145","174011321042388",28.33,34.80,0,331.83,392.55,161.9,154.3,0.738,211497.0,211497.0,9566,0,0,0,L,1122011218,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871490,353251.00
08/06/2015 10:30,2,5.625,ACTIVE,216.22,353.77,59.959,1438871403,"201051344000685","174011321042388",28.49,33.80,0,328.22,391.64,162.1,154.5,0.791,210266.8,210266.8,9567,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871491,353252.00
08/06/2015 10:30,2,5.412,ACTIVE,215.32,345.96,59.944,1438871403,"274151322000088","174011321042388",27.51,42.00,0,331.83,379.02,150.7,143.5,0.570,471979.2,471979.2,10414,0,0,0,L,1151911521,1,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871492,353253.00
08/06/2015 10:30,2,5.631,ACTIVE,216.67,354.67,59.981,1438871403,"201051344000438","174011321042388",28.43,34.00,0,328.52,393.45,162.1,154.5,0.765,210279.0,210279.0,9539,0,0,0,L,1122011218,1,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871493,353254.00
08/06/2015 10:30,2,5.678,ACTIVE,216.67,353.77,59.917,1438871403,"201051344001135","174011321042388",27.85,36.00,0,328.82,391.94,160.2,152.7,0.734,201763.5,201763.5,9523,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871494,353255.00
08/06/2015 10:30,2,5.605,ACTIVE,216.22,353.47,59.949,1438871403,"201051344000417","174011321042388",27.91,36.50,0,331.53,391.34,158.5,151.0,0.751,205489.9,205489.9,9540,0,0,0,L,1122011218,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871495,353256.00
08/06/2015 10:30,2,5.717,ACTIVE,216.22,353.47,59.933,1438871403,"201051344000594","174011321042388",28.23,35.20,0,326.42,392.55,163.4,155.8,0.756,206970.5,206970.5,9561,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871496,353257.00
08/06/2015 10:30,2,5.328,ACTIVE,215.32,365.80,59.975,1438871403,"274151322000083","174011321042388",27.79,41.80,0,331.83,378.42,149.9,142.7,0.601,487840.0,487840.0,10840,0,0,0,L,1151911521,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871497,353258.00
08/06/2015 10:30,2,5.537,ACTIVE,217.35,355.28,59.975,1438871403,"201051344000585","174011321042388",28.33,36.50,0,332.13,392.25,158.8,151.4,0.738,206404.8,206404.8,9541,0,0,0,L,1122011218,1,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871498,353259.00
08/06/2015 10:30,2,5.369,ACTIVE,215.54,360.99,59.954,1438871403,"274151322000054","174011321042388",27.71,43.80,0,332.13,379.92,150.6,143.4,0.575,482704.4,482704.4,10404,0,0,0,L,1151911521,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871499,353260.00
08/06/2015 10:30,2,5.631,ACTIVE,216.90,353.47,60.002,1438871403,"201051344001203","174011321042388",28.43,36.50,0,332.73,393.75,162.0,154.4,0.760,207318.9,207318.9,9551,0,0,0,L,1122011218,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871500,353261.00
08/06/2015 10:30,2,5.578,ACTIVE,215.77,352.27,59.970,1438871403,"201051344000646","174011321042388",28.15,35.60,0,327.02,391.04,159.1,151.6,0.751,203757.5,203757.5,9538,0,0,0,L,1122011218,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871500,353262.00
08/06/2015 10:30,2,3.529,ACTIVE,216.22,422.00,59.981,1438871403,"274151322000068","174011321042388",38.88,44.00,0,389.84,449.35,137.9,131.2,0.513,387687.6,387687.6,10572,0,0,0,L,1151911521,1,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871501,353263.00
08/06/2015 10:30,2,5.686,ACTIVE,216.00,363.69,59.970,1438871403,"274151322000076","174011321042388",28.25,44.30,0,332.73,382.63,162.7,155.1,0.632,515434.6,515434.6,10821,0,0,0,L,1151911521,1,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871502,353264.00
08/06/2015 10:30,2,5.639,ACTIVE,215.77,352.27,59.965,1438871403,"201051344000890","174011321042388",28.17,35.00,0,327.62,391.34,160.9,153.3,0.742,208390.0,208390.0,9551,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871503,353265.00
08/06/2015 10:30,2,5.701,ACTIVE,217.13,353.77,59.981,1438871403,"201051344000900","174011321042388",28.11,33.30,0,331.83,393.75,162.3,154.8,0.751,209212.8,209212.8,9580,0,0,0,L,1122011218,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871504,353266.00
08/06/2015 10:30,2,5.684,ACTIVE,216.90,355.28,59.981,1438871403,"201051344000633","174011321042388",27.97,33.80,0,332.43,393.75,160.9,153.4,0.760,198169.8,198169.8,9574,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871505,353267.00
08/06/2015 10:30,2,5.604,ACTIVE,217.35,354.37,59.959,1438871403,"201051344000983","174011321042388",28.37,34.50,0,332.43,394.05,161.0,153.5,0.760,206120.2,206120.2,9564,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871506,353268.00
08/06/2015 10:30,2,5.561,ACTIVE,216.67,353.47,59.933,1438871403,"201051344000917","174011321042388",28.29,37.30,0,331.23,392.25,159.3,151.8,0.760,208922.1,208922.1,9571,0,0,0,L,1122011218,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871507,353269.00
08/06/2015 10:30,2,5.623,ACTIVE,217.35,354.97,59.954,1438871403,"201051344000648","174011321042388",27.97,32.60,0,332.13,394.35,159.3,151.8,0.756,204225.6,204225.6,9565,0,0,0,L,1122011218,1,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871508,353270.00
08/06/2015 10:30,2,5.695,ACTIVE,216.67,354.07,59.965,1438871403,"201051344001093","174011321042388",28.13,37.00,0,332.43,393.75,162.3,154.7,0.747,207132.5,207132.5,9558,0,0,0,L,1122011218,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871509,353271.00
08/06/2015 10:30,2,5.596,ACTIVE,217.58,354.97,59.949,1438871403,"201051344000645","174011321042388",28.33,34.00,0,333.03,392.85,160.3,152.8,0.734,205141.6,205141.6,9568,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871510,353272.00
08/06/2015 10:30,2,5.408,ACTIVE,215.32,363.39,59.959,1438871403,"274151322000085","174011321042388",27.57,41.50,0,332.43,379.02,151.0,143.8,0.579,485236.5,485236.5,10818,0,0,0,L,1151911521,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871511,353273.00
08/06/2015 10:30,2,5.627,ACTIVE,216.90,353.47,59.981,1438871403,"201051344000651","174011321042388",28.01,35.80,0,330.93,392.85,159.4,152.0,0.725,204396.0,204396.0,9545,0,0,0,L,1122011218,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871512,353274.00
08/06/2015 10:30,2,5.662,ACTIVE,217.13,352.87,59.959,1438871403,"201051344000867","174011321042388",28.05,34.50,0,330.63,391.64,160.8,153.3,0.742,197053.3,197053.3,9567,0,0,0,L,1122011218,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871513,353275.00
08/06/2015 10:30,2,5.654,ACTIVE,215.77,351.07,59.975,1438871403,"201051344001230","174011321042388",28.03,36.30,0,326.12,390.14,160.7,153.1,0.756,208038.3,208038.3,9575,0,0,0,L,1122011218,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871513,353276.00
08/06/2015 10:30,2,5.545,ACTIVE,217.58,354.97,59.975,1438871403,"201051344000576","174011321042388",28.43,33.80,0,331.83,393.45,159.7,152.2,0.747,204303.8,204303.8,9584,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871514,353277.00
08/06/2015 10:30,2,5.613,ACTIVE,217.58,355.88,59.928,1438871403,"201051344000579","174011321042388",28.47,36.00,0,332.73,394.05,161.8,154.2,0.760,211149.1,211149.1,9542,0,0,0,L,1122011218,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871515,353278.00
08/06/2015 10:30,2,5.693,ACTIVE,217.80,355.88,59.959,1438871403,"201051344000469","174011321042388",27.93,33.30,0,332.13,394.05,161.0,153.5,0.769,198225.3,198225.3,9561,0,0,0,L,1122011218,2,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438871528,353279.00
08/06/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438871403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872283,353280.00
08/06/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438871403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872283,353281.00
08/06/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438871403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872283,353282.00
08/06/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438871403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872283,353283.00
08/06/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438871403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872283,353284.00
08/06/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438871403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872283,353285.00
08/06/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438871403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872283,353286.00
08/06/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438871403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872283,353287.00
08/06/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438871403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872283,353288.00
08/06/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438871403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872283,353289.00
08/06/2015 10:45,2,6.035,ACTIVE,217.13,355.58,59.933,1438872303,"201051344000955","174011321042388",27.97,36.50,0,321.01,396.15,171.0,163.2,0.813,209833.6,209833.6,9553,0,0,0,L,1122011218,1,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872378,353290.00
