ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 10:45,2,6.008,ACTIVE,216.22,352.57,59.922,1438872303,"274151322000095","174011321042388",27.89,44.00,0,328.52,384.13,169.4,161.6,0.641,509409.0,509409.0,10457,0,0,0,L,1151911521,1,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872379,353291.00
08/06/2015 10:45,2,6.156,ACTIVE,216.67,354.67,59.944,1438872303,"201051344000868","174011321042388",27.33,34.80,0,321.91,395.25,170.4,162.5,0.769,196568.6,196568.6,9567,0,0,0,L,1122011218,1,123.14,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872380,353292.00
08/06/2015 10:45,2,6.023,ACTIVE,218.71,357.38,59.928,1438872303,"201051344000853","174011321042388",28.23,34.50,0,326.12,403.37,172.0,164.1,0.809,202985.1,202985.1,9570,0,0,0,L,1122011218,1,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872381,353293.00
08/06/2015 10:45,2,5.980,ACTIVE,217.58,354.97,59.959,1438872303,"201051344000582","174011321042388",27.67,37.80,0,331.23,394.95,167.7,159.9,0.778,202326.5,202326.5,9539,0,0,0,L,1122011218,1,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872382,353294.00
08/06/2015 10:45,2,5.988,ACTIVE,218.48,357.98,59.965,1438872303,"201051344000469","174011321042388",28.29,34.30,0,331.83,395.85,171.5,163.6,0.822,198263.0,198263.0,9562,0,0,0,L,1122011218,1,123.81,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872383,353295.00
08/06/2015 10:45,2,6.098,ACTIVE,218.71,357.98,59.986,1438872303,"201051344000988","174011321042388",27.65,36.80,0,330.63,396.15,170.8,163.0,0.787,197447.6,197447.6,9549,0,0,0,L,1122011218,1,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872384,353296.00
08/06/2015 10:45,2,6.004,ACTIVE,219.16,357.38,59.959,1438872303,"201051344001158","174011321042388",27.89,36.80,0,330.93,394.95,169.7,161.9,0.795,203190.1,203190.1,9550,0,0,0,L,1122011218,1,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872385,353297.00
08/06/2015 10:45,2,6.055,ACTIVE,217.80,355.58,59.938,1438872303,"201051344001025","174011321042388",27.77,39.00,0,331.53,395.55,170.3,162.4,0.760,207461.5,207461.5,9545,0,0,0,L,1122011218,1,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872386,353298.00
08/06/2015 10:45,2,6.004,ACTIVE,219.16,358.28,59.970,1438872303,"201051344000569","174011321042388",28.13,34.80,0,316.80,405.77,171.1,163.2,0.791,210762.8,210762.8,9569,0,0,0,L,1122011218,1,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872386,353299.00
08/06/2015 10:45,2,3.895,ACTIVE,216.67,409.38,59.928,1438872303,"274151322000094","174011321042388",37.57,44.80,0,388.34,444.54,147.5,140.4,0.561,388473.7,388473.7,10963,0,0,0,L,1151911521,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872387,353300.00
08/06/2015 10:45,2,5.971,ACTIVE,219.16,357.68,59.975,1438872303,"201051344000458","174011321042388",28.33,36.30,0,332.13,395.85,171.2,163.3,0.818,206461.0,206461.0,9560,0,0,0,L,1122011218,1,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872388,353301.00
08/06/2015 10:45,2,5.676,ACTIVE,216.90,363.69,59.965,1438872303,"274151322000087","174011321042388",26.00,56.30,0,332.13,379.02,149.5,142.4,0.557,460125.6,460125.6,10394,0,0,0,L,1151911521,1,124.72,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872389,353302.00
08/06/2015 10:45,2,5.797,ACTIVE,216.45,363.09,59.901,1438872303,"274151322000052","174011321042388",27.41,47.50,0,329.43,381.73,160.9,153.4,0.610,491956.7,491956.7,10810,0,0,0,L,1151911521,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872390,353303.00
08/06/2015 10:45,2,5.982,ACTIVE,217.35,356.78,59.933,1438872303,"201051344001145","174011321042388",28.13,35.60,0,331.83,395.85,170.5,162.6,0.782,211536.6,211536.6,9567,0,0,0,L,1122011218,1,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872391,353304.00
08/06/2015 10:45,2,6.021,ACTIVE,217.13,357.98,59.975,1438872303,"201051344000685","174011321042388",28.03,35.20,0,327.62,395.85,170.9,163.0,0.835,210306.4,210306.4,9568,0,0,0,L,1122011218,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872392,353305.00
08/06/2015 10:45,2,5.744,ACTIVE,216.67,352.57,59.938,1438872303,"274151322000088","174011321042388",27.27,43.60,0,331.53,381.42,158.6,151.1,0.583,472015.9,472015.9,10415,0,0,0,L,1151911521,1,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872393,353306.00
08/06/2015 10:45,2,6.049,ACTIVE,217.80,354.07,59.938,1438872303,"201051344000438","174011321042388",27.87,35.20,0,331.83,395.85,170.7,162.8,0.795,210318.7,210318.7,9540,0,0,0,L,1122011218,1,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872394,353307.00
08/06/2015 10:45,2,5.965,ACTIVE,217.80,355.88,59.928,1438872303,"201051344001135","174011321042388",27.99,37.50,0,320.71,403.97,169.1,161.3,0.769,201802.7,201802.7,9524,0,0,0,L,1122011218,1,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872395,353308.00
08/06/2015 10:45,2,5.977,ACTIVE,217.58,356.78,59.970,1438872303,"201051344000417","174011321042388",27.67,37.80,0,329.13,394.65,167.5,159.7,0.800,205528.7,205528.7,9541,0,0,0,L,1122011218,1,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872396,353309.00
08/06/2015 10:45,2,6.121,ACTIVE,217.35,357.98,59.981,1438872303,"201051344000594","174011321042388",27.97,36.30,0,326.72,397.96,173.3,165.4,0.804,207010.6,207010.6,9562,0,0,0,L,1122011218,1,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872397,353310.00
08/06/2015 10:45,2,5.670,ACTIVE,215.09,359.18,59.901,1438872303,"274151322000083","174011321042388",27.69,43.80,0,329.43,381.12,159.0,151.6,0.636,487876.7,487876.7,10841,0,0,0,L,1151911521,1,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872398,353311.00
08/06/2015 10:45,2,5.912,ACTIVE,218.03,357.38,59.907,1438872303,"201051344000585","174011321042388",28.21,37.50,0,318.61,400.66,168.8,161.0,0.778,206443.8,206443.8,9542,0,0,0,L,1122011218,1,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872399,353312.00
08/06/2015 10:45,2,5.754,ACTIVE,216.67,360.08,59.949,1438872303,"274151322000054","174011321042388",27.49,46.00,0,331.23,382.33,160.2,152.7,0.610,482741.3,482741.3,10405,0,0,0,L,1151911521,1,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872399,353313.00
08/06/2015 10:45,2,6.100,ACTIVE,218.26,355.88,59.981,1438872303,"201051344001203","174011321042388",27.97,38.20,0,330.93,395.85,172.7,164.8,0.813,207358.8,207358.8,9552,0,0,0,L,1122011218,1,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872400,353314.00
08/06/2015 10:45,2,5.928,ACTIVE,216.90,355.88,59.949,1438872303,"201051344000646","174011321042388",28.15,37.50,0,319.21,401.56,168.9,161.1,0.791,203796.6,203796.6,9539,0,0,0,L,1122011218,1,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872401,353315.00
08/06/2015 10:45,2,3.867,ACTIVE,217.13,419.00,59.954,1438872303,"274151322000068","174011321042388",37.89,45.30,0,388.34,446.35,148.7,141.6,0.566,387721.8,387721.8,10573,0,0,0,L,1151911521,1,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872402,353316.00
08/06/2015 10:45,2,6.096,ACTIVE,217.35,352.87,59.933,1438872303,"274151322000076","174011321042388",28.03,46.60,0,331.53,384.43,172.9,164.9,0.658,515474.6,515474.6,10822,0,0,0,L,1151911521,1,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872403,353317.00
08/06/2015 10:45,2,6.094,ACTIVE,216.90,354.07,59.938,1438872303,"201051344000890","174011321042388",27.73,36.30,0,327.62,395.85,171.1,163.2,0.782,208429.6,208429.6,9552,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872405,353318.00
08/06/2015 10:45,2,6.094,ACTIVE,218.71,357.98,59.954,1438872303,"201051344000900","174011321042388",28.15,35.00,0,331.23,395.85,173.7,165.7,0.791,209253.0,209253.0,9581,0,0,0,L,1122011218,1,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872405,353319.00
08/06/2015 10:45,2,6.078,ACTIVE,218.03,357.68,59.959,1438872303,"201051344000633","174011321042388",27.89,34.80,0,331.23,395.85,171.7,163.8,0.813,198209.6,198209.6,9575,0,0,0,L,1122011218,1,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872406,353320.00
08/06/2015 10:45,2,5.928,ACTIVE,218.71,357.98,59.996,1438872303,"201051344000983","174011321042388",28.71,35.60,0,332.13,395.55,172.3,164.4,0.804,206160.1,206160.1,9565,0,0,0,L,1122011218,1,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872407,353321.00
08/06/2015 10:45,2,6.027,ACTIVE,218.03,355.28,59.975,1438872303,"201051344000917","174011321042388",27.83,38.60,0,330.93,394.65,169.8,162.0,0.782,208961.5,208961.5,9572,0,0,0,L,1122011218,1,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872408,353322.00
08/06/2015 10:45,2,5.939,ACTIVE,218.71,358.28,59.959,1438872303,"201051344000648","174011321042388",28.33,34.30,0,323.72,395.85,170.4,162.5,0.795,204265.0,204265.0,9566,0,0,0,L,1122011218,1,124.04,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872409,353323.00
08/06/2015 10:45,2,6.064,ACTIVE,218.26,358.58,59.981,1438872303,"201051344001093","174011321042388",28.07,38.40,0,331.23,395.85,172.4,164.5,0.791,207172.5,207172.5,9559,0,0,0,L,1122011218,1,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872410,353324.00
08/06/2015 10:45,2,6.105,ACTIVE,218.71,357.68,59.949,1438872303,"201051344000645","174011321042388",27.81,35.20,0,321.91,405.77,171.9,164.0,0.787,205181.4,205181.4,9569,0,0,0,L,1122011218,1,124.49,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872411,353325.00
08/06/2015 10:45,2,5.801,ACTIVE,216.90,358.58,59.981,1438872303,"274151322000085","174011321042388",27.41,44.50,0,327.92,382.03,161.1,153.5,0.614,485273.7,485273.7,10819,0,0,0,L,1151911521,1,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872412,353326.00
08/06/2015 10:45,2,6.055,ACTIVE,218.26,357.68,59.975,1438872303,"201051344000651","174011321042388",27.77,37.80,0,331.83,394.35,170.2,162.4,0.769,204435.4,204435.4,9546,0,0,0,L,1122011218,1,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872413,353327.00
08/06/2015 10:45,2,6.047,ACTIVE,218.03,356.48,59.975,1438872303,"201051344000867","174011321042388",28.01,35.60,0,317.40,406.37,171.6,163.7,0.791,197093.0,197093.0,9568,0,0,0,L,1122011218,1,124.27,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872414,353328.00
08/06/2015 10:45,2,6.062,ACTIVE,217.13,354.97,59.965,1438872303,"201051344001230","174011321042388",27.85,37.50,0,325.82,395.25,171.0,163.1,0.809,208078.0,208078.0,9576,0,0,0,L,1122011218,1,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872415,353329.00
08/06/2015 10:45,2,6.047,ACTIVE,218.93,358.88,59.949,1438872303,"201051344000576","174011321042388",27.89,34.80,0,313.80,407.87,170.9,163.0,0.782,204343.3,204343.3,9585,0,0,0,L,1122011218,1,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872416,353330.00
08/06/2015 10:45,2,5.992,ACTIVE,219.16,359.18,59.944,1438872303,"201051344000579","174011321042388",28.37,37.00,0,332.13,395.85,172.1,164.2,0.800,211189.0,211189.0,9543,0,0,0,L,1122011218,1,124.49,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438872416,353331.00
08/06/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438872303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873183,353332.00
08/06/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438872303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873183,353333.00
08/06/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438872303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873183,353334.00
08/06/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438872303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873183,353335.00
08/06/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438872303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873183,353336.00
08/06/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438872303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873183,353337.00
08/06/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438872303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873183,353338.00
08/06/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438872303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873183,353339.00
08/06/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438872303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873183,353340.00
08/06/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438872303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873183,353341.00
08/06/2015 11:00,2,6.432,ACTIVE,218.03,358.88,59.949,1438873203,"201051344000955","174011321042388",27.39,38.00,0,330.03,405.17,178.3,170.2,0.853,209875.2,209875.2,9554,0,0,0,L,1122011218,1,123.59,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873277,353342.00
08/06/2015 11:00,2,6.273,ACTIVE,217.13,368.80,59.922,1438873203,"274151322000095","174011321042388",27.99,46.00,0,331.53,391.34,177.8,169.7,0.663,509450.4,509450.4,10458,0,0,0,L,1151911521,1,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873278,353343.00
08/06/2015 11:00,2,6.432,ALERT,218.03,358.88,59.981,1438873203,"201051344000868","174011321042388",27.29,36.30,0,288.85,404.27,177.8,169.7,0.787,196610.0,196610.0,9568,0,0,0,L,1122011218,1,123.81,126.53,0002,33,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873280,353344.00
08/06/2015 11:00,2,6.430,ALERT,220.29,360.38,59.986,1438873203,"201051344000853","174011321042388",27.53,36.00,0,295.16,412.08,179.2,171.1,0.840,203026.8,203026.8,9571,0,0,0,L,1122011218,1,125.17,126.98,0002,35,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873282,353345.00
08/06/2015 11:00,2,6.305,ALERT,218.93,359.48,59.949,1438873203,"201051344000582","174011321042388",27.51,39.30,0,299.07,406.07,175.6,167.5,0.813,202367.4,202367.4,9540,0,0,0,L,1122011218,1,124.27,126.75,0002,36,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873284,353346.00
08/06/2015 11:00,2,6.371,ALERT,219.61,360.38,59.954,1438873203,"201051344000469","174011321042388",27.73,35.80,0,292.76,409.68,178.8,170.7,0.857,198304.7,198304.7,9563,0,0,0,L,1122011218,1,124.27,127.20,0002,33,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873286,353347.00
08/06/2015 11:00,2,6.408,ALERT,219.61,360.69,59.949,1438873203,"201051344000988","174011321042388",27.41,38.00,0,293.06,409.38,177.8,169.7,0.813,197489.2,197489.2,9550,0,0,0,L,1122011218,1,124.49,126.98,0002,34,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873288,353348.00
08/06/2015 11:00,2,6.381,ALERT,219.84,360.08,59.949,1438873203,"201051344001158","174011321042388",27.41,38.00,0,294.56,403.67,177.2,169.1,0.826,203231.4,203231.4,9551,0,0,0,L,1122011218,1,124.49,126.75,0002,36,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873289,353349.00
08/06/2015 11:00,2,6.375,ACTIVE,218.71,358.88,59.954,1438873203,"201051344001025","174011321042388",27.61,40.80,0,331.23,404.57,178.2,170.1,0.795,207503.3,207503.3,9546,0,0,0,L,1122011218,1,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873290,353350.00
08/06/2015 11:00,2,6.299,ALERT,219.61,361.29,59.981,1438873203,"201051344000569","174011321042388",28.01,36.50,0,287.35,408.78,178.8,170.6,0.822,210804.5,210804.5,9570,0,0,0,L,1122011218,1,124.27,127.20,0002,33,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873292,353351.00
08/06/2015 11:00,2,4.055,ACTIVE,217.13,415.69,59.965,1438873203,"274151322000094","174011321042388",37.81,46.40,0,384.73,445.75,155.5,148.2,0.601,388509.9,388509.9,10964,0,0,0,L,1151911521,1,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873293,353352.00
08/06/2015 11:00,2,6.322,ALERT,219.61,359.18,59.991,1438873203,"201051344000458","174011321042388",28.03,38.00,0,295.16,409.38,179.6,171.4,0.857,206503.0,206503.0,9561,0,0,0,L,1122011218,1,124.72,126.98,0002,33,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873295,353353.00
08/06/2015 11:00,2,5.977,ACTIVE,216.90,360.38,59.959,1438873203,"274151322000087","174011321042388",25.72,60.50,0,332.13,385.33,155.7,148.4,0.579,460162.2,460162.2,10395,0,0,0,L,1151911521,1,125.40,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873296,353354.00
08/06/2015 11:00,2,6.158,ALERT,217.35,362.19,59.954,1438873203,"274151322000052","174011321042388",27.00,49.30,0,297.26,387.14,168.2,160.4,0.636,491996.0,491996.0,10811,0,0,0,L,1151911521,1,124.49,124.27,0002,41,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873298,353355.00
08/06/2015 11:00,2,6.299,ALERT,217.80,358.28,59.991,1438873203,"201051344001145","174011321042388",27.99,37.30,0,302.07,403.67,178.4,170.3,0.809,211578.5,211578.5,9568,0,0,0,L,1122011218,1,123.59,126.07,0002,36,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873300,353356.00
08/06/2015 11:00,2,6.330,ALERT,217.35,356.48,59.965,1438873203,"201051344000685","174011321042388",27.89,36.50,0,297.57,406.67,178.8,170.7,0.849,210348.4,210348.4,9569,0,0,0,L,1122011218,1,124.04,125.85,0002,33,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873301,353357.00
08/06/2015 11:00,2,6.066,ALERT,216.90,349.26,59.965,1438873203,"274151322000088","174011321042388",27.00,46.00,0,283.14,410.58,165.7,158.0,0.628,472054.7,472054.7,10416,0,0,0,L,1151911521,1,125.40,123.36,0002,38,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873303,353358.00
08/06/2015 11:00,2,6.354,ACTIVE,218.26,358.58,59.981,1438873203,"201051344000438","174011321042388",27.67,37.00,0,331.53,405.17,178.1,170.0,0.831,210360.8,210360.8,9541,0,0,0,L,1122011218,1,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873304,353359.00
08/06/2015 11:00,2,6.354,ACTIVE,218.26,356.78,59.996,1438873203,"201051344001135","174011321042388",27.47,39.50,0,327.32,407.87,176.9,168.8,0.809,201844.4,201844.4,9525,0,0,0,L,1122011218,1,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873305,353360.00
08/06/2015 11:00,2,6.287,ACTIVE,217.80,357.98,59.981,1438873203,"201051344000417","174011321042388",27.45,39.00,0,331.53,407.27,174.8,166.7,0.818,205570.0,205570.0,9542,0,0,0,L,1122011218,1,123.59,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873306,353361.00
08/06/2015 11:00,2,6.412,ALERT,217.58,358.58,59.996,1438873203,"201051344000594","174011321042388",27.95,37.50,0,295.16,408.78,181.6,173.4,0.835,207053.2,207053.2,9563,0,0,0,L,1122011218,1,123.59,125.85,0002,32,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873308,353362.00
08/06/2015 11:00,2,6.029,ACTIVE,216.45,358.58,59.959,1438873203,"274151322000083","174011321042388",27.33,45.80,0,331.53,389.84,166.8,159.1,0.681,487915.9,487915.9,10842,0,0,0,L,1151911521,1,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873309,353363.00
08/06/2015 11:00,2,6.352,ACTIVE,218.93,360.08,59.959,1438873203,"201051344000585","174011321042388",27.47,39.80,0,331.53,404.87,176.9,168.8,0.818,206485.6,206485.6,9543,0,0,0,L,1122011218,1,123.81,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873310,353364.00
08/06/2015 11:00,2,6.072,ALERT,217.13,363.69,59.981,1438873203,"274151322000054","174011321042388",27.14,48.50,0,296.36,390.44,167.1,159.4,0.632,482780.4,482780.4,10406,0,0,0,L,1151911521,1,124.94,123.81,0002,41,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873311,353365.00
08/06/2015 11:00,2,6.465,ALERT,218.71,359.18,59.986,1438873203,"201051344001203","174011321042388",27.51,39.80,0,298.47,408.18,180.2,172.0,0.840,207401.2,207401.2,9553,0,0,0,L,1122011218,1,124.72,126.30,0002,35,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873313,353366.00
08/06/2015 11:00,2,6.305,ACTIVE,217.35,356.48,59.959,1438873203,"201051344000646","174011321042388",27.65,39.00,0,327.62,411.48,176.6,168.5,0.826,203838.4,203838.4,9540,0,0,0,L,1122011218,1,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873314,353367.00
08/06/2015 11:00,2,4.037,ALERT,217.80,412.08,59.986,1438873203,"274151322000068","174011321042388",38.05,46.80,0,364.89,513.38,154.8,147.5,0.588,387758.2,387758.2,10574,0,0,0,L,1151911521,1,125.40,124.49,0001,41,0,0,0,0,0,0,12,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873316,353368.00
08/06/2015 11:00,2,6.383,ALERT,217.58,349.86,59.970,1438873203,"274151322000076","174011321042388",27.87,49.00,0,296.96,392.25,180.2,172.0,0.689,515517.1,515517.1,10823,0,0,0,L,1151911521,1,125.17,124.27,0002,40,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873318,353369.00
08/06/2015 11:00,2,6.436,ALERT,217.35,357.38,59.975,1438873203,"201051344000890","174011321042388",27.31,37.80,0,298.47,405.47,178.0,169.9,0.818,208471.8,208471.8,9553,0,0,0,L,1122011218,1,123.81,125.40,0002,35,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873319,353370.00
08/06/2015 11:00,2,6.379,ALERT,219.16,359.78,59.996,1438873203,"201051344000900","174011321042388",28.13,36.50,0,294.86,406.37,181.7,173.4,0.826,209295.8,209295.8,9582,0,0,0,L,1122011218,1,124.49,126.53,0002,33,0,0,0,0,0,0,1,986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873321,353371.00
08/06/2015 11:00,2,6.363,ALERT,218.71,359.78,59.954,1438873203,"201051344000633","174011321042388",27.87,36.80,0,293.36,409.38,179.5,171.4,0.849,198251.9,198251.9,9576,0,0,0,L,1122011218,1,124.27,126.75,0002,35,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873323,353372.00
08/06/2015 11:00,2,6.369,ALERT,219.84,360.38,60.007,1438873203,"201051344000983","174011321042388",27.99,37.50,0,295.46,405.77,180.6,172.4,0.844,206202.7,206202.7,9566,0,0,0,L,1122011218,1,124.94,126.75,0002,35,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873325,353373.00
08/06/2015 11:00,2,6.287,ALERT,218.71,359.18,59.975,1438873203,"201051344000917","174011321042388",27.93,40.40,0,294.56,403.97,177.8,169.7,0.844,209003.6,209003.6,9573,0,0,0,L,1122011218,1,124.04,126.75,0002,36,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873327,353374.00
08/06/2015 11:00,2,6.311,ALERT,219.16,360.99,59.965,1438873203,"201051344000648","174011321042388",27.93,35.40,0,270.51,410.58,178.4,170.3,0.831,204307.2,204307.2,9567,0,0,0,L,1122011218,1,124.04,127.20,0002,32,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873328,353375.00
08/06/2015 11:00,2,6.391,ALERT,218.93,359.48,59.996,1438873203,"201051344001093","174011321042388",27.79,39.80,0,298.77,408.78,179.9,171.7,0.822,207215.2,207215.2,9560,0,0,0,L,1122011218,1,124.27,126.53,0002,39,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873330,353376.00
08/06/2015 11:00,2,6.459,ALERT,219.39,360.38,59.970,1438873203,"201051344000645","174011321042388",27.49,37.00,0,290.05,407.87,179.7,171.6,0.809,205224.0,205224.0,9570,0,0,0,L,1122011218,1,124.72,126.98,0002,32,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873332,353377.00
08/06/2015 11:00,2,6.121,ACTIVE,217.35,361.29,59.996,1438873203,"274151322000085","174011321042388",27.23,46.80,0,331.53,388.94,168.7,160.9,0.636,485313.8,485313.8,10820,0,0,0,L,1151911521,1,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873333,353378.00
08/06/2015 11:00,2,6.344,ACTIVE,219.16,359.78,59.954,1438873203,"201051344000651","174011321042388",27.67,39.30,0,331.23,403.97,177.8,169.7,0.795,204477.8,204477.8,9547,0,0,0,L,1122011218,1,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873334,353379.00
08/06/2015 11:00,2,6.318,ALERT,218.71,359.48,59.959,1438873203,"201051344000867","174011321042388",27.97,37.80,0,295.16,404.57,178.8,170.7,0.813,197135.5,197135.5,9569,0,0,0,L,1122011218,1,124.49,126.30,0002,33,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873336,353380.00
08/06/2015 11:00,2,6.395,ALERT,217.58,358.58,60.002,1438873203,"201051344001230","174011321042388",27.63,38.80,0,296.36,406.97,179.0,170.8,0.822,208120.5,208120.5,9577,0,0,0,L,1122011218,1,124.04,125.85,0002,34,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873337,353381.00
08/06/2015 11:00,2,6.357,ALERT,219.61,360.99,59.981,1438873203,"201051344000576","174011321042388",27.77,36.50,0,295.46,409.98,178.8,170.7,0.818,204385.7,204385.7,9586,0,0,0,L,1122011218,1,124.72,126.75,0002,33,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873339,353382.00
08/06/2015 11:00,2,6.361,ALERT,219.84,362.49,59.965,1438873203,"201051344000579","174011321042388",28.09,38.40,0,295.46,406.37,180.9,172.7,0.844,211232.1,211232.1,9544,0,0,0,L,1122011218,1,124.72,126.75,0002,33,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438873341,353383.00
08/06/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438873203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874083,353384.00
08/06/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438873203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874083,353385.00
08/06/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438873203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874083,353386.00
08/06/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438873203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874083,353387.00
08/06/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438873203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874083,353388.00
08/06/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438873203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874083,353389.00
08/06/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438873203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874083,353390.00
08/06/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438873203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874083,353391.00
08/06/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438873203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874083,353392.00
08/06/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438873203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874083,353393.00
08/06/2015 11:15,2,6.686,ACTIVE,218.26,359.18,59.975,1438874103,"201051344000955","174011321042388",27.49,39.30,0,330.63,399.46,186.2,177.8,0.862,209918.7,209918.7,9555,0,0,0,L,1122011218,1,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874177,353394.00
08/06/2015 11:15,2,6.637,ACTIVE,217.13,363.39,59.965,1438874103,"274151322000095","174011321042388",27.67,48.50,0,330.63,386.83,185.9,177.5,0.698,509493.7,509493.7,10459,0,0,0,L,1151911521,1,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874178,353395.00
08/06/2015 11:15,2,6.844,ACTIVE,218.71,360.38,59.975,1438874103,"201051344000868","174011321042388",26.96,38.00,0,330.93,399.76,186.8,178.4,0.849,196653.5,196653.5,9570,0,0,0,L,1122011218,1,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874179,353396.00
08/06/2015 11:15,2,6.762,ALERT,220.74,361.29,59.975,1438874103,"201051344000853","174011321042388",27.45,37.50,0,301.47,406.07,187.9,179.4,0.875,203070.4,203070.4,9573,0,0,0,L,1122011218,1,125.62,127.20,0002,36,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874181,353397.00
08/06/2015 11:15,2,6.695,ALERT,219.39,360.69,59.938,1438874103,"201051344000582","174011321042388",27.27,40.20,0,300.27,400.36,184.8,176.4,0.853,202410.1,202410.1,9542,0,0,0,L,1122011218,1,124.72,126.75,0002,36,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874183,353398.00
08/06/2015 11:15,2,6.725,ACTIVE,220.29,361.29,59.965,1438874103,"201051344000469","174011321042388",27.55,37.50,0,333.33,405.47,187.8,179.4,0.888,198348.4,198348.4,9565,0,0,0,L,1122011218,1,124.72,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874184,353399.00
08/06/2015 11:15,2,6.779,ACTIVE,220.29,360.99,59.970,1438874103,"201051344000988","174011321042388",27.15,39.50,0,332.13,405.77,186.3,177.9,0.857,197532.6,197532.6,9552,0,0,0,L,1122011218,1,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874185,353400.00
08/06/2015 11:15,2,6.756,ACTIVE,220.29,361.29,59.965,1438874103,"201051344001158","174011321042388",27.06,39.80,0,333.63,404.87,185.0,176.7,0.862,203274.5,203274.5,9553,0,0,0,L,1122011218,1,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874186,353401.00
08/06/2015 11:15,2,6.803,ALERT,219.16,358.58,59.975,1438874103,"201051344001025","174011321042388",27.41,41.30,0,299.37,400.66,188.8,180.3,0.840,207546.7,207546.7,9547,0,0,0,L,1122011218,1,124.27,126.75,0002,37,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874188,353402.00
08/06/2015 11:15,2,6.637,ALERT,219.84,361.29,59.917,1438874103,"201051344000569","174011321042388",27.77,38.20,0,301.77,403.97,186.6,178.1,0.862,210847.9,210847.9,9572,0,0,0,L,1122011218,1,124.49,126.98,0002,34,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874190,353403.00
08/06/2015 11:15,2,4.371,ACTIVE,217.58,415.39,59.944,1438874103,"274151322000094","174011321042388",36.90,49.00,0,381.42,444.54,163.1,155.5,0.628,388547.7,388547.7,10965,0,0,0,L,1151911521,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874190,353404.00
08/06/2015 11:15,2,6.721,ACTIVE,220.06,360.99,59.975,1438874103,"201051344000458","174011321042388",27.43,39.30,0,333.93,404.27,186.8,178.4,0.884,206546.5,206546.5,9563,0,0,0,L,1122011218,1,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874191,353405.00
08/06/2015 11:15,2,6.344,ACTIVE,217.35,350.17,59.970,1438874103,"274151322000087","174011321042388",25.41,65.00,0,331.83,381.73,163.2,155.5,0.588,460200.0,460200.0,10396,0,0,0,L,1151911521,1,124.94,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874192,353406.00
08/06/2015 11:15,2,6.484,ACTIVE,217.13,351.67,59.959,1438874103,"274151322000052","174011321042388",26.96,50.80,0,330.03,384.73,176.8,168.7,0.672,492037.0,492037.0,10813,0,0,0,L,1151911521,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874193,353407.00
08/06/2015 11:15,2,6.748,ACTIVE,218.03,359.18,60.012,1438874103,"201051344001145","174011321042388",27.14,38.20,0,330.93,400.06,185.5,177.1,0.835,211621.7,211621.7,9570,0,0,0,L,1122011218,1,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874194,353408.00
08/06/2015 11:15,2,6.658,ACTIVE,218.03,358.28,59.959,1438874103,"201051344000685","174011321042388",27.61,38.60,0,330.63,400.06,186.0,177.6,0.893,210391.7,210391.7,9571,0,0,0,L,1122011218,1,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874195,353409.00
08/06/2015 11:15,2,6.383,ACTIVE,217.13,369.40,59.944,1438874103,"274151322000088","174011321042388",27.10,47.30,0,330.93,384.73,175.1,167.0,0.654,472095.1,472095.1,10418,0,0,0,L,1151911521,1,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874196,353410.00
08/06/2015 11:15,2,6.611,ACTIVE,218.93,358.88,59.933,1438874103,"201051344000438","174011321042388",27.77,38.80,0,330.93,399.76,185.9,177.5,0.866,210403.8,210403.8,9542,0,0,0,L,1122011218,1,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874197,353411.00
08/06/2015 11:15,2,6.713,ACTIVE,218.93,358.28,59.944,1438874103,"201051344001135","174011321042388",27.39,40.40,0,331.53,399.46,186.1,177.7,0.844,201887.3,201887.3,9526,0,0,0,L,1122011218,1,124.72,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874198,353412.00
08/06/2015 11:15,2,6.711,ACTIVE,218.48,358.58,59.922,1438874103,"201051344000417","174011321042388",26.90,42.00,0,331.23,399.16,182.7,174.4,0.866,205612.3,205612.3,9543,0,0,0,L,1122011218,1,124.04,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874199,353413.00
08/06/2015 11:15,2,6.812,ACTIVE,218.26,359.18,59.938,1438874103,"201051344000594","174011321042388",27.25,40.00,0,329.73,401.26,188.0,179.6,0.871,207096.9,207096.9,9565,0,0,0,L,1122011218,1,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874200,353414.00
08/06/2015 11:15,2,6.371,ACTIVE,217.13,350.47,59.954,1438874103,"274151322000083","174011321042388",27.04,49.30,0,330.63,384.73,174.4,166.4,0.689,487956.2,487956.2,10843,0,0,0,L,1151911521,1,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874201,353415.00
08/06/2015 11:15,2,6.742,ALERT,219.16,358.88,59.933,1438874103,"201051344000585","174011321042388",27.41,40.60,0,299.37,401.56,187.1,178.6,0.857,206528.4,206528.4,9544,0,0,0,L,1122011218,1,124.27,126.98,0002,36,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874203,353416.00
08/06/2015 11:15,2,6.426,ACTIVE,217.80,373.01,59.949,1438874103,"274151322000054","174011321042388",26.98,50.80,0,330.03,385.63,175.4,167.4,0.663,482820.9,482820.9,10408,0,0,0,L,1151911521,1,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874204,353417.00
08/06/2015 11:15,2,6.777,ALERT,219.16,359.48,59.933,1438874103,"201051344001203","174011321042388",27.87,40.20,0,299.67,402.46,191.2,182.6,0.888,207445.0,207445.0,9555,0,0,0,L,1122011218,1,125.17,126.30,0002,35,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874205,353418.00
08/06/2015 11:15,2,6.697,ACTIVE,217.80,359.48,59.938,1438874103,"201051344000646","174011321042388",27.37,40.80,0,330.03,400.66,185.7,177.3,0.866,203881.2,203881.2,9541,0,0,0,L,1122011218,1,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874206,353419.00
08/06/2015 11:15,2,4.365,ACTIVE,218.26,401.86,59.965,1438874103,"274151322000068","174011321042388",37.21,48.00,0,385.93,446.65,163.9,156.3,0.614,387795.9,387795.9,10576,0,0,0,L,1151911521,1,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874207,353420.00
08/06/2015 11:15,2,6.814,ACTIVE,218.03,363.39,59.975,1438874103,"274151322000076","174011321042388",27.59,50.60,0,331.83,388.04,190.2,181.7,0.738,515560.9,515560.9,10825,0,0,0,L,1151911521,1,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874208,353421.00
08/06/2015 11:15,2,6.783,ACTIVE,218.03,359.18,59.975,1438874103,"201051344000890","174011321042388",27.10,40.40,0,331.23,400.06,186.0,177.6,0.849,208514.8,208514.8,9555,0,0,0,L,1122011218,1,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874209,353422.00
08/06/2015 11:15,2,6.789,ALERT,219.61,362.19,59.986,1438874103,"201051344000900","174011321042388",27.67,38.00,0,300.87,404.57,190.4,181.8,0.866,209339.6,209339.6,9584,0,0,0,L,1122011218,1,125.17,126.53,0002,35,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874211,353423.00
08/06/2015 11:15,2,6.805,ACTIVE,219.16,360.38,59.975,1438874103,"201051344000633","174011321042388",27.06,38.40,0,331.53,400.66,186.4,178.0,0.866,198295.1,198295.1,9578,0,0,0,L,1122011218,1,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874212,353424.00
08/06/2015 11:15,2,6.725,ACTIVE,220.29,362.79,60.007,1438874103,"201051344000983","174011321042388",27.69,39.00,0,333.03,404.87,188.7,180.2,0.875,206246.2,206246.2,9568,0,0,0,L,1122011218,1,125.40,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874213,353425.00
08/06/2015 11:15,2,6.666,ALERT,218.93,360.38,59.986,1438874103,"201051344000917","174011321042388",27.65,41.00,0,291.25,399.46,186.6,178.2,0.879,209046.3,209046.3,9575,0,0,0,L,1122011218,1,124.27,126.53,0002,36,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874215,353426.00
08/06/2015 11:15,2,6.717,ACTIVE,219.61,360.38,59.986,1438874103,"201051344000648","174011321042388",27.25,37.00,0,333.63,404.87,185.4,177.0,0.862,204350.0,204350.0,9569,0,0,0,L,1122011218,1,124.49,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874215,353427.00
08/06/2015 11:15,2,6.740,ACTIVE,219.16,361.29,59.991,1438874103,"201051344001093","174011321042388",27.93,40.00,0,331.83,401.56,190.7,182.1,0.866,207258.8,207258.8,9562,0,0,0,L,1122011218,1,124.94,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874216,353428.00
08/06/2015 11:15,2,6.770,ALERT,220.06,359.48,59.959,1438874103,"201051344000645","174011321042388",27.25,38.20,0,300.57,402.46,186.8,178.4,0.840,205266.9,205266.9,9572,0,0,0,L,1122011218,1,125.40,126.98,0002,33,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874218,353429.00
08/06/2015 11:15,2,6.469,ACTIVE,217.58,350.47,59.928,1438874103,"274151322000085","174011321042388",27.14,48.00,0,331.23,385.03,177.8,169.7,0.676,485354.5,485354.5,10821,0,0,0,L,1151911521,1,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874219,353430.00
08/06/2015 11:15,2,6.744,ALERT,219.39,361.29,59.944,1438874103,"201051344000651","174011321042388",27.43,39.80,0,293.96,400.66,187.2,178.8,0.840,204520.5,204520.5,9548,0,0,0,L,1122011218,1,125.17,126.07,0002,35,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874221,353431.00
08/06/2015 11:15,2,6.754,ACTIVE,218.93,358.28,59.996,1438874103,"201051344000867","174011321042388",27.31,39.80,0,331.23,399.16,186.8,178.4,0.849,197178.5,197178.5,9571,0,0,0,L,1122011218,1,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874222,353432.00
08/06/2015 11:15,2,6.723,ACTIVE,217.80,357.68,59.965,1438874103,"201051344001230","174011321042388",27.49,41.00,0,331.53,400.96,187.1,178.6,0.875,208163.5,208163.5,9579,0,0,0,L,1122011218,1,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874223,353433.00
08/06/2015 11:15,2,6.689,ALERT,220.06,360.08,59.986,1438874103,"201051344000576","174011321042388",27.53,37.80,0,287.65,405.77,186.6,178.2,0.844,204428.4,204428.4,9588,0,0,0,L,1122011218,1,124.94,126.53,0002,34,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874224,353434.00
08/06/2015 11:15,2,6.768,ACTIVE,220.06,360.69,59.996,1438874103,"201051344000579","174011321042388",27.35,40.60,0,333.93,405.17,187.4,179.0,0.871,211275.2,211275.2,9546,0,0,0,L,1122011218,1,124.94,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874225,353435.00
08/06/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438874103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874983,353436.00
