ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438874103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874983,353437.00
08/06/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438874103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874983,353438.00
08/06/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438874103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874983,353439.00
08/06/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438874103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874984,353440.00
08/06/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438874103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874984,353441.00
08/06/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438874103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874984,353442.00
08/06/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438874103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874984,353443.00
08/06/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438874103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874984,353444.00
08/06/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438874103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438874984,353445.00
08/06/2015 11:30,2,7.043,ACTIVE,218.26,359.48,59.970,1438875004,"201051344000955","174011321042388",26.98,40.80,0,330.33,401.56,192.4,183.8,0.906,209964.1,209964.1,9556,0,0,0,L,1122011218,1,123.59,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875078,353446.00
08/06/2015 11:30,2,7.010,ACTIVE,217.13,367.60,59.922,1438875004,"274151322000095","174011321042388",27.15,51.80,0,330.33,388.64,192.7,184.0,0.729,509539.1,509539.1,10460,0,0,0,L,1151911521,1,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875079,353447.00
08/06/2015 11:30,2,7.092,ACTIVE,218.93,360.69,59.965,1438875004,"201051344000868","174011321042388",26.84,40.20,0,330.93,402.16,192.7,184.0,0.866,196699.0,196699.0,9571,0,0,0,L,1122011218,1,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875080,353448.00
08/06/2015 11:30,2,6.967,ACTIVE,220.74,362.49,59.975,1438875004,"201051344000853","174011321042388",27.47,39.50,0,336.04,408.48,193.8,185.1,0.906,203116.3,203116.3,9575,0,0,0,L,1122011218,1,125.40,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875081,353449.00
08/06/2015 11:30,2,6.947,ACTIVE,219.39,361.59,59.938,1438875004,"201051344000582","174011321042388",27.12,41.50,0,332.73,407.27,190.7,182.2,0.871,202454.9,202454.9,9544,0,0,0,L,1122011218,1,124.72,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875082,353450.00
08/06/2015 11:30,2,7.105,ACTIVE,220.06,361.59,59.933,1438875004,"201051344000469","174011321042388",26.90,39.00,0,336.64,408.48,193.5,184.8,0.919,198394.1,198394.1,9566,0,0,0,L,1122011218,1,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875083,353451.00
08/06/2015 11:30,2,7.092,ACTIVE,220.06,361.89,59.944,1438875004,"201051344000988","174011321042388",26.74,40.80,0,336.34,407.87,191.9,183.3,0.875,197578.0,197578.0,9553,0,0,0,L,1122011218,1,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875084,353452.00
08/06/2015 11:30,2,7.115,ACTIVE,220.29,362.79,59.901,1438875004,"201051344001158","174011321042388",26.46,40.80,0,336.94,407.27,190.6,182.0,0.888,203319.6,203319.6,9554,0,0,0,L,1122011218,1,124.94,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875084,353453.00
08/06/2015 11:30,2,7.115,ACTIVE,219.16,360.38,59.996,1438875004,"201051344001025","174011321042388",26.90,42.80,0,333.03,403.07,193.8,185.1,0.875,207592.5,207592.5,9549,0,0,0,L,1122011218,1,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875085,353454.00
08/06/2015 11:30,2,6.988,ACTIVE,219.84,361.59,59.933,1438875004,"201051344000569","174011321042388",27.25,40.20,0,337.24,407.87,192.7,184.1,0.893,210893.4,210893.4,9574,0,0,0,L,1122011218,1,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875086,353455.00
08/06/2015 11:30,2,4.488,ACTIVE,217.35,408.78,59.928,1438875004,"274151322000094","174011321042388",37.23,50.00,0,383.53,443.64,168.5,160.7,0.654,388587.3,388587.3,10966,0,0,0,L,1151911521,1,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875087,353456.00
08/06/2015 11:30,2,7.012,ACTIVE,220.06,362.49,59.970,1438875004,"201051344000458","174011321042388",27.14,40.80,0,338.44,407.87,192.8,184.1,0.906,206592.0,206592.0,9564,0,0,0,L,1122011218,1,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875088,353457.00
08/06/2015 11:30,2,6.570,ACTIVE,217.13,360.38,59.922,1438875004,"274151322000087","174011321042388",25.25,68.30,0,331.53,382.93,167.8,160.0,0.623,460239.5,460239.5,10397,0,0,0,L,1151911521,1,124.72,124.04,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875089,353458.00
08/06/2015 11:30,2,6.748,ACTIVE,217.35,373.91,59.949,1438875004,"274151322000052","174011321042388",26.56,52.00,0,330.93,386.83,181.5,173.3,0.698,492079.8,492079.8,10814,0,0,0,L,1151911521,1,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875090,353459.00
08/06/2015 11:30,2,7.006,ACTIVE,218.03,358.88,59.917,1438875004,"201051344001145","174011321042388",27.04,39.50,0,331.23,402.16,191.8,183.2,0.875,211666.8,211666.8,9571,0,0,0,L,1122011218,1,124.04,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875091,353460.00
08/06/2015 11:30,2,7.080,ACTIVE,217.80,359.78,59.970,1438875004,"201051344000685","174011321042388",26.82,40.40,0,330.33,401.86,192.3,183.7,0.924,210436.9,210436.9,9572,0,0,0,L,1122011218,1,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875092,353461.00
08/06/2015 11:30,2,6.703,ACTIVE,216.90,363.09,59.949,1438875004,"274151322000088","174011321042388",26.40,48.50,0,330.93,386.53,179.0,170.9,0.676,472137.3,472137.3,10419,0,0,0,L,1151911521,1,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875093,353462.00
08/06/2015 11:30,2,6.977,ACTIVE,218.71,360.69,59.907,1438875004,"201051344000438","174011321042388",27.10,40.60,0,331.53,402.77,191.4,182.8,0.884,210448.9,210448.9,9543,0,0,0,L,1122011218,1,124.72,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875094,353463.00
08/06/2015 11:30,2,6.939,ACTIVE,218.93,359.48,59.922,1438875004,"201051344001135","174011321042388",27.12,41.30,0,331.23,401.86,190.4,181.8,0.857,201932.3,201932.3,9527,0,0,0,L,1122011218,1,124.49,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875095,353464.00
08/06/2015 11:30,2,6.914,ACTIVE,218.26,359.18,59.954,1438875004,"201051344000417","174011321042388",26.84,43.60,0,331.23,400.96,188.0,179.5,0.884,205656.5,205656.5,9544,0,0,0,L,1122011218,1,123.81,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875096,353465.00
08/06/2015 11:30,2,7.031,ACTIVE,218.26,359.48,59.949,1438875004,"201051344000594","174011321042388",27.19,41.30,0,330.03,402.77,193.6,184.9,0.893,207142.7,207142.7,9566,0,0,0,L,1122011218,1,124.04,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875097,353466.00
08/06/2015 11:30,2,6.662,ACTIVE,216.67,368.50,59.981,1438875004,"274151322000083","174011321042388",26.58,51.50,0,330.63,386.23,179.2,171.0,0.729,487998.3,487998.3,10844,0,0,0,L,1151911521,1,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875097,353467.00
08/06/2015 11:30,2,7.004,ACTIVE,219.39,360.69,59.938,1438875004,"201051344000585","174011321042388",27.04,41.80,0,336.34,406.67,191.6,183.0,0.888,206573.6,206573.6,9546,0,0,0,L,1122011218,1,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875098,353468.00
08/06/2015 11:30,2,6.689,ACTIVE,217.58,348.66,59.959,1438875004,"274151322000054","174011321042388",26.52,52.50,0,330.93,387.14,179.5,171.3,0.676,482863.2,482863.2,10409,0,0,0,L,1151911521,1,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875099,353469.00
08/06/2015 11:30,2,7.092,ACTIVE,219.16,359.48,59.959,1438875004,"201051344001203","174011321042388",27.27,41.00,0,337.24,406.07,195.9,187.1,0.919,207491.1,207491.1,9557,0,0,0,L,1122011218,1,124.94,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875100,353470.00
08/06/2015 11:30,2,6.902,ACTIVE,218.03,360.38,59.986,1438875004,"201051344000646","174011321042388",27.27,42.00,0,329.73,402.46,190.7,182.2,0.866,203926.0,203926.0,9542,0,0,0,L,1122011218,1,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875101,353471.00
08/06/2015 11:30,2,4.480,ACTIVE,218.03,405.77,59.959,1438875004,"274151322000068","174011321042388",37.35,49.50,0,384.13,448.15,168.9,161.1,0.623,387835.5,387835.5,10577,0,0,0,L,1151911521,1,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875102,353472.00
08/06/2015 11:30,2,7.098,ACTIVE,218.03,352.87,59.933,1438875004,"274151322000076","174011321042388",27.19,52.50,0,331.83,392.85,195.3,186.6,0.751,515606.8,515606.8,10826,0,0,0,L,1151911521,1,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875103,353473.00
08/06/2015 11:30,2,7.043,ACTIVE,218.03,358.28,59.944,1438875004,"201051344000890","174011321042388",26.88,42.80,0,330.33,402.77,191.5,182.9,0.875,208559.8,208559.8,9556,0,0,0,L,1122011218,1,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875104,353474.00
08/06/2015 11:30,2,6.994,ACTIVE,219.61,361.29,59.959,1438875004,"201051344000900","174011321042388",27.63,39.50,0,336.94,408.18,195.7,186.9,0.888,209385.7,209385.7,9586,0,0,0,L,1122011218,1,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875105,353475.00
08/06/2015 11:30,2,6.988,ACTIVE,219.16,362.19,59.954,1438875004,"201051344000633","174011321042388",27.12,40.40,0,333.33,405.77,191.7,183.1,0.906,198340.3,198340.3,9579,0,0,0,L,1122011218,1,124.72,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875106,353476.00
08/06/2015 11:30,2,7.027,ACTIVE,220.06,361.29,59.928,1438875004,"201051344000983","174011321042388",27.21,40.40,0,336.94,407.27,193.7,185.1,0.897,206291.9,206291.9,9569,0,0,0,L,1122011218,1,124.94,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875107,353477.00
08/06/2015 11:30,2,6.998,ACTIVE,218.93,360.38,59.970,1438875004,"201051344000917","174011321042388",27.17,42.30,0,332.73,401.86,192.5,183.9,0.915,209091.4,209091.4,9577,0,0,0,L,1122011218,1,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875108,353478.00
08/06/2015 11:30,2,7.008,ACTIVE,219.61,361.59,59.938,1438875004,"201051344000648","174011321042388",26.90,38.40,0,337.84,407.87,190.8,182.3,0.875,204394.9,204394.9,9570,0,0,0,L,1122011218,1,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875109,353479.00
08/06/2015 11:30,2,6.998,ACTIVE,219.16,362.19,59.933,1438875004,"201051344001093","174011321042388",27.57,41.30,0,336.34,407.27,195.4,186.7,0.893,207304.5,207304.5,9563,0,0,0,L,1122011218,1,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875110,353480.00
08/06/2015 11:30,2,7.000,ACTIVE,219.84,361.89,59.917,1438875004,"201051344000645","174011321042388",27.06,39.80,0,337.54,407.27,191.7,183.1,0.862,205312.1,205312.1,9574,0,0,0,L,1122011218,1,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875111,353481.00
08/06/2015 11:30,2,6.732,ACTIVE,217.35,373.91,59.922,1438875004,"274151322000085","174011321042388",26.80,50.20,0,331.53,386.83,182.7,174.4,0.694,485397.2,485397.2,10822,0,0,0,L,1151911521,1,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875111,353482.00
08/06/2015 11:30,2,7.061,ACTIVE,219.61,360.38,59.975,1438875004,"201051344000651","174011321042388",26.94,40.60,0,337.24,407.27,192.6,183.9,0.866,204565.5,204565.5,9550,0,0,0,L,1122011218,1,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875112,353483.00
08/06/2015 11:30,2,6.936,ACTIVE,218.71,359.18,59.938,1438875004,"201051344000867","174011321042388",27.31,42.00,0,331.23,401.56,191.8,183.2,0.875,197223.6,197223.6,9572,0,0,0,L,1122011218,1,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875113,353484.00
08/06/2015 11:30,2,6.953,ACTIVE,217.80,359.18,59.928,1438875004,"201051344001230","174011321042388",27.35,42.80,0,330.33,402.77,192.5,183.9,0.902,208208.5,208208.5,9580,0,0,0,L,1122011218,1,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875114,353485.00
08/06/2015 11:30,2,7.047,ACTIVE,219.84,362.49,59.965,1438875004,"201051344000576","174011321042388",26.88,39.50,0,337.84,407.87,191.8,183.2,0.875,204473.5,204473.5,9590,0,0,0,L,1122011218,1,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875115,353486.00
08/06/2015 11:30,2,7.020,ACTIVE,220.29,361.89,59.933,1438875004,"201051344000579","174011321042388",27.17,41.80,0,338.14,407.87,193.2,184.6,0.893,211320.5,211320.5,9547,0,0,0,L,1122011218,1,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875116,353487.00
08/06/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438875004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875885,353488.00
08/06/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438875004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875885,353489.00
08/06/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438875004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875885,353490.00
08/06/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438875004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875885,353491.00
08/06/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438875004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875885,353492.00
08/06/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438875004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875885,353493.00
08/06/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438875004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875885,353494.00
08/06/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438875004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875885,353495.00
08/06/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438875004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875885,353496.00
08/06/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438875004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875885,353497.00
08/06/2015 11:45,2,7.346,ACTIVE,218.71,360.99,59.938,1438875903,"201051344000955","174011321042388",26.90,42.00,0,330.33,404.57,200.1,191.2,0.937,210011.2,210011.2,9557,0,0,0,L,1122011218,1,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875978,353498.00
08/06/2015 11:45,2,7.277,ACTIVE,217.35,372.11,59.922,1438875903,"274151322000095","174011321042388",27.08,54.30,0,329.43,391.34,199.6,190.7,0.747,509586.2,509586.2,10461,0,0,0,L,1151911521,1,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875979,353499.00
08/06/2015 11:45,2,7.396,ACTIVE,219.39,361.59,59.938,1438875903,"201051344000868","174011321042388",26.82,40.80,0,330.63,409.08,200.7,191.8,0.906,196746.3,196746.3,9572,0,0,0,L,1122011218,1,124.27,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875980,353500.00
08/06/2015 11:45,2,7.336,ACTIVE,221.19,367.00,59.954,1438875903,"201051344000853","174011321042388",27.39,39.50,0,336.04,410.58,203.4,194.4,0.941,203164.1,203164.1,9576,0,0,0,L,1122011218,1,125.62,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875981,353501.00
08/06/2015 11:45,2,7.219,ACTIVE,220.06,363.99,59.922,1438875903,"201051344000582","174011321042388",27.14,42.80,0,333.03,410.28,198.2,189.4,0.906,202501.6,202501.6,9545,0,0,0,L,1122011218,1,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875982,353502.00
08/06/2015 11:45,2,7.301,ACTIVE,220.74,367.30,59.981,1438875903,"201051344000469","174011321042388",27.35,39.30,0,336.34,410.88,202.2,193.2,0.972,198441.7,198441.7,9567,0,0,0,L,1122011218,1,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875983,353503.00
08/06/2015 11:45,2,7.379,ACTIVE,220.97,365.19,59.938,1438875903,"201051344000988","174011321042388",26.94,40.80,0,335.44,410.28,201.2,192.3,0.924,197625.3,197625.3,9554,0,0,0,L,1122011218,1,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875984,353504.00
08/06/2015 11:45,2,7.281,ACTIVE,220.97,363.69,60.002,1438875903,"201051344001158","174011321042388",27.15,41.30,0,336.94,409.68,200.2,191.3,0.928,203366.6,203366.6,9555,0,0,0,L,1122011218,1,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875985,353505.00
08/06/2015 11:45,2,7.305,ACTIVE,219.61,363.09,59.944,1438875903,"201051344001025","174011321042388",27.31,43.40,0,331.83,409.68,202.1,193.1,0.906,207640.1,207640.1,9550,0,0,0,L,1122011218,1,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875986,353506.00
08/06/2015 11:45,2,7.334,ACTIVE,220.52,366.10,59.959,1438875903,"201051344000569","174011321042388",27.17,40.40,0,336.64,411.18,201.8,192.9,0.919,210941.0,210941.0,9575,0,0,0,L,1122011218,1,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875987,353507.00
08/06/2015 11:45,2,4.678,ACTIVE,217.80,403.97,59.949,1438875903,"274151322000094","174011321042388",37.05,51.50,0,378.42,446.05,175.2,167.2,0.676,388628.7,388628.7,10967,0,0,0,L,1151911521,1,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875988,353508.00
08/06/2015 11:45,2,7.279,ACTIVE,220.52,364.59,59.975,1438875903,"201051344000458","174011321042388",27.43,41.00,0,336.94,410.88,202.2,193.2,0.950,206639.5,206639.5,9565,0,0,0,L,1122011218,1,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875988,353509.00
08/06/2015 11:45,2,6.855,ACTIVE,217.80,366.10,59.933,1438875903,"274151322000087","174011321042388",24.97,71.70,0,330.93,385.03,173.2,165.3,0.650,460280.4,460280.4,10398,0,0,0,L,1151911521,1,125.40,124.49,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875989,353510.00
08/06/2015 11:45,2,6.965,ACTIVE,217.58,357.38,59.986,1438875903,"274151322000052","174011321042388",26.76,53.00,0,330.33,392.55,188.7,180.2,0.720,492124.4,492124.4,10815,0,0,0,L,1151911521,1,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875990,353511.00
08/06/2015 11:45,2,7.277,ACTIVE,218.26,361.59,59.975,1438875903,"201051344001145","174011321042388",27.23,40.40,0,330.63,407.87,200.7,191.8,0.906,211714.1,211714.1,9572,0,0,0,L,1122011218,1,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875991,353512.00
08/06/2015 11:45,2,7.230,ACTIVE,218.26,360.38,59.959,1438875903,"201051344000685","174011321042388",27.41,41.50,0,330.63,404.57,200.6,191.7,0.955,210484.3,210484.3,9573,0,0,0,L,1122011218,1,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875992,353513.00
08/06/2015 11:45,2,6.932,ACTIVE,217.58,367.30,59.949,1438875903,"274151322000088","174011321042388",26.60,50.40,0,329.73,391.94,186.6,178.1,0.694,472181.4,472181.4,10420,0,0,0,L,1151911521,1,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875993,353514.00
08/06/2015 11:45,2,7.266,ACTIVE,219.16,362.79,59.954,1438875903,"201051344000438","174011321042388",27.14,41.30,0,330.93,408.78,199.5,190.6,0.928,210495.9,210495.9,9544,0,0,0,L,1122011218,1,124.72,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875994,353515.00
08/06/2015 11:45,2,7.320,ACTIVE,219.61,362.19,59.981,1438875903,"201051344001135","174011321042388",26.92,42.00,0,331.23,409.08,199.4,190.6,0.897,201979.4,201979.4,9528,0,0,0,L,1122011218,1,124.72,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875995,353516.00
08/06/2015 11:45,2,7.221,ACTIVE,218.71,361.29,59.928,1438875903,"201051344000417","174011321042388",26.84,45.00,0,330.63,404.27,196.2,187.4,0.915,205702.7,205702.7,9545,0,0,0,L,1122011218,1,124.27,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875996,353517.00
08/06/2015 11:45,2,7.338,ACTIVE,218.93,363.39,59.949,1438875903,"201051344000594","174011321042388",27.39,41.80,0,330.03,406.67,203.6,194.6,0.937,207190.7,207190.7,9567,0,0,0,L,1122011218,1,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875997,353518.00
08/06/2015 11:45,2,6.891,ACTIVE,217.35,368.80,59.959,1438875903,"274151322000083","174011321042388",26.76,53.80,0,330.63,388.04,186.6,178.1,0.742,488042.4,488042.4,10845,0,0,0,L,1151911521,1,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875998,353519.00
08/06/2015 11:45,2,7.221,ACTIVE,219.84,362.19,59.954,1438875903,"201051344000585","174011321042388",27.43,41.80,0,332.73,409.68,200.4,191.5,0.910,206621.0,206621.0,9547,0,0,0,L,1122011218,1,124.27,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438875999,353520.00
08/06/2015 11:45,2,6.949,ACTIVE,217.80,374.81,59.928,1438875903,"274151322000054","174011321042388",26.58,54.00,0,329.43,389.84,186.7,178.3,0.712,482907.3,482907.3,10410,0,0,0,L,1151911521,1,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876000,353521.00
08/06/2015 11:45,2,7.381,ACTIVE,219.84,363.39,59.991,1438875903,"201051344001203","174011321042388",27.25,42.30,0,333.33,410.28,203.8,194.8,0.950,207539.2,207539.2,9558,0,0,0,L,1122011218,1,125.17,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876000,353522.00
08/06/2015 11:45,2,7.266,ACTIVE,218.48,362.19,59.922,1438875903,"201051344000646","174011321042388",27.10,42.80,0,329.73,404.87,199.4,190.5,0.941,203973.0,203973.0,9543,0,0,0,L,1122011218,1,124.49,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876001,353523.00
08/06/2015 11:45,2,4.633,ACTIVE,218.26,412.08,59.959,1438875903,"274151322000068","174011321042388",37.59,49.80,0,384.43,445.75,176.0,167.9,0.663,387877.1,387877.1,10578,0,0,0,L,1151911521,1,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876002,353524.00
08/06/2015 11:45,2,7.260,ACTIVE,218.26,360.08,59.996,1438875903,"201051344000890","174011321042388",27.17,43.40,0,330.93,404.27,199.8,190.9,0.910,208606.9,208606.9,9557,0,0,0,L,1122011218,1,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876005,353525.00
08/06/2015 11:45,2,7.381,ACTIVE,220.06,361.89,59.959,1438875903,"201051344000900","174011321042388",27.43,40.00,0,332.13,411.48,205.1,196.0,0.924,209434.0,209434.0,9587,0,0,0,L,1122011218,1,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876005,353526.00
08/06/2015 11:45,2,7.334,ACTIVE,219.39,362.79,59.944,1438875903,"201051344000633","174011321042388",27.15,40.20,0,332.73,409.68,201.6,192.7,0.937,198387.7,198387.7,9580,0,0,0,L,1122011218,1,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876006,353527.00
08/06/2015 11:45,2,7.279,ACTIVE,220.74,365.80,59.949,1438875903,"201051344000983","174011321042388",27.63,40.80,0,336.94,412.08,203.8,194.8,0.937,206339.8,206339.8,9570,0,0,0,L,1122011218,1,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876007,353528.00
08/06/2015 11:45,2,7.219,ACTIVE,219.61,362.49,59.959,1438875903,"201051344000917","174011321042388",27.41,43.40,0,331.23,409.68,200.3,191.5,0.946,209138.7,209138.7,9578,0,0,0,L,1122011218,1,124.49,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876008,353529.00
08/06/2015 11:45,2,7.182,ACTIVE,220.29,365.19,59.949,1438875903,"201051344000648","174011321042388",27.63,38.20,0,337.24,411.18,200.8,191.9,0.932,204442.1,204442.1,9571,0,0,0,L,1122011218,1,124.72,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876009,353530.00
08/06/2015 11:45,2,7.324,ACTIVE,219.84,363.99,59.938,1438875903,"201051344001093","174011321042388",27.29,42.30,0,330.33,411.18,202.6,193.6,0.919,207352.4,207352.4,9564,0,0,0,L,1122011218,1,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876010,353531.00
08/06/2015 11:45,2,7.318,ACTIVE,220.52,362.79,59.954,1438875903,"201051344000645","174011321042388",27.33,40.20,0,337.54,410.28,202.4,193.4,0.915,205359.7,205359.7,9575,0,0,0,L,1122011218,1,125.40,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876011,353532.00
08/06/2015 11:45,2,6.967,ACTIVE,218.03,356.78,59.938,1438875903,"274151322000085","174011321042388",26.90,51.00,0,331.23,393.45,189.7,181.2,0.716,485442.0,485442.0,10823,0,0,0,L,1151911521,1,126.07,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876012,353533.00
08/06/2015 11:45,2,7.312,ACTIVE,220.06,363.09,59.965,1438875903,"201051344000651","174011321042388",27.12,41.30,0,334.84,409.98,200.8,191.9,0.902,204612.8,204612.8,9551,0,0,0,L,1122011218,1,125.17,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876013,353534.00
08/06/2015 11:45,2,7.350,ACTIVE,219.84,361.59,59.996,1438875903,"201051344000867","174011321042388",27.12,42.30,0,331.23,407.87,201.9,192.9,0.915,197271.1,197271.1,9573,0,0,0,L,1122011218,1,125.17,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876014,353535.00
08/06/2015 11:45,2,7.258,ACTIVE,218.26,360.08,59.975,1438875903,"201051344001230","174011321042388",27.37,43.60,0,329.73,404.27,201.0,192.0,0.937,208255.9,208255.9,9581,0,0,0,L,1122011218,1,124.27,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876014,353536.00
08/06/2015 11:45,2,7.303,ACTIVE,220.74,367.60,59.944,1438875903,"201051344000576","174011321042388",27.29,39.80,0,336.34,410.58,201.9,192.9,0.910,204520.9,204520.9,9591,0,0,0,L,1122011218,1,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876015,353537.00
08/06/2015 11:45,2,7.326,ACTIVE,221.19,365.80,59.944,1438875903,"201051344000579","174011321042388",27.37,42.50,0,336.94,410.28,203.0,194.0,0.924,211368.2,211368.2,9548,0,0,0,L,1122011218,1,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876016,353538.00
08/06/2015 11:45,2,7.324,ACTIVE,218.26,366.40,59.959,1438875903,"274151322000076","174011321042388",27.49,53.50,0,331.83,396.15,203.9,194.8,0.787,515656.2,515656.2,10827,0,0,0,L,1151911521,2,125.40,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876030,353539.00
08/06/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438875903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876783,353540.00
08/06/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438875903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876783,353541.00
08/06/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438875903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876783,353542.00
08/06/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438875903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876783,353543.00
08/06/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438875903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876783,353544.00
08/06/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438875903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876783,353545.00
08/06/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438875903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876783,353546.00
08/06/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438875903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876783,353547.00
08/06/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438875903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876783,353548.00
08/06/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438875903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876783,353549.00
08/06/2015 12:00,2,7.545,ACTIVE,220.06,365.49,60.012,1438876803,"201051344000955","174011321042388",26.98,42.80,0,331.23,411.18,206.2,197.0,0.963,210059.8,210059.8,9558,0,0,0,L,1122011218,1,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876877,353550.00
08/06/2015 12:00,2,7.568,ACTIVE,218.71,359.78,59.975,1438876803,"274151322000095","174011321042388",26.90,56.00,0,330.93,397.96,206.1,197.0,0.791,509634.6,509634.6,10462,0,0,0,L,1151911521,1,125.85,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876878,353551.00
08/06/2015 12:00,2,7.643,ACTIVE,220.74,368.80,59.986,1438876803,"201051344000868","174011321042388",26.78,41.50,0,335.44,412.08,207.1,197.9,0.924,196795.1,196795.1,9573,0,0,0,L,1122011218,1,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876879,353552.00
08/06/2015 12:00,2,7.615,ACTIVE,222.55,369.40,59.991,1438876803,"201051344000853","174011321042388",27.23,40.60,0,335.74,415.39,210.0,200.8,0.968,203213.5,203213.5,9577,0,0,0,L,1122011218,1,126.30,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876880,353553.00
08/06/2015 12:00,2,7.494,ACTIVE,220.97,367.00,59.996,1438876803,"201051344000582","174011321042388",26.92,43.40,0,335.44,412.08,204.3,195.3,0.932,202549.7,202549.7,9546,0,0,0,L,1122011218,1,125.40,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876881,353554.00
08/06/2015 12:00,2,7.611,ACTIVE,222.32,368.80,59.991,1438876803,"201051344000469","174011321042388",27.08,40.20,0,335.74,416.29,208.5,199.4,0.977,198490.8,198490.8,9568,0,0,0,L,1122011218,1,125.40,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876882,353555.00
08/06/2015 12:00,2,7.676,ACTIVE,222.32,368.50,60.018,1438876803,"201051344000988","174011321042388",26.66,42.50,0,334.54,411.48,207.2,198.1,0.946,197674.1,197674.1,9555,0,0,0,L,1122011218,1,125.85,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876883,353556.00
08/06/2015 12:00,2,7.656,ACTIVE,222.10,369.10,59.965,1438876803,"201051344001158","174011321042388",26.56,41.80,0,335.74,410.88,206.0,196.9,0.941,203415.1,203415.1,9556,0,0,0,L,1122011218,1,125.62,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876884,353557.00
08/06/2015 12:00,2,7.662,ACTIVE,220.97,364.89,59.991,1438876803,"201051344001025","174011321042388",26.92,44.30,0,336.34,412.08,208.8,199.6,0.928,207689.2,207689.2,9551,0,0,0,L,1122011218,1,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876885,353558.00
08/06/2015 12:00,2,7.641,ACTIVE,221.64,368.80,59.986,1438876803,"201051344000569","174011321042388",26.98,41.30,0,335.44,412.68,208.7,199.5,0.950,210990.1,210990.1,9576,0,0,0,L,1122011218,1,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876886,353559.00
08/06/2015 12:00,2,4.822,ACTIVE,218.93,418.39,59.996,1438876803,"274151322000094","174011321042388",37.25,53.80,0,378.72,441.54,182.9,174.6,0.694,388671.2,388671.2,10968,0,0,0,L,1151911521,1,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876887,353560.00
08/06/2015 12:00,2,7.658,ACTIVE,222.10,368.80,59.996,1438876803,"201051344000458","174011321042388",26.90,42.00,0,336.64,412.68,208.6,199.4,0.981,206688.6,206688.6,9566,0,0,0,L,1122011218,1,126.07,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876888,353561.00
08/06/2015 12:00,2,7.082,ACTIVE,218.93,373.01,59.996,1438876803,"274151322000087","174011321042388",24.87,74.70,0,332.13,390.74,178.5,170.4,0.667,460322.4,460322.4,10399,0,0,0,L,1151911521,1,125.62,124.94,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876889,353562.00
08/06/2015 12:00,2,7.311,ACTIVE,219.16,378.72,59.996,1438876803,"274151322000052","174011321042388",26.36,55.30,0,330.63,394.95,195.2,186.5,0.738,492170.3,492170.3,10816,0,0,0,L,1151911521,1,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876890,353563.00
08/06/2015 12:00,2,7.650,ACTIVE,219.61,366.40,60.012,1438876803,"201051344001145","174011321042388",26.76,41.30,0,332.43,411.78,207.1,198.0,0.932,211762.7,211762.7,9573,0,0,0,L,1122011218,1,124.72,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876890,353564.00
08/06/2015 12:00,2,7.594,ACTIVE,219.39,366.70,60.028,1438876803,"201051344000685","174011321042388",26.98,42.80,0,329.73,412.08,207.3,198.2,0.990,210533.0,210533.0,9574,0,0,0,L,1122011218,1,125.17,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876891,353565.00
08/06/2015 12:00,2,7.164,ACTIVE,218.48,371.81,60.018,1438876803,"274151322000088","174011321042388",26.54,51.30,0,332.13,394.95,192.4,183.8,0.712,472226.7,472226.7,10421,0,0,0,L,1151911521,1,126.07,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876892,353566.00
08/06/2015 12:00,2,7.482,ACTIVE,220.29,365.19,60.028,1438876803,"201051344000438","174011321042388",27.17,42.80,0,333.63,411.48,205.9,196.8,0.946,210544.4,210544.4,9545,0,0,0,L,1122011218,1,125.17,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876893,353567.00
08/06/2015 12:00,2,7.637,ACTIVE,220.52,363.99,59.996,1438876803,"201051344001135","174011321042388",26.66,43.00,0,330.93,411.78,206.0,196.9,0.941,202027.8,202027.8,9529,0,0,0,L,1122011218,1,125.17,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876894,353568.00
08/06/2015 12:00,2,7.531,ACTIVE,219.84,366.10,59.986,1438876803,"201051344000417","174011321042388",26.56,45.80,0,332.13,410.88,202.6,193.6,0.946,205750.4,205750.4,9546,0,0,0,L,1122011218,1,124.49,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876895,353569.00
08/06/2015 12:00,2,7.664,ACTIVE,219.84,368.50,59.991,1438876803,"201051344000594","174011321042388",27.08,42.80,0,329.73,412.98,210.2,200.9,0.959,207240.1,207240.1,9568,0,0,0,L,1122011218,1,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876896,353570.00
08/06/2015 12:00,2,7.229,ACTIVE,218.26,371.51,60.007,1438876803,"274151322000083","174011321042388",26.46,55.00,0,330.93,394.65,193.7,185.0,0.773,488087.8,488087.8,10846,0,0,0,L,1151911521,1,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876897,353571.00
08/06/2015 12:00,2,7.621,ACTIVE,220.97,366.70,59.975,1438876803,"201051344000585","174011321042388",26.90,42.50,0,336.04,411.48,207.5,198.3,0.946,206669.8,206669.8,9548,0,0,0,L,1122011218,1,124.94,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876898,353572.00
08/06/2015 12:00,2,7.266,ACTIVE,218.71,373.61,60.012,1438876803,"274151322000054","174011321042388",26.30,56.50,0,331.53,395.55,193.3,184.7,0.729,482952.8,482952.8,10411,0,0,0,L,1151911521,1,125.40,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876899,353573.00
08/06/2015 12:00,2,7.760,ACTIVE,220.97,365.49,60.007,1438876803,"201051344001203","174011321042388",26.82,43.00,0,336.64,412.38,210.8,201.5,0.981,207588.8,207588.8,9559,0,0,0,L,1122011218,1,125.85,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876900,353574.00
08/06/2015 12:00,2,7.568,ACTIVE,219.61,364.89,60.018,1438876803,"201051344000646","174011321042388",26.90,43.60,0,329.13,412.08,206.1,197.0,0.955,204021.4,204021.4,9544,0,0,0,L,1122011218,1,125.17,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876901,353575.00
08/06/2015 12:00,2,4.889,ACTIVE,219.84,416.29,60.007,1438876803,"274151322000068","174011321042388",36.78,51.00,0,381.12,447.25,181.8,173.5,0.681,387919.9,387919.9,10579,0,0,0,L,1151911521,1,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876902,353576.00
08/06/2015 12:00,2,7.658,ACTIVE,219.39,371.51,59.996,1438876803,"274151322000076","174011321042388",27.08,54.50,0,336.64,398.86,209.7,200.5,0.795,515704.1,515704.1,10828,0,0,0,L,1151911521,1,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876903,353577.00
08/06/2015 12:00,2,7.676,ACTIVE,219.61,362.79,60.007,1438876803,"201051344000890","174011321042388",26.48,44.80,0,330.33,411.48,205.8,196.7,0.932,208655.2,208655.2,9558,0,0,0,L,1122011218,1,124.94,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876904,353578.00
08/06/2015 12:00,2,7.617,ACTIVE,221.42,368.20,60.028,1438876803,"201051344000900","174011321042388",27.49,40.80,0,335.74,413.29,212.0,202.7,0.950,209483.8,209483.8,9588,0,0,0,L,1122011218,1,125.85,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876904,353579.00
08/06/2015 12:00,2,7.619,ACTIVE,220.74,367.30,60.023,1438876803,"201051344000633","174011321042388",26.92,41.30,0,335.44,411.78,207.6,198.5,0.963,198436.5,198436.5,9581,0,0,0,L,1122011218,1,125.62,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876905,353580.00
08/06/2015 12:00,2,7.639,ACTIVE,222.10,369.70,59.981,1438876803,"201051344000983","174011321042388",27.23,42.00,0,336.04,413.29,210.7,201.4,0.963,206389.2,206389.2,9571,0,0,0,L,1122011218,1,126.07,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876906,353581.00
08/06/2015 12:00,2,7.605,ACTIVE,220.74,366.70,59.991,1438876803,"201051344000917","174011321042388",26.92,45.00,0,335.74,411.18,207.3,198.2,0.972,209187.3,209187.3,9579,0,0,0,L,1122011218,1,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876907,353582.00
08/06/2015 12:00,2,7.627,ACTIVE,221.42,366.40,59.975,1438876803,"201051344000648","174011321042388",26.86,39.30,0,336.34,412.68,207.5,198.4,0.946,204490.8,204490.8,9572,0,0,0,L,1122011218,1,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876908,353583.00
