ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 12:00,2,7.625,ACTIVE,221.19,366.40,60.018,1438876803,"201051344001093","174011321042388",27.08,42.80,0,335.14,412.68,209.0,199.8,0.941,207401.6,207401.6,9565,0,0,0,L,1122011218,1,125.40,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876909,353584.00
08/06/2015 12:00,2,7.635,ACTIVE,221.64,367.00,60.007,1438876803,"201051344000645","174011321042388",27.04,41.00,0,336.64,411.18,208.9,199.7,0.941,205408.7,205408.7,9576,0,0,0,L,1122011218,1,125.85,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876910,353585.00
08/06/2015 12:00,2,7.219,ACTIVE,219.16,354.07,60.012,1438876803,"274151322000085","174011321042388",26.84,53.00,0,331.83,395.55,196.0,187.3,0.725,485488.1,485488.1,10824,0,0,0,L,1151911521,1,126.53,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876911,353586.00
08/06/2015 12:00,2,7.682,ACTIVE,221.19,365.19,59.996,1438876803,"201051344000651","174011321042388",26.62,43.20,0,335.44,411.78,207.0,197.9,0.919,204661.5,204661.5,9552,0,0,0,L,1122011218,1,125.85,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876912,353587.00
08/06/2015 12:00,2,7.633,ACTIVE,220.74,364.59,60.012,1438876803,"201051344000867","174011321042388",26.90,43.40,0,333.63,411.18,207.9,198.7,0.941,197319.9,197319.9,9574,0,0,0,L,1122011218,1,125.40,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876913,353588.00
08/06/2015 12:00,2,7.604,ACTIVE,219.61,363.99,59.986,1438876803,"201051344001230","174011321042388",26.92,45.30,0,329.73,411.78,207.2,198.1,0.963,208304.6,208304.6,9582,0,0,0,L,1122011218,1,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876914,353589.00
08/06/2015 12:00,2,7.557,ACTIVE,221.87,367.00,59.991,1438876803,"201051344000576","174011321042388",27.19,41.00,0,335.44,411.78,208.0,198.9,0.946,204569.7,204569.7,9592,0,0,0,L,1122011218,1,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876914,353590.00
08/06/2015 12:00,2,7.648,ACTIVE,222.32,367.90,60.034,1438876803,"201051344000579","174011321042388",27.02,43.60,0,335.74,411.78,209.2,200.0,0.963,211417.3,211417.3,9549,0,0,0,L,1122011218,1,125.85,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438876915,353591.00
08/06/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438876803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877683,353592.00
08/06/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438876803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877683,353593.00
08/06/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438876803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877683,353594.00
08/06/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438876803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877683,353595.00
08/06/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438876803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877683,353596.00
08/06/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438876803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877683,353597.00
08/06/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438876803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877683,353598.00
08/06/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438876803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877683,353599.00
08/06/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438876803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877683,353600.00
08/06/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438876803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877683,353601.00
08/06/2015 12:15,2,7.820,ACTIVE,218.48,362.19,59.996,1438877703,"201051344000955","174011321042388",26.54,44.30,0,330.03,411.48,210.2,200.9,0.990,210109.7,210109.7,9559,0,0,0,L,1122011218,1,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877778,353602.00
08/06/2015 12:15,2,7.799,ACTIVE,216.90,376.01,59.986,1438877703,"274151322000095","174011321042388",26.76,57.70,0,330.03,397.66,211.1,201.8,0.795,509684.5,509684.5,10463,0,0,0,L,1151911521,1,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877779,353603.00
08/06/2015 12:15,2,7.900,ACTIVE,218.93,362.49,59.991,1438877703,"201051344000868","174011321042388",26.40,42.80,0,330.33,411.78,211.2,202.0,0.950,196845.2,196845.2,9574,0,0,0,L,1122011218,1,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877780,353604.00
08/06/2015 12:15,2,7.811,ACTIVE,221.19,367.90,60.002,1438877703,"201051344000853","174011321042388",27.12,41.80,0,335.44,416.29,214.4,205.0,0.999,203264.4,203264.4,9578,0,0,0,L,1122011218,1,126.07,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877780,353605.00
08/06/2015 12:15,2,7.725,ACTIVE,219.61,364.29,59.922,1438877703,"201051344000582","174011321042388",26.72,44.80,0,331.83,412.98,209.0,199.8,0.955,202599.2,202599.2,9547,0,0,0,L,1122011218,1,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877781,353606.00
08/06/2015 12:15,2,7.822,ACTIVE,220.97,367.30,59.975,1438877703,"201051344000469","174011321042388",26.88,41.80,0,335.14,414.49,213.0,203.7,0.981,198541.2,198541.2,9569,0,0,0,L,1122011218,1,125.40,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877782,353607.00
08/06/2015 12:15,2,7.861,ALERT,220.97,367.90,59.965,1438877703,"201051344000988","174011321042388",26.50,43.00,0,303.88,415.39,211.1,201.8,0.981,197724.1,197724.1,9556,0,0,0,L,1122011218,1,125.40,127.20,0002,40,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877784,353608.00
08/06/2015 12:15,2,7.820,ACTIVE,220.97,364.89,59.944,1438877703,"201051344001158","174011321042388",26.56,43.20,0,334.24,412.98,210.4,201.1,0.972,203465.1,203465.1,9557,0,0,0,L,1122011218,1,125.40,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877785,353609.00
08/06/2015 12:15,2,7.822,ACTIVE,219.61,363.09,59.944,1438877703,"201051344001025","174011321042388",26.98,45.80,0,335.44,412.98,213.6,204.2,0.950,207739.8,207739.8,9552,0,0,0,L,1122011218,1,124.94,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877786,353610.00
08/06/2015 12:15,2,7.809,ACTIVE,220.52,366.40,59.991,1438877703,"201051344000569","174011321042388",26.94,42.50,0,335.74,414.19,213.0,203.6,0.977,211040.7,211040.7,9577,0,0,0,L,1122011218,1,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877787,353611.00
08/06/2015 12:15,2,5.043,ACTIVE,217.58,414.49,59.981,1438877703,"274151322000094","174011321042388",36.70,54.50,0,376.62,443.34,186.8,178.3,0.716,388715.1,388715.1,10969,0,0,0,L,1151911521,1,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877788,353612.00
08/06/2015 12:15,2,7.848,ACTIVE,220.74,364.89,59.965,1438877703,"201051344000458","174011321042388",26.72,43.00,0,336.64,413.89,212.4,203.1,1.021,206739.2,206739.2,9567,0,0,0,L,1122011218,1,125.85,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877789,353613.00
08/06/2015 12:15,2,7.400,ACTIVE,217.58,368.20,59.949,1438877703,"274151322000087","174011321042388",24.33,79.00,0,330.33,391.04,182.2,173.9,0.681,460365.5,460365.5,10400,0,0,0,L,1151911521,1,124.94,124.72,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877790,353614.00
08/06/2015 12:15,2,7.439,ACTIVE,217.80,351.67,59.986,1438877703,"274151322000052","174011321042388",26.60,56.00,0,330.03,394.65,200.2,191.3,0.765,492217.6,492217.6,10817,0,0,0,L,1151911521,1,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877790,353615.00
08/06/2015 12:15,2,7.877,ACTIVE,218.48,362.19,60.028,1438877703,"201051344001145","174011321042388",26.42,42.50,0,330.63,411.78,210.8,201.5,0.950,211813.0,211813.0,9574,0,0,0,L,1122011218,1,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877791,353616.00
08/06/2015 12:15,2,7.797,ACTIVE,218.48,363.09,60.002,1438877703,"201051344000685","174011321042388",26.74,44.50,0,330.03,411.18,210.9,201.7,1.016,210583.3,210583.3,9575,0,0,0,L,1122011218,1,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877792,353617.00
08/06/2015 12:15,2,7.467,ACTIVE,217.35,365.49,59.996,1438877703,"274151322000088","174011321042388",26.04,53.00,0,330.03,395.25,197.0,188.2,0.742,472273.3,472273.3,10422,0,0,0,L,1151911521,1,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877793,353618.00
08/06/2015 12:15,2,7.760,ACTIVE,219.39,364.29,59.949,1438877703,"201051344000438","174011321042388",26.68,44.00,0,330.63,411.78,209.6,200.4,0.977,210594.2,210594.2,9546,0,0,0,L,1122011218,1,125.17,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877794,353619.00
08/06/2015 12:15,2,7.799,ACTIVE,219.61,361.89,59.991,1438877703,"201051344001135","174011321042388",26.64,44.50,0,330.63,411.48,210.3,201.0,0.950,202077.7,202077.7,9530,0,0,0,L,1122011218,1,124.94,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877795,353620.00
08/06/2015 12:15,2,7.668,ACTIVE,218.93,362.79,59.965,1438877703,"201051344000417","174011321042388",26.58,46.80,0,330.03,410.58,206.5,197.4,0.968,205799.3,205799.3,9547,0,0,0,L,1122011218,1,124.49,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877796,353621.00
08/06/2015 12:15,2,7.846,ACTIVE,218.71,364.29,59.965,1438877703,"201051344000594","174011321042388",26.86,43.60,0,329.13,412.98,213.3,204.0,0.981,207291.0,207291.0,9569,0,0,0,L,1122011218,1,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877797,353622.00
08/06/2015 12:15,2,7.439,ACTIVE,217.13,376.92,59.959,1438877703,"274151322000083","174011321042388",26.22,57.00,0,330.03,394.65,197.4,188.7,0.791,488134.6,488134.6,10847,0,0,0,L,1151911521,1,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877798,353623.00
08/06/2015 12:15,2,7.861,ACTIVE,219.84,364.89,60.002,1438877703,"201051344000585","174011321042388",26.66,43.80,0,336.64,412.08,212.1,202.8,0.977,206720.0,206720.0,9549,0,0,0,L,1122011218,1,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877799,353624.00
08/06/2015 12:15,2,7.529,ACTIVE,217.35,361.29,59.965,1438877703,"274151322000054","174011321042388",25.94,58.30,0,330.33,395.25,197.5,188.7,0.751,482999.6,482999.6,10412,0,0,0,L,1151911521,1,124.94,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877800,353625.00
08/06/2015 12:15,2,7.984,ACTIVE,219.84,364.89,59.981,1438877703,"201051344001203","174011321042388",26.60,43.60,0,333.63,413.29,215.1,205.7,0.999,207639.7,207639.7,9560,0,0,0,L,1122011218,1,125.62,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877801,353626.00
08/06/2015 12:15,2,7.707,ACTIVE,218.26,361.29,60.023,1438877703,"201051344000646","174011321042388",26.94,43.80,0,328.22,411.78,210.3,201.0,0.968,204071.3,204071.3,9545,0,0,0,L,1122011218,1,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877802,353627.00
08/06/2015 12:15,2,4.977,ACTIVE,218.26,422.00,59.959,1438877703,"274151322000068","174011321042388",37.13,51.80,0,378.72,443.94,186.1,177.7,0.703,387964.1,387964.1,10580,0,0,0,L,1151911521,1,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877803,353628.00
08/06/2015 12:15,2,7.879,ACTIVE,218.26,373.61,59.996,1438877703,"274151322000076","174011321042388",26.92,55.50,0,332.43,399.76,214.7,205.3,0.835,515755.0,515755.0,10829,0,0,0,L,1151911521,1,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877804,353629.00
08/06/2015 12:15,2,7.854,ACTIVE,218.26,361.29,59.996,1438877703,"201051344000890","174011321042388",26.34,46.80,0,330.33,412.08,209.5,200.3,0.959,208705.0,208705.0,9559,0,0,0,L,1122011218,1,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877805,353630.00
08/06/2015 12:15,2,7.904,ACTIVE,220.06,363.69,59.949,1438877703,"201051344000900","174011321042388",27.04,41.50,0,336.04,413.89,216.3,206.9,0.968,209535.2,209535.2,9589,0,0,0,L,1122011218,1,125.62,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877806,353631.00
08/06/2015 12:15,2,7.848,ACTIVE,219.61,364.89,59.959,1438877703,"201051344000633","174011321042388",26.62,43.00,0,333.03,412.98,211.5,202.2,0.990,198486.9,198486.9,9582,0,0,0,L,1122011218,1,125.40,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877806,353632.00
08/06/2015 12:15,2,7.830,ACTIVE,220.74,366.40,59.981,1438877703,"201051344000983","174011321042388",27.06,43.00,0,336.34,414.49,214.6,205.2,0.986,206440.2,206440.2,9572,0,0,0,L,1122011218,1,125.62,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877807,353633.00
08/06/2015 12:15,2,7.848,ALERT,219.61,363.09,59.986,1438877703,"201051344000917","174011321042388",26.64,46.20,0,304.78,411.78,211.7,202.4,0.999,209237.3,209237.3,9580,0,0,0,L,1122011218,1,124.94,126.75,0002,42,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877809,353634.00
08/06/2015 12:15,2,7.695,ACTIVE,220.29,366.40,59.986,1438877703,"201051344000648","174011321042388",27.12,40.00,0,336.64,414.49,211.2,201.9,0.981,204541.0,204541.0,9573,0,0,0,L,1122011218,1,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877810,353635.00
08/06/2015 12:15,2,7.869,ACTIVE,219.84,363.99,59.996,1438877703,"201051344001093","174011321042388",26.82,43.80,0,334.84,413.29,213.5,204.2,0.959,207452.2,207452.2,9566,0,0,0,L,1122011218,1,125.17,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877811,353636.00
08/06/2015 12:15,2,7.910,ACTIVE,220.52,363.69,59.970,1438877703,"201051344000645","174011321042388",26.58,41.80,0,336.64,412.68,212.8,203.5,0.955,205459.3,205459.3,9577,0,0,0,L,1122011218,1,125.85,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877812,353637.00
08/06/2015 12:15,2,7.480,ACTIVE,217.80,374.81,59.970,1438877703,"274151322000085","174011321042388",26.56,55.00,0,330.93,395.25,201.1,192.2,0.760,485535.6,485535.6,10825,0,0,0,L,1151911521,1,125.17,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877813,353638.00
08/06/2015 12:15,2,7.857,ACTIVE,220.06,363.69,59.959,1438877703,"201051344000651","174011321042388",26.58,44.00,0,336.34,413.59,211.6,202.3,0.950,204711.6,204711.6,9553,0,0,0,L,1122011218,1,125.62,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877814,353639.00
08/06/2015 12:15,2,7.865,ACTIVE,219.39,361.89,59.944,1438877703,"201051344000867","174011321042388",26.62,45.30,0,331.53,411.18,211.8,202.5,0.963,197370.3,197370.3,9575,0,0,0,L,1122011218,1,125.17,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877815,353640.00
08/06/2015 12:15,2,7.801,ACTIVE,218.26,361.29,60.007,1438877703,"201051344001230","174011321042388",26.74,46.00,0,320.41,423.81,211.2,201.9,0.986,208354.8,208354.8,9583,0,0,0,L,1122011218,1,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877816,353641.00
08/06/2015 12:15,2,7.805,ACTIVE,220.74,366.70,59.944,1438877703,"201051344000576","174011321042388",26.82,42.00,0,336.34,414.19,212.0,202.7,0.955,204620.1,204620.1,9593,0,0,0,L,1122011218,1,125.40,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877816,353642.00
08/06/2015 12:15,2,7.859,ALERT,220.74,363.69,59.965,1438877703,"201051344000579","174011321042388",26.74,44.30,0,306.58,413.89,212.8,203.4,0.990,211467.8,211467.8,9550,0,0,0,L,1122011218,1,125.62,126.75,0002,39,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438877818,353643.00
08/06/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438877703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878584,353644.00
08/06/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438877703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878584,353645.00
08/06/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438877703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878584,353646.00
08/06/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438877703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878584,353647.00
08/06/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438877703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878584,353648.00
08/06/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438877703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878584,353649.00
08/06/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438877703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878584,353650.00
08/06/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438877703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878584,353651.00
08/06/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438877703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878584,353652.00
08/06/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438877703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878584,353653.00
08/06/2015 12:30,2,8.238,ACTIVE,218.26,363.69,59.991,1438878604,"201051344000955","174011321042388",26.72,45.00,0,330.03,410.58,222.7,213.0,1.039,210161.5,210161.5,9560,0,0,0,L,1122011218,1,123.81,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878680,353654.00
08/06/2015 12:30,2,8.285,ACTIVE,216.90,351.97,59.959,1438878604,"274151322000095","174011321042388",26.70,59.80,0,329.43,396.75,223.9,214.1,0.844,509736.6,509736.6,10464,0,0,0,L,1151911521,1,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878681,353655.00
08/06/2015 12:30,2,8.348,ACTIVE,218.93,365.19,59.986,1438878604,"201051344000868","174011321042388",26.54,44.00,0,330.03,415.99,224.2,214.5,1.008,196897.3,196897.3,9575,0,0,0,L,1122011218,1,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878682,353656.00
08/06/2015 12:30,2,8.381,ACTIVE,221.19,368.80,59.996,1438878604,"201051344000853","174011321042388",26.82,42.80,0,334.54,417.49,227.6,217.8,1.061,203317.2,203317.2,9579,0,0,0,L,1122011218,1,125.62,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878682,353657.00
08/06/2015 12:30,2,8.314,ACTIVE,219.84,365.80,59.965,1438878604,"201051344000582","174011321042388",26.34,46.80,0,335.74,417.19,221.8,212.1,1.025,202650.6,202650.6,9548,0,0,0,L,1122011218,1,124.72,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878683,353658.00
08/06/2015 12:30,2,8.324,ACTIVE,220.74,367.60,59.996,1438878604,"201051344000469","174011321042388",26.84,42.50,0,335.14,418.09,226.2,216.5,1.061,198593.7,198593.7,9570,0,0,0,L,1122011218,1,124.72,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878684,353659.00
08/06/2015 12:30,2,8.588,ACTIVE,220.97,368.50,59.975,1438878604,"201051344000988","174011321042388",25.92,44.50,0,333.93,416.29,225.3,215.6,1.030,197776.2,197776.2,9558,0,0,0,L,1122011218,1,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878685,353660.00
08/06/2015 12:30,2,8.430,ACTIVE,220.74,365.19,60.007,1438878604,"201051344001158","174011321042388",26.36,44.50,0,335.74,416.59,224.9,215.1,1.030,203517.0,203517.0,9558,0,0,0,L,1122011218,1,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878686,353661.00
08/06/2015 12:30,2,8.668,ACTIVE,219.39,366.10,60.007,1438878604,"201051344001025","174011321042388",25.72,47.30,0,333.03,415.99,225.8,216.0,1.003,207792.2,207792.2,9553,0,0,0,L,1122011218,1,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878687,353662.00
08/06/2015 12:30,2,8.379,ACTIVE,220.06,365.19,59.981,1438878604,"201051344000569","174011321042388",26.88,44.00,0,335.74,417.49,228.0,218.1,1.052,211093.2,211093.2,9578,0,0,0,L,1122011218,1,124.49,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878688,353663.00
08/06/2015 12:30,2,5.393,ACTIVE,216.67,403.07,59.970,1438878604,"274151322000094","174011321042388",36.70,56.50,0,373.91,443.94,199.3,190.4,0.773,388760.9,388760.9,10970,0,0,0,L,1151911521,1,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878689,353664.00
08/06/2015 12:30,2,8.354,ACTIVE,220.74,366.40,59.965,1438878604,"201051344000458","174011321042388",27.04,44.00,0,336.04,417.19,228.6,218.7,1.065,206791.8,206791.8,9568,0,0,0,L,1122011218,1,125.40,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878690,353665.00
08/06/2015 12:30,2,7.809,ACTIVE,216.67,352.87,59.965,1438878604,"274151322000087","174011321042388",24.37,81.00,0,330.63,388.64,192.6,183.9,0.729,460410.1,460410.1,10401,0,0,0,L,1151911521,1,124.27,123.59,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878691,353666.00
08/06/2015 12:30,2,8.113,ACTIVE,216.90,354.67,59.965,1438878604,"274151322000052","174011321042388",25.84,57.30,0,330.03,396.45,212.3,203.0,0.804,492266.6,492266.6,10818,0,0,0,L,1151911521,1,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878692,353667.00
08/06/2015 12:30,2,8.400,ACTIVE,218.03,364.59,59.970,1438878604,"201051344001145","174011321042388",26.84,44.30,0,329.13,415.39,228.4,218.5,1.025,211865.3,211865.3,9575,0,0,0,L,1122011218,1,123.81,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878693,353668.00
08/06/2015 12:30,2,8.404,ACTIVE,217.80,363.99,59.996,1438878604,"201051344000685","174011321042388",26.80,44.80,0,329.73,411.18,228.2,218.3,1.096,210635.6,210635.6,9576,0,0,0,L,1122011218,1,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878694,353669.00
08/06/2015 12:30,2,8.047,ACTIVE,216.67,351.97,59.981,1438878604,"274151322000088","174011321042388",25.62,54.30,0,330.03,394.65,208.6,199.4,0.791,472321.6,472321.6,10423,0,0,0,L,1151911521,1,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878695,353670.00
08/06/2015 12:30,2,8.457,ACTIVE,218.93,363.69,60.007,1438878604,"201051344000438","174011321042388",26.24,45.30,0,329.43,415.69,224.6,214.9,1.030,210646.0,210646.0,9547,0,0,0,L,1122011218,1,124.27,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878695,353671.00
08/06/2015 12:30,2,8.420,ACTIVE,219.16,362.19,59.954,1438878604,"201051344001135","174011321042388",26.26,46.20,0,330.63,415.39,223.9,214.2,1.008,202129.5,202129.5,9531,0,0,0,L,1122011218,1,124.27,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878696,353672.00
08/06/2015 12:30,2,8.293,ACTIVE,218.48,363.39,59.954,1438878604,"201051344000417","174011321042388",26.24,48.00,0,330.33,411.18,220.5,210.9,1.021,205850.3,205850.3,9548,0,0,0,L,1122011218,1,124.04,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878697,353673.00
08/06/2015 12:30,2,8.516,ACTIVE,218.26,363.09,59.981,1438878604,"201051344000594","174011321042388",26.72,44.80,0,328.82,412.98,230.4,220.4,1.065,207344.1,207344.1,9570,0,0,0,L,1122011218,1,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878698,353674.00
08/06/2015 12:30,2,7.916,ACTIVE,216.22,350.17,59.949,1438878604,"274151322000083","174011321042388",26.22,59.50,0,329.13,392.85,210.2,201.0,0.835,488183.3,488183.3,10848,0,0,0,L,1151911521,1,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878699,353675.00
08/06/2015 12:30,2,8.391,ACTIVE,219.61,364.59,59.954,1438878604,"201051344000585","174011321042388",26.52,45.00,0,335.74,416.29,225.3,215.5,1.034,206772.3,206772.3,9550,0,0,0,L,1122011218,1,124.04,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878700,353676.00
08/06/2015 12:30,2,7.996,ACTIVE,216.67,348.96,59.922,1438878604,"274151322000054","174011321042388",25.90,59.30,0,329.73,394.05,209.5,200.3,0.787,483048.2,483048.2,10413,0,0,0,L,1151911521,1,124.72,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878701,353677.00
08/06/2015 12:30,2,8.340,ACTIVE,219.16,363.69,59.944,1438878604,"201051344001203","174011321042388",26.84,45.80,0,331.23,416.89,226.7,216.8,1.056,207692.4,207692.4,9561,0,0,0,L,1122011218,1,124.94,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878702,353678.00
08/06/2015 12:30,2,8.395,ACTIVE,218.03,364.29,59.965,1438878604,"201051344000646","174011321042388",26.30,46.00,0,327.62,411.18,223.5,213.8,1.043,204123.1,204123.1,9546,0,0,0,L,1122011218,1,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878703,353679.00
08/06/2015 12:30,2,5.311,ACTIVE,217.80,410.88,59.954,1438878604,"274151322000068","174011321042388",36.98,53.00,0,377.52,443.34,198.2,189.4,0.747,388010.1,388010.1,10581,0,0,0,L,1151911521,1,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878704,353680.00
08/06/2015 12:30,2,8.381,ACTIVE,217.35,353.17,59.933,1438878604,"274151322000076","174011321042388",26.66,57.30,0,330.63,400.96,226.2,216.4,0.871,515807.8,515807.8,10830,0,0,0,L,1151911521,1,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878705,353681.00
08/06/2015 12:30,2,8.232,ACTIVE,217.80,359.78,59.949,1438878604,"201051344000890","174011321042388",26.66,47.00,0,329.73,410.88,222.1,212.5,1.012,208756.8,208756.8,9560,0,0,0,L,1122011218,1,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878706,353682.00
08/06/2015 12:30,2,8.445,ACTIVE,220.06,365.19,59.996,1438878604,"201051344000900","174011321042388",26.90,43.40,0,336.34,419.00,230.2,220.2,1.034,209588.5,209588.5,9590,0,0,0,L,1122011218,1,125.17,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878707,353683.00
08/06/2015 12:30,2,8.453,ACTIVE,219.16,364.29,59.981,1438878604,"201051344000633","174011321042388",26.50,43.00,0,332.43,416.59,226.9,217.0,1.061,198539.3,198539.3,9583,0,0,0,L,1122011218,1,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878708,353684.00
08/06/2015 12:30,2,8.443,ACTIVE,220.52,366.40,59.970,1438878604,"201051344000983","174011321042388",26.72,44.30,0,335.44,418.39,228.4,218.5,1.056,206493.1,206493.1,9573,0,0,0,L,1122011218,1,124.94,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878708,353685.00
08/06/2015 12:30,2,8.312,ACTIVE,218.93,363.39,59.959,1438878604,"201051344000917","174011321042388",26.64,47.80,0,330.63,416.29,224.3,214.6,1.056,209289.3,209289.3,9582,0,0,0,L,1122011218,1,124.04,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878709,353686.00
08/06/2015 12:30,2,8.221,ACTIVE,219.84,364.59,59.965,1438878604,"201051344000648","174011321042388",27.10,41.50,0,336.34,417.79,225.4,215.7,1.034,204593.2,204593.2,9574,0,0,0,L,1122011218,1,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878710,353687.00
08/06/2015 12:30,2,8.330,ACTIVE,219.39,364.89,59.986,1438878604,"201051344001093","174011321042388",26.54,46.00,0,331.83,417.79,223.8,214.1,1.025,207504.4,207504.4,9567,0,0,0,L,1122011218,1,124.72,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878711,353688.00
08/06/2015 12:30,2,8.416,ACTIVE,219.84,364.89,59.975,1438878604,"201051344000645","174011321042388",26.46,42.80,0,336.64,416.89,225.3,215.6,1.016,205511.8,205511.8,9578,0,0,0,L,1122011218,1,124.94,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878712,353689.00
08/06/2015 12:30,2,7.906,ACTIVE,216.90,352.57,59.944,1438878604,"274151322000085","174011321042388",26.18,56.30,0,330.03,393.75,209.4,200.2,0.800,485584.8,485584.8,10826,0,0,0,L,1151911521,1,125.17,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878713,353690.00
08/06/2015 12:30,2,8.252,ACTIVE,219.39,363.09,59.944,1438878604,"201051344000651","174011321042388",26.48,46.20,0,336.64,416.59,221.2,211.6,0.994,204763.5,204763.5,9554,0,0,0,L,1122011218,1,124.72,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878714,353691.00
08/06/2015 12:30,2,8.363,ACTIVE,218.71,361.29,59.938,1438878604,"201051344000867","174011321042388",26.40,45.80,0,330.03,415.69,223.6,213.9,1.021,197422.5,197422.5,9576,0,0,0,L,1122011218,1,124.27,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878715,353692.00
08/06/2015 12:30,2,8.275,ACTIVE,217.58,360.69,59.949,1438878604,"201051344001230","174011321042388",26.48,47.00,0,329.43,411.48,221.8,212.1,1.025,208406.8,208406.8,9584,0,0,0,L,1122011218,1,123.81,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878716,353693.00
08/06/2015 12:30,2,8.176,ACTIVE,219.84,367.30,59.986,1438878604,"201051344000576","174011321042388",26.84,43.60,0,335.44,417.49,222.1,212.5,1.012,204672.4,204672.4,9594,0,0,0,L,1122011218,1,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878717,353694.00
08/06/2015 12:30,2,8.254,ACTIVE,220.06,365.49,59.944,1438878604,"201051344000579","174011321042388",26.68,46.00,0,336.04,417.19,222.8,213.2,1.016,211520.4,211520.4,9552,0,0,0,L,1122011218,1,124.72,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438878718,353695.00
08/06/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438878604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879484,353696.00
08/06/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438878604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879484,353697.00
08/06/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438878604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879484,353698.00
08/06/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438878604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879484,353699.00
08/06/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438878604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879484,353700.00
08/06/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438878604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879484,353701.00
08/06/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438878604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879484,353702.00
08/06/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438878604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879484,353703.00
08/06/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438878604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879484,353704.00
08/06/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438878604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879484,353705.00
08/06/2015 12:45,2,8.418,ACTIVE,220.29,365.19,59.944,1438879503,"201051344000955","174011321042388",26.50,46.00,0,329.73,421.70,225.7,216.0,1.056,210210.9,210210.9,9561,0,0,0,L,1122011218,1,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879578,353706.00
08/06/2015 12:45,2,8.520,ACTIVE,218.93,376.01,59.996,1438879503,"274151322000095","174011321042388",26.64,61.00,0,329.43,405.47,229.7,219.7,0.853,509786.4,509786.4,10465,0,0,0,L,1151911521,1,125.62,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879578,353707.00
08/06/2015 12:45,2,8.730,ACTIVE,221.19,366.40,59.938,1438879503,"201051344000868","174011321042388",26.34,44.30,0,329.73,420.50,232.8,222.8,1.039,196947.0,196947.0,9576,0,0,0,L,1122011218,1,125.40,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879579,353708.00
08/06/2015 12:45,2,8.484,ACTIVE,223.23,370.90,59.991,1438879503,"201051344000853","174011321042388",27.17,43.40,0,334.84,426.21,233.5,223.4,1.078,203367.7,203367.7,9580,0,0,0,L,1122011218,1,126.53,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879580,353709.00
08/06/2015 12:45,2,8.494,ACTIVE,221.64,367.60,59.991,1438879503,"201051344000582","174011321042388",26.30,47.50,0,329.73,421.40,226.0,216.2,1.043,202699.7,202699.7,9549,0,0,0,L,1122011218,1,125.62,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879581,353710.00
08/06/2015 12:45,2,8.418,ACTIVE,222.55,369.10,59.970,1438879503,"201051344000469","174011321042388",26.48,43.00,0,333.93,422.00,225.7,216.0,1.052,198643.8,198643.8,9571,0,0,0,L,1122011218,1,125.62,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879582,353711.00
08/06/2015 12:45,2,8.207,ACTIVE,222.32,367.60,59.981,1438879503,"201051344000988","174011321042388",26.50,44.80,0,333.93,425.91,220.1,210.5,1.003,197826.0,197826.0,9559,0,0,0,L,1122011218,1,125.85,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879583,353712.00
08/06/2015 12:45,2,8.006,ACTIVE,222.55,367.90,59.970,1438879503,"201051344001158","174011321042388",26.68,44.50,0,333.03,424.41,216.3,206.8,0.986,203566.6,203566.6,9559,0,0,0,L,1122011218,1,126.07,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879584,353713.00
08/06/2015 12:45,2,8.156,ACTIVE,220.74,365.49,59.965,1438879503,"201051344001025","174011321042388",26.48,46.80,0,330.93,421.70,218.7,209.2,0.990,207842.3,207842.3,9554,0,0,0,L,1122011218,1,125.17,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879585,353714.00
08/06/2015 12:45,2,7.973,ACTIVE,221.87,367.00,59.996,1438879503,"201051344000569","174011321042388",26.80,43.80,0,331.83,421.70,216.3,206.9,0.994,211143.3,211143.3,9579,0,0,0,L,1122011218,1,125.62,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879586,353715.00
08/06/2015 12:45,2,5.115,ACTIVE,218.71,421.40,59.981,1438879503,"274151322000094","174011321042388",36.80,58.00,0,374.21,445.15,191.0,182.5,0.734,388804.7,388804.7,10971,0,0,0,L,1151911521,1,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879587,353716.00
08/06/2015 12:45,2,7.988,ACTIVE,221.87,366.40,59.996,1438879503,"201051344000458","174011321042388",26.76,45.00,0,333.63,421.40,216.5,207.1,1.012,206842.1,206842.1,9569,0,0,0,L,1122011218,1,125.85,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879588,353717.00
08/06/2015 12:45,2,7.484,ACTIVE,218.03,373.31,59.965,1438879503,"274151322000087","174011321042388",24.31,84.50,0,330.93,397.35,184.2,175.9,0.681,460452.7,460452.7,10402,0,0,0,L,1151911521,1,124.72,124.72,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879589,353718.00
08/06/2015 12:45,2,7.686,ACTIVE,218.93,367.00,59.970,1438879503,"274151322000052","174011321042388",26.22,58.30,0,330.33,402.46,203.9,194.9,0.782,492313.5,492313.5,10819,0,0,0,L,1151911521,1,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879590,353719.00
08/06/2015 12:45,2,8.070,ACTIVE,219.39,363.09,60.012,1438879503,"201051344001145","174011321042388",26.50,44.00,0,329.43,422.00,216.5,207.1,0.968,211915.3,211915.3,9576,0,0,0,L,1122011218,1,124.72,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879590,353720.00
08/06/2015 12:45,2,8.059,ACTIVE,219.39,363.09,59.944,1438879503,"201051344000685","174011321042388",26.68,46.00,0,330.03,421.40,217.7,208.1,1.043,210685.6,210685.6,9577,0,0,0,L,1122011218,1,125.40,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879591,353721.00
08/06/2015 12:45,2,7.791,ACTIVE,218.26,361.59,59.996,1438879503,"274151322000088","174011321042388",25.84,55.00,0,330.03,402.46,203.9,194.9,0.765,472367.8,472367.8,10424,0,0,0,L,1151911521,1,125.40,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879592,353722.00
08/06/2015 12:45,2,8.191,ACTIVE,220.52,366.10,59.986,1438879503,"201051344000438","174011321042388",26.60,45.30,0,329.73,421.10,220.6,211.0,1.021,210695.5,210695.5,9548,0,0,0,L,1122011218,1,125.40,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879594,353723.00
08/06/2015 12:45,2,8.396,ACTIVE,220.97,365.19,59.996,1438879503,"201051344001135","174011321042388",26.26,46.40,0,329.13,420.50,223.1,213.4,1.003,202179.0,202179.0,9532,0,0,0,L,1122011218,1,125.40,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879595,353724.00
08/06/2015 12:45,2,8.215,ACTIVE,220.06,364.29,60.039,1438879503,"201051344000417","174011321042388",26.32,48.00,0,330.03,420.80,219.1,209.5,1.016,205899.0,205899.0,9549,0,0,0,L,1122011218,1,124.94,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879596,353725.00
08/06/2015 12:45,2,8.377,ACTIVE,220.06,366.70,59.975,1438879503,"201051344000594","174011321042388",26.74,46.00,0,329.43,423.20,226.8,217.0,1.043,207394.7,207394.7,9571,0,0,0,L,1122011218,1,124.94,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879597,353726.00
08/06/2015 12:45,2,8.064,ACTIVE,218.48,377.22,59.959,1438879503,"274151322000083","174011321042388",25.86,59.30,0,329.73,402.16,211.0,201.7,0.831,488229.9,488229.9,10849,0,0,0,L,1151911521,1,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879598,353727.00
08/06/2015 12:45,2,8.525,ACTIVE,221.42,367.90,59.991,1438879503,"201051344000585","174011321042388",26.46,45.50,0,331.23,420.20,228.4,218.5,1.047,206822.3,206822.3,9551,0,0,0,L,1122011218,1,124.94,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879599,353728.00
08/06/2015 12:45,2,8.037,ACTIVE,218.93,364.59,59.965,1438879503,"274151322000054","174011321042388",26.10,60.50,0,329.73,403.37,212.2,202.9,0.804,483094.7,483094.7,10414,0,0,0,L,1151911521,1,125.17,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879600,353729.00
08/06/2015 12:45,2,8.441,ACTIVE,221.19,366.10,60.007,1438879503,"201051344001203","174011321042388",26.96,46.20,0,330.93,422.30,230.3,220.4,1.065,207742.9,207742.9,9562,0,0,0,L,1122011218,1,126.07,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879601,353730.00
08/06/2015 12:45,2,8.396,ACTIVE,219.39,365.19,59.981,1438879503,"201051344000646","174011321042388",26.50,45.30,0,329.13,422.00,225.4,215.6,1.034,204172.6,204172.6,9547,0,0,0,L,1122011218,1,124.94,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879602,353731.00
