ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 12:45,2,5.352,ACTIVE,219.16,406.37,60.002,1438879503,"274151322000068","174011321042388",37.19,53.80,0,377.22,449.35,201.3,192.3,0.756,388054.1,388054.1,10582,0,0,0,L,1151911521,1,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879603,353732.00
08/06/2015 12:45,2,8.432,ACTIVE,219.39,361.59,59.991,1438879503,"274151322000076","174011321042388",26.78,57.70,0,330.33,406.07,228.7,218.8,0.893,515858.2,515858.2,10831,0,0,0,L,1151911521,1,125.40,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879604,353733.00
08/06/2015 12:45,2,8.299,ACTIVE,219.39,363.99,59.975,1438879503,"201051344000890","174011321042388",26.56,47.30,0,330.03,422.00,223.1,213.4,1.021,208806.2,208806.2,9561,0,0,0,L,1122011218,1,124.94,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879605,353734.00
08/06/2015 12:45,2,8.477,ACTIVE,221.42,369.10,59.991,1438879503,"201051344000900","174011321042388",27.00,43.60,0,330.93,421.70,231.8,221.8,1.003,209639.4,209639.4,9591,0,0,0,L,1122011218,1,125.85,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879606,353735.00
08/06/2015 12:45,2,8.516,ACTIVE,220.74,367.00,59.986,1438879503,"201051344000633","174011321042388",26.52,44.80,0,330.63,421.10,228.7,218.8,1.056,198589.3,198589.3,9584,0,0,0,L,1122011218,1,125.40,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879607,353736.00
08/06/2015 12:45,2,8.516,ACTIVE,222.10,369.70,59.986,1438879503,"201051344000983","174011321042388",27.19,44.80,0,332.13,422.90,234.4,224.4,1.074,206543.7,206543.7,9574,0,0,0,L,1122011218,1,125.85,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879607,353737.00
08/06/2015 12:45,2,8.666,ACTIVE,221.19,364.89,60.007,1438879503,"201051344000917","174011321042388",26.52,48.50,0,329.73,420.50,232.7,222.6,1.065,209339.1,209339.1,9583,0,0,0,L,1122011218,1,125.17,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879608,353738.00
08/06/2015 12:45,2,8.648,ACTIVE,221.87,367.90,60.012,1438879503,"201051344000648","174011321042388",26.78,41.50,0,333.03,422.00,234.5,224.4,1.074,204643.1,204643.1,9575,0,0,0,L,1122011218,1,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879609,353739.00
08/06/2015 12:45,2,8.684,ACTIVE,220.97,367.90,59.991,1438879503,"201051344001093","174011321042388",26.76,46.20,0,330.33,421.40,235.2,225.1,1.047,207554.3,207554.3,9568,0,0,0,L,1122011218,1,125.17,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879610,353740.00
08/06/2015 12:45,2,8.689,ACTIVE,221.87,367.90,59.996,1438879503,"201051344000645","174011321042388",26.60,43.40,0,332.73,420.20,234.2,224.1,1.052,205562.0,205562.0,9579,0,0,0,L,1122011218,1,125.85,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879611,353741.00
08/06/2015 12:45,2,8.250,ACTIVE,218.71,384.13,59.986,1438879503,"274151322000085","174011321042388",26.28,57.30,0,330.33,403.37,219.4,209.8,0.840,485631.9,485631.9,10827,0,0,0,L,1151911521,1,125.62,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879612,353742.00
08/06/2015 12:45,2,8.670,ACTIVE,221.64,369.10,60.002,1438879503,"201051344000651","174011321042388",26.32,46.40,0,330.03,420.80,231.2,221.2,1.012,204813.2,204813.2,9555,0,0,0,L,1122011218,1,126.07,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879613,353743.00
08/06/2015 12:45,2,8.682,ACTIVE,220.74,366.70,59.986,1438879503,"201051344000867","174011321042388",26.28,46.20,0,330.63,419.90,231.2,221.2,1.039,197472.5,197472.5,9577,0,0,0,L,1122011218,1,125.62,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879614,353744.00
08/06/2015 12:45,2,8.484,ACTIVE,219.39,364.89,60.007,1438879503,"201051344001230","174011321042388",26.82,47.30,0,328.52,422.60,230.4,220.5,1.078,208456.6,208456.6,9585,0,0,0,L,1122011218,1,124.94,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879615,353745.00
08/06/2015 12:45,2,8.543,ACTIVE,221.87,369.40,60.007,1438879503,"201051344000576","174011321042388",26.58,44.30,0,333.63,422.00,230.0,220.0,1.034,204722.3,204722.3,9595,0,0,0,L,1122011218,1,125.85,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879616,353746.00
08/06/2015 12:45,2,8.557,ACTIVE,222.10,368.80,59.975,1438879503,"201051344000579","174011321042388",26.50,46.40,0,335.74,425.31,229.5,219.6,1.061,211570.7,211570.7,9553,0,0,0,L,1122011218,1,125.85,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438879617,353747.00
08/06/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438879503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880383,353748.00
08/06/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438879503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880383,353749.00
08/06/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438879503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880383,353750.00
08/06/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438879503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880383,353751.00
08/06/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438879503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880383,353752.00
08/06/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438879503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880383,353753.00
08/06/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438879503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880383,353754.00
08/06/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438879503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880383,353755.00
08/06/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438879503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880383,353756.00
08/06/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438879503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880383,353757.00
08/06/2015 13:00,2,8.086,ACTIVE,219.16,363.09,60.023,1438880403,"201051344000955","174011321042388",26.10,47.00,0,332.13,424.11,213.6,204.3,1.003,210262.5,210262.5,9562,0,0,0,L,1122011218,1,124.27,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880478,353758.00
08/06/2015 13:00,2,8.186,ACTIVE,217.80,377.22,60.012,1438880403,"274151322000095","174011321042388",26.26,62.00,0,331.53,409.38,217.8,208.3,0.813,509838.4,509838.4,10466,0,0,0,L,1151911521,1,125.40,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880479,353759.00
08/06/2015 13:00,2,8.289,ACTIVE,220.06,364.29,59.996,1438880403,"201051344000868","174011321042388",26.20,45.80,0,332.13,423.50,219.7,210.1,0.986,196998.8,196998.8,9577,0,0,0,L,1122011218,1,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880480,353760.00
08/06/2015 13:00,2,8.240,ACTIVE,222.32,367.30,60.034,1438880403,"201051344000853","174011321042388",26.90,45.30,0,335.74,430.12,224.6,214.8,1.043,203420.1,203420.1,9581,0,0,0,L,1122011218,1,126.53,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880481,353761.00
08/06/2015 13:00,2,8.330,ACTIVE,220.97,367.00,60.028,1438880403,"201051344000582","174011321042388",26.28,48.50,0,333.03,424.71,221.9,212.2,1.012,202751.1,202751.1,9550,0,0,0,L,1122011218,1,125.40,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880482,353762.00
08/06/2015 13:00,2,8.490,ACTIVE,222.10,368.20,60.007,1438880403,"201051344000469","174011321042388",26.42,44.80,0,335.14,428.91,227.2,217.4,1.069,198695.9,198695.9,9572,0,0,0,L,1122011218,1,125.62,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880483,353763.00
08/06/2015 13:00,2,8.605,ACTIVE,222.10,370.30,60.034,1438880403,"201051344000988","174011321042388",25.94,46.40,0,334.24,429.82,226.1,216.3,1.021,197877.8,197877.8,9560,0,0,0,L,1122011218,1,125.85,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880483,353764.00
08/06/2015 13:00,2,8.500,ACTIVE,222.10,366.40,60.023,1438880403,"201051344001158","174011321042388",26.00,46.80,0,335.14,429.52,223.7,214.0,0.994,203618.2,203618.2,9560,0,0,0,L,1122011218,1,125.85,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880484,353765.00
08/06/2015 13:00,2,8.547,ACTIVE,220.52,363.09,59.986,1438880403,"201051344001025","174011321042388",25.98,48.30,0,333.03,423.50,224.6,214.9,0.990,207894.6,207894.6,9555,0,0,0,L,1122011218,1,124.94,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880485,353766.00
08/06/2015 13:00,2,8.271,ACTIVE,221.42,366.40,60.018,1438880403,"201051344000569","174011321042388",26.30,46.00,0,334.24,429.22,220.2,210.6,1.034,211195.4,211195.4,9580,0,0,0,L,1122011218,1,125.17,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880486,353767.00
08/06/2015 13:00,2,5.221,ACTIVE,218.03,407.87,60.023,1438880403,"274151322000094","174011321042388",36.32,59.80,0,370.90,446.65,191.2,182.6,0.729,388850.6,388850.6,10972,0,0,0,L,1151911521,1,124.72,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880487,353768.00
08/06/2015 13:00,2,8.340,ACTIVE,221.64,366.40,60.028,1438880403,"201051344000458","174011321042388",26.16,46.60,0,334.84,428.01,220.9,211.3,1.039,206894.4,206894.4,9570,0,0,0,L,1122011218,1,126.07,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880488,353769.00
08/06/2015 13:00,2,7.686,ACTIVE,218.03,360.99,60.018,1438880403,"274151322000087","174011321042388",23.84,86.00,0,332.13,401.86,185.5,177.1,0.685,460497.2,460497.2,10403,0,0,0,L,1151911521,1,124.72,124.94,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880489,353770.00
08/06/2015 13:00,2,7.984,ACTIVE,218.48,378.42,60.018,1438880403,"274151322000052","174011321042388",25.60,60.00,0,332.73,406.67,206.9,197.7,0.787,492362.6,492362.6,10820,0,0,0,L,1151911521,1,124.72,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880490,353771.00
08/06/2015 13:00,2,8.604,ACTIVE,219.39,362.79,60.012,1438880403,"201051344001145","174011321042388",26.38,45.80,0,332.73,423.81,230.0,220.1,1.034,211967.5,211967.5,9577,0,0,0,L,1122011218,1,124.72,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880491,353772.00
08/06/2015 13:00,2,9.070,ACTIVE,219.61,366.40,60.002,1438880403,"201051344000685","174011321042388",26.20,46.80,0,331.53,424.41,240.9,230.6,1.153,210737.7,210737.7,9578,0,0,0,L,1122011218,1,125.40,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880492,353773.00
08/06/2015 13:00,2,8.684,ACTIVE,218.93,360.08,60.018,1438880403,"274151322000088","174011321042388",25.88,56.30,0,332.43,406.07,227.5,217.7,0.849,472416.0,472416.0,10425,0,0,0,L,1151911521,1,125.85,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880493,353774.00
08/06/2015 13:00,2,9.645,ACTIVE,221.42,370.90,60.034,1438880403,"201051344000438","174011321042388",26.04,46.60,0,332.73,425.01,254.5,243.7,1.167,210747.1,210747.1,9549,0,0,0,L,1122011218,1,125.85,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880494,353775.00
08/06/2015 13:00,2,9.279,ACTIVE,221.64,371.21,59.970,1438880403,"201051344001135","174011321042388",27.08,48.30,0,333.03,422.90,254.3,243.5,1.140,202230.7,202230.7,9533,0,0,0,L,1122011218,1,125.62,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880495,353776.00
08/06/2015 13:00,2,9.781,ACTIVE,220.74,370.00,59.991,1438880403,"201051344000417","174011321042388",25.68,50.00,0,332.43,425.31,254.6,243.8,1.180,205949.8,205949.8,9550,0,0,0,L,1122011218,1,124.94,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880496,353777.00
08/06/2015 13:00,2,8.865,ACTIVE,220.74,370.60,59.975,1438880403,"201051344000594","174011321042388",28.37,46.40,0,330.63,425.01,254.6,243.8,1.162,207447.3,207447.3,9572,0,0,0,L,1122011218,1,125.40,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880497,353778.00
08/06/2015 13:00,2,9.449,ACTIVE,218.48,385.63,59.991,1438880403,"274151322000083","174011321042388",25.49,61.30,0,331.23,407.87,243.8,233.4,0.959,488278.6,488278.6,10850,0,0,0,L,1151911521,1,125.17,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880498,353779.00
08/06/2015 13:00,2,9.070,ACTIVE,222.32,371.21,60.028,1438880403,"201051344000585","174011321042388",27.67,46.40,0,333.33,422.60,254.2,243.5,1.145,206874.5,206874.5,9552,0,0,0,L,1122011218,1,125.40,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880498,353780.00
08/06/2015 13:00,2,9.398,ACTIVE,218.93,376.01,60.034,1438880403,"274151322000054","174011321042388",25.41,62.80,0,332.73,407.27,241.7,231.3,0.879,483143.0,483143.0,10415,0,0,0,L,1151911521,1,125.40,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880499,353781.00
08/06/2015 13:00,2,8.928,ACTIVE,221.87,370.30,60.002,1438880403,"201051344001203","174011321042388",28.11,47.30,0,333.93,423.50,254.1,243.3,1.167,207795.3,207795.3,9563,0,0,0,L,1122011218,1,126.30,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880500,353782.00
08/06/2015 13:00,2,9.111,ACTIVE,220.52,366.40,60.018,1438880403,"201051344000646","174011321042388",27.57,47.00,0,330.93,425.61,254.3,243.5,1.162,204224.3,204224.3,9548,0,0,0,L,1122011218,1,125.62,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880501,353783.00
08/06/2015 13:00,2,6.338,ACTIVE,220.06,401.26,60.023,1438880403,"274151322000068","174011321042388",36.54,55.80,0,373.61,449.35,234.2,224.2,0.875,388100.2,388100.2,10583,0,0,0,L,1151911521,1,126.07,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880502,353784.00
08/06/2015 13:00,2,8.945,ACTIVE,220.06,352.57,60.034,1438880403,"274151322000076","174011321042388",28.15,60.00,0,333.63,406.97,254.2,243.4,0.937,515910.8,515910.8,10832,0,0,0,L,1151911521,1,125.85,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880503,353785.00
08/06/2015 13:00,2,9.320,ACTIVE,220.29,366.70,59.996,1438880403,"201051344000890","174011321042388",26.96,48.80,0,331.53,425.31,254.3,243.5,1.153,208857.8,208857.8,9562,0,0,0,L,1122011218,1,125.17,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880504,353786.00
08/06/2015 13:00,2,8.998,ACTIVE,222.55,370.30,60.034,1438880403,"201051344000900","174011321042388",27.95,45.00,0,333.03,428.01,254.6,243.8,1.127,209692.3,209692.3,9592,0,0,0,L,1122011218,1,126.30,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880505,353787.00
08/06/2015 13:00,2,9.260,ACTIVE,221.42,371.81,60.007,1438880403,"201051344000633","174011321042388",27.15,45.80,0,332.73,422.90,254.2,243.4,1.136,198641.4,198641.4,9585,0,0,0,L,1122011218,1,125.85,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880506,353788.00
08/06/2015 13:00,2,9.146,ACTIVE,223.23,370.60,60.023,1438880403,"201051344000983","174011321042388",27.33,46.60,0,334.84,428.61,252.9,242.2,1.149,206596.3,206596.3,9575,0,0,0,L,1122011218,1,126.30,127.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880507,353789.00
08/06/2015 13:00,2,9.266,ACTIVE,221.64,368.50,59.991,1438880403,"201051344000917","174011321042388",26.90,50.00,0,332.13,422.60,252.2,241.5,1.184,209391.2,209391.2,9584,0,0,0,L,1122011218,1,125.62,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880508,353790.00
08/06/2015 13:00,2,9.254,ACTIVE,222.32,371.21,59.991,1438880403,"201051344000648","174011321042388",26.52,44.00,0,334.84,429.52,248.2,237.6,1.123,204695.0,204695.0,9576,0,0,0,L,1122011218,1,125.85,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880509,353791.00
08/06/2015 13:00,2,9.236,ACTIVE,221.87,371.21,59.996,1438880403,"201051344001093","174011321042388",26.48,47.80,0,333.33,423.50,247.7,237.1,1.105,207606.3,207606.3,9569,0,0,0,L,1122011218,1,125.85,127.43,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880509,353792.00
08/06/2015 13:00,2,9.439,ACTIVE,222.55,371.51,60.028,1438880403,"201051344000645","174011321042388",26.28,45.30,0,333.93,427.71,251.2,240.6,1.118,205614.2,205614.2,9580,0,0,0,L,1122011218,1,126.30,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880510,353793.00
08/06/2015 13:00,2,8.701,ACTIVE,218.93,355.88,60.023,1438880403,"274151322000085","174011321042388",25.94,59.50,0,333.63,408.18,228.4,218.6,0.862,485681.0,485681.0,10828,0,0,0,L,1151911521,1,125.85,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880511,353794.00
08/06/2015 13:00,2,9.342,ACTIVE,222.10,369.70,59.991,1438880403,"201051344000651","174011321042388",26.08,47.30,0,333.93,426.21,246.8,236.3,1.096,204865.1,204865.1,9556,0,0,0,L,1122011218,1,126.07,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880512,353795.00
08/06/2015 13:00,2,9.385,ACTIVE,221.64,367.00,60.012,1438880403,"201051344000867","174011321042388",26.80,48.30,0,332.43,423.20,254.5,243.7,1.162,197524.6,197524.6,9578,0,0,0,L,1122011218,1,125.85,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880513,353796.00
08/06/2015 13:00,2,9.512,ACTIVE,219.84,369.10,60.028,1438880403,"201051344001230","174011321042388",26.20,48.50,0,329.73,425.31,252.3,241.6,1.167,208508.5,208508.5,9586,0,0,0,L,1122011218,1,125.17,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880514,353797.00
08/06/2015 13:00,2,9.258,ACTIVE,222.55,371.21,59.996,1438880403,"201051344000576","174011321042388",26.94,46.20,0,335.14,430.12,252.5,241.8,1.127,204774.3,204774.3,9596,0,0,0,L,1122011218,1,126.07,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880515,353798.00
08/06/2015 13:00,2,9.328,ACTIVE,223.23,372.11,60.018,1438880403,"201051344000579","174011321042388",26.90,47.80,0,336.34,429.22,253.8,243.0,1.153,211623.0,211623.0,9554,0,0,0,L,1122011218,1,126.07,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438880516,353799.00
08/06/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438880403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881283,353800.00
08/06/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438880403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881283,353801.00
08/06/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438880403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881283,353802.00
08/06/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438880403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881283,353803.00
08/06/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438880403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881283,353804.00
08/06/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438880403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881283,353805.00
08/06/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438880403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881283,353806.00
08/06/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438880403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881283,353807.00
08/06/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438880403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881283,353808.00
08/06/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438880403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881283,353809.00
08/06/2015 13:15,2,7.973,ACTIVE,218.71,361.59,59.991,1438881303,"201051344000955","174011321042388",26.06,47.50,0,328.82,424.41,210.6,201.3,0.994,210310.7,210310.7,9563,0,0,0,L,1122011218,1,123.81,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881378,353810.00
08/06/2015 13:15,2,7.918,ACTIVE,217.35,370.00,59.944,1438881303,"274151322000095","174011321042388",25.88,64.50,0,328.52,408.48,207.7,198.5,0.778,509886.9,509886.9,10467,0,0,0,L,1151911521,1,124.94,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881379,353811.00
08/06/2015 13:15,2,9.324,ACTIVE,220.29,367.30,59.944,1438881303,"201051344000868","174011321042388",26.34,47.00,0,330.33,426.21,248.9,238.3,1.114,197047.2,197047.2,9578,0,0,0,L,1122011218,1,124.72,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881380,353812.00
08/06/2015 13:15,2,9.016,ACTIVE,222.55,371.51,59.986,1438881303,"201051344000853","174011321042388",27.89,45.50,0,333.03,429.52,254.2,243.4,1.193,203469.0,203469.0,9582,0,0,0,L,1122011218,1,126.07,127.88,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881381,353813.00
08/06/2015 13:15,2,9.457,ACTIVE,220.97,369.70,59.922,1438881303,"201051344000582","174011321042388",26.04,49.30,0,330.93,426.51,249.2,238.6,1.145,202799.1,202799.1,9551,0,0,0,L,1122011218,1,124.94,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881382,353814.00
08/06/2015 13:15,2,9.078,ACTIVE,222.55,372.11,59.954,1438881303,"201051344000469","174011321042388",27.71,45.50,0,332.43,429.22,254.6,243.8,1.202,198744.6,198744.6,9573,0,0,0,L,1122011218,1,125.40,128.11,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881383,353815.00
08/06/2015 13:15,2,9.250,ACTIVE,222.55,371.81,59.975,1438881303,"201051344000988","174011321042388",27.14,47.30,0,331.83,428.91,254.1,243.4,1.140,197926.2,197926.2,9561,0,0,0,L,1122011218,1,125.62,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881383,353816.00
08/06/2015 13:15,2,9.361,ACTIVE,222.32,372.71,59.938,1438881303,"201051344001158","174011321042388",26.82,47.50,0,331.83,428.61,254.2,243.4,1.171,203666.5,203666.5,9561,0,0,0,L,1122011218,1,125.62,127.65,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881384,353817.00
08/06/2015 13:15,2,9.197,ACTIVE,220.97,368.80,59.959,1438881303,"201051344001025","174011321042388",27.33,49.30,0,331.23,424.11,254.5,243.7,1.109,207943.4,207943.4,9556,0,0,0,L,1122011218,1,124.94,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881385,353818.00
08/06/2015 13:15,2,9.205,ACTIVE,221.87,369.10,59.944,1438881303,"201051344000569","174011321042388",27.25,47.00,0,330.63,427.71,253.8,243.0,1.149,211244.2,211244.2,9581,0,0,0,L,1122011218,1,124.94,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881387,353819.00
08/06/2015 13:15,2,6.172,ACTIVE,218.26,397.96,59.949,1438881303,"274151322000094","174011321042388",36.02,61.30,0,369.10,460.17,224.9,215.2,0.862,388894.0,388894.0,10973,0,0,0,L,1151911521,1,124.94,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881388,353820.00
08/06/2015 13:15,2,9.273,ACTIVE,222.10,370.90,59.959,1438881303,"201051344000458","174011321042388",26.82,47.30,0,333.03,427.11,251.7,241.0,1.176,206943.3,206943.3,9571,0,0,0,L,1122011218,1,125.85,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881389,353821.00
08/06/2015 13:15,2,8.998,ACTIVE,218.03,357.98,59.965,1438881303,"274151322000087","174011321042388",23.52,88.50,0,330.33,406.07,214.2,204.8,0.791,460539.2,460539.2,10404,0,0,0,L,1151911521,1,125.17,124.27,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881390,353822.00
08/06/2015 13:15,2,9.135,ACTIVE,218.03,389.84,59.959,1438881303,"274151322000052","174011321042388",25.66,61.00,0,330.63,408.48,237.2,227.1,0.915,492408.8,492408.8,10821,0,0,0,L,1151911521,1,124.49,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881391,353823.00
08/06/2015 13:15,2,9.266,ACTIVE,218.93,365.80,59.928,1438881303,"201051344001145","174011321042388",26.40,46.40,0,331.23,424.71,247.5,237.0,1.140,212016.4,212016.4,9578,0,0,0,L,1122011218,1,124.27,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881392,353824.00
08/06/2015 13:15,2,9.213,ACTIVE,218.71,366.10,59.933,1438881303,"201051344000685","174011321042388",25.96,47.80,0,330.03,424.11,241.8,231.5,1.158,210786.5,210786.5,9579,0,0,0,L,1122011218,1,124.72,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881393,353825.00
08/06/2015 13:15,2,8.637,ACTIVE,217.80,377.52,59.981,1438881303,"274151322000088","174011321042388",25.54,58.80,0,330.33,408.78,223.3,213.6,0.844,472461.6,472461.6,10426,0,0,0,L,1151911521,1,125.40,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881394,353826.00
08/06/2015 13:15,2,8.598,ACTIVE,219.39,366.10,59.991,1438881303,"201051344000438","174011321042388",26.02,47.80,0,331.23,426.21,226.4,216.6,1.047,210795.4,210795.4,9550,0,0,0,L,1122011218,1,124.72,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881395,353827.00
08/06/2015 13:15,2,8.465,ACTIVE,219.84,362.79,59.991,1438881303,"201051344001135","174011321042388",25.82,49.00,0,330.33,424.41,221.3,211.7,0.994,202279.0,202279.0,9534,0,0,0,L,1122011218,1,124.72,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881396,353828.00
08/06/2015 13:15,2,8.188,ACTIVE,218.93,363.69,59.981,1438881303,"201051344000417","174011321042388",26.00,50.60,0,329.43,425.31,215.4,206.0,0.999,205997.4,205997.4,9551,0,0,0,L,1122011218,1,124.27,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881397,353829.00
08/06/2015 13:15,2,7.984,ACTIVE,218.48,362.79,59.975,1438881303,"201051344000594","174011321042388",26.62,47.30,0,327.92,425.31,215.3,205.9,0.994,207496.5,207496.5,9573,0,0,0,L,1122011218,1,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881398,353830.00
08/06/2015 13:15,2,8.039,ACTIVE,217.13,356.78,59.954,1438881303,"274151322000083","174011321042388",25.80,62.80,0,329.73,407.57,210.0,200.8,0.840,488324.7,488324.7,10851,0,0,0,L,1151911521,1,124.27,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881398,353831.00
08/06/2015 13:15,2,8.234,ACTIVE,220.06,366.70,59.981,1438881303,"201051344000585","174011321042388",26.28,47.30,0,331.83,422.60,219.1,209.6,1.021,206923.2,206923.2,9553,0,0,0,L,1122011218,1,124.49,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881399,353832.00
08/06/2015 13:15,2,7.992,ACTIVE,218.03,355.88,59.959,1438881303,"274151322000054","174011321042388",25.78,63.70,0,330.33,409.38,208.5,199.3,0.791,483188.6,483188.6,10416,0,0,0,L,1151911521,1,125.40,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881400,353833.00
08/06/2015 13:15,2,8.316,ACTIVE,220.29,365.80,59.981,1438881303,"201051344001203","174011321042388",26.44,48.00,0,332.13,424.71,222.7,213.1,1.052,207844.3,207844.3,9564,0,0,0,L,1122011218,1,125.62,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881401,353834.00
08/06/2015 13:15,2,8.443,ACTIVE,219.16,363.69,59.981,1438881303,"201051344000646","174011321042388",26.40,48.30,0,327.62,426.21,225.8,216.0,1.052,204272.5,204272.5,9549,0,0,0,L,1122011218,1,124.94,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881402,353835.00
08/06/2015 13:15,2,5.664,ACTIVE,218.93,405.17,59.986,1438881303,"274151322000068","174011321042388",36.20,57.30,0,367.90,464.08,207.2,198.1,0.778,388143.8,388143.8,10584,0,0,0,L,1151911521,1,125.40,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881403,353836.00
08/06/2015 13:15,2,8.980,ACTIVE,218.48,357.38,59.970,1438881303,"274151322000076","174011321042388",26.24,60.50,0,331.53,407.57,238.3,228.1,0.915,515959.8,515959.8,10833,0,0,0,L,1151911521,1,125.17,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881404,353837.00
08/06/2015 13:15,2,8.912,ACTIVE,218.93,365.19,59.981,1438881303,"201051344000890","174011321042388",25.78,49.50,0,329.73,424.71,232.7,222.7,1.056,208906.0,208906.0,9563,0,0,0,L,1122011218,1,124.49,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881405,353838.00
08/06/2015 13:15,2,8.307,ACTIVE,220.74,362.79,59.991,1438881303,"201051344000900","174011321042388",26.30,46.00,0,330.63,427.71,221.2,211.5,0.994,209741.6,209741.6,9593,0,0,0,L,1122011218,1,125.40,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881406,353839.00
08/06/2015 13:15,2,8.193,ACTIVE,220.06,365.80,59.970,1438881303,"201051344000633","174011321042388",26.10,46.20,0,330.63,424.71,216.6,207.1,1.008,198690.1,198690.1,9586,0,0,0,L,1122011218,1,124.94,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881407,353840.00
08/06/2015 13:15,2,8.150,ACTIVE,221.19,366.40,60.012,1438881303,"201051344000983","174011321042388",26.92,47.50,0,331.83,427.41,222.0,212.3,1.039,206645.3,206645.3,9576,0,0,0,L,1122011218,1,125.40,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881408,353841.00
08/06/2015 13:15,2,8.168,ACTIVE,219.84,364.29,59.991,1438881303,"201051344000917","174011321042388",26.06,50.60,0,330.33,424.11,215.6,206.2,1.021,209439.7,209439.7,9585,0,0,0,L,1122011218,1,124.49,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881408,353842.00
08/06/2015 13:15,2,8.668,ACTIVE,221.19,369.70,59.986,1438881303,"201051344000648","174011321042388",26.42,43.80,0,332.13,425.31,232.0,222.0,1.069,204743.5,204743.5,9577,0,0,0,L,1122011218,1,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881409,353843.00
08/06/2015 13:15,2,8.482,ACTIVE,220.52,366.10,59.981,1438881303,"201051344001093","174011321042388",26.48,48.30,0,331.53,424.71,227.3,217.5,1.003,207654.8,207654.8,9570,0,0,0,L,1122011218,1,125.17,126.98,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881410,353844.00
08/06/2015 13:15,2,9.344,ACTIVE,221.87,370.00,59.949,1438881303,"201051344000645","174011321042388",26.32,45.80,0,331.53,423.50,248.9,238.3,1.118,205662.8,205662.8,9581,0,0,0,L,1122011218,1,125.85,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881411,353845.00
08/06/2015 13:15,2,8.297,ACTIVE,218.48,367.60,59.949,1438881303,"274151322000085","174011321042388",25.86,61.30,0,331.23,409.08,217.4,207.9,0.800,485727.2,485727.2,10829,0,0,0,L,1151911521,1,125.85,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881412,353846.00
08/06/2015 13:15,2,9.441,ACTIVE,221.42,369.40,59.975,1438881303,"201051344000651","174011321042388",25.84,48.50,0,331.53,422.90,247.0,236.5,1.100,204913.4,204913.4,9557,0,0,0,L,1122011218,1,125.85,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881413,353847.00
08/06/2015 13:15,2,9.314,ACTIVE,220.97,368.80,59.954,1438881303,"201051344000867","174011321042388",26.50,49.50,0,330.93,424.71,249.8,239.2,1.123,197573.1,197573.1,9579,0,0,0,L,1122011218,1,125.40,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881414,353848.00
08/06/2015 13:15,2,9.330,ACTIVE,219.39,367.60,59.938,1438881303,"201051344001230","174011321042388",26.50,49.50,0,327.92,424.71,250.2,239.6,1.158,208556.9,208556.9,9587,0,0,0,L,1122011218,1,124.49,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881415,353849.00
08/06/2015 13:15,2,9.180,ACTIVE,222.10,369.70,59.917,1438881303,"201051344000576","174011321042388",26.44,46.40,0,332.43,429.22,245.7,235.2,1.100,204822.8,204822.8,9597,0,0,0,L,1122011218,1,125.62,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881416,353850.00
08/06/2015 13:15,2,9.293,ACTIVE,222.10,370.00,59.975,1438881303,"201051344000579","174011321042388",26.24,48.80,0,332.73,428.61,246.8,236.3,1.145,211671.8,211671.8,9555,0,0,0,L,1122011218,1,125.62,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438881417,353851.00
08/06/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438881303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882183,353852.00
08/06/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438881303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882183,353853.00
08/06/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438881303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882183,353854.00
08/06/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438881303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882183,353855.00
08/06/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438881303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882183,353856.00
08/06/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438881303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882183,353857.00
08/06/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438881303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882183,353858.00
08/06/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438881303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882183,353859.00
08/06/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438881303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882183,353860.00
08/06/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438881303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882183,353861.00
08/06/2015 13:30,2,7.742,ACTIVE,218.26,360.69,59.970,1438882203,"201051344000955","174011321042388",26.40,48.80,0,316.80,423.50,207.0,197.8,0.977,210362.9,210362.9,9564,0,0,0,L,1122011218,1,124.04,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882278,353862.00
08/06/2015 13:30,2,7.951,ACTIVE,216.90,377.82,59.949,1438882203,"274151322000095","174011321042388",26.02,65.70,0,328.22,408.78,209.4,200.2,0.804,509939.6,509939.6,10468,0,0,0,L,1151911521,1,124.27,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882279,353863.00
08/06/2015 13:30,2,8.240,ACTIVE,219.16,362.49,59.970,1438882203,"201051344000868","174011321042388",26.12,48.30,0,318.91,423.50,217.9,208.4,0.972,197099.4,197099.4,9579,0,0,0,L,1122011218,1,124.49,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882280,353864.00
08/06/2015 13:30,2,8.156,ACTIVE,221.19,367.30,59.991,1438882203,"201051344000853","174011321042388",26.46,47.30,0,320.71,428.91,218.4,208.9,1.025,203521.8,203521.8,9583,0,0,0,L,1122011218,1,125.85,126.98,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882281,353865.00
08/06/2015 13:30,2,8.143,ACTIVE,219.84,363.99,59.959,1438882203,"201051344000582","174011321042388",25.94,51.00,0,317.40,424.71,213.8,204.5,0.990,202851.0,202851.0,9552,0,0,0,L,1122011218,1,124.94,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882281,353866.00
08/06/2015 13:30,2,8.031,ACTIVE,220.97,364.59,59.965,1438882203,"201051344000469","174011321042388",26.30,47.00,0,316.80,423.50,213.9,204.5,1.008,198797.1,198797.1,9574,0,0,0,L,1122011218,1,124.94,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882282,353867.00
08/06/2015 13:30,2,8.102,ACTIVE,220.74,366.10,59.970,1438882203,"201051344000988","174011321042388",25.78,48.30,0,318.00,427.71,211.5,202.2,0.955,197978.4,197978.4,9562,0,0,0,L,1122011218,1,125.17,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882283,353868.00
08/06/2015 13:30,2,7.961,ACTIVE,220.52,364.89,59.986,1438882203,"201051344001158","174011321042388",25.98,48.50,0,316.20,422.90,209.5,200.3,0.972,203718.6,203718.6,9562,0,0,0,L,1122011218,1,125.17,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882284,353869.00
08/06/2015 13:30,2,8.004,ACTIVE,219.39,362.79,59.975,1438882203,"201051344001025","174011321042388",26.24,50.20,0,321.91,424.11,212.5,203.2,0.950,207996.3,207996.3,9557,0,0,0,L,1122011218,1,124.49,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882285,353870.00
08/06/2015 13:30,2,7.930,ACTIVE,220.29,364.89,59.991,1438882203,"201051344000569","174011321042388",26.16,47.80,0,316.20,424.11,210.1,200.9,0.968,211296.5,211296.5,9582,0,0,0,L,1122011218,1,124.72,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882286,353871.00
08/06/2015 13:30,2,5.045,ACTIVE,217.58,401.26,59.959,1438882203,"274151322000094","174011321042388",36.64,61.70,0,363.39,443.04,187.4,178.9,0.720,388940.5,388940.5,10974,0,0,0,L,1151911521,1,124.49,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882287,353872.00
08/06/2015 13:30,2,7.736,ACTIVE,220.52,363.09,59.996,1438882203,"201051344000458","174011321042388",26.50,48.80,0,318.00,424.11,207.7,198.5,0.981,206996.0,206996.0,9572,0,0,0,L,1122011218,1,125.17,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882288,353873.00
08/06/2015 13:30,2,7.330,ACTIVE,216.90,372.11,59.975,1438882203,"274151322000087","174011321042388",23.87,92.00,0,330.33,398.26,177.1,169.0,0.681,460583.7,460583.7,10405,0,0,0,L,1151911521,1,124.49,124.04,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882289,353874.00
08/06/2015 13:30,2,7.428,ACTIVE,217.13,351.97,59.949,1438882203,"274151322000052","174011321042388",25.64,63.30,0,326.72,404.27,192.7,184.1,0.729,492458.0,492458.0,10822,0,0,0,L,1151911521,1,123.81,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882290,353875.00
08/06/2015 13:30,2,7.539,ACTIVE,217.80,359.78,59.975,1438882203,"201051344001145","174011321042388",26.42,47.00,0,318.30,424.11,201.6,192.6,0.915,212069.4,212069.4,9579,0,0,0,L,1122011218,1,124.04,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882291,353876.00
08/06/2015 13:30,2,7.365,ACTIVE,217.58,358.58,59.981,1438882203,"201051344000685","174011321042388",26.54,47.80,0,315.90,424.41,197.9,189.1,0.963,210839.3,210839.3,9580,0,0,0,L,1122011218,1,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882291,353877.00
08/06/2015 13:30,2,6.959,ACTIVE,217.13,371.81,59.981,1438882203,"274151322000088","174011321042388",25.72,60.00,0,329.43,403.37,181.3,173.1,0.689,472510.0,472510.0,10427,0,0,0,L,1151911521,1,124.72,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882292,353878.00
08/06/2015 13:30,2,7.381,ACTIVE,218.71,360.08,59.949,1438882203,"201051344000438","174011321042388",26.14,48.80,0,318.30,423.50,195.3,186.5,0.915,210847.4,210847.4,9551,0,0,0,L,1122011218,1,124.49,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882293,353879.00
