ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 13:30,2,7.709,ACTIVE,218.93,360.38,59.959,1438882203,"201051344001135","174011321042388",26.08,50.40,0,318.91,422.90,203.8,194.8,0.928,202330.9,202330.9,9535,0,0,0,L,1122011218,1,124.49,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882294,353880.00
08/06/2015 13:30,2,7.865,ACTIVE,218.71,362.19,59.949,1438882203,"201051344000417","174011321042388",25.90,51.00,0,317.10,422.00,206.5,197.4,0.981,206048.5,206048.5,9552,0,0,0,L,1122011218,1,124.27,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882295,353881.00
08/06/2015 13:30,2,8.496,ACTIVE,218.93,365.80,59.975,1438882203,"201051344000594","174011321042388",26.72,48.80,0,318.30,425.61,229.9,220.0,1.065,207549.7,207549.7,9574,0,0,0,L,1122011218,1,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882296,353882.00
08/06/2015 13:30,2,7.918,ACTIVE,217.35,366.10,59.986,1438882203,"274151322000083","174011321042388",25.66,63.30,0,327.62,403.37,205.7,196.6,0.809,488373.9,488373.9,10852,0,0,0,L,1151911521,1,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882297,353883.00
08/06/2015 13:30,2,8.867,ACTIVE,220.74,367.90,59.975,1438882203,"201051344000585","174011321042388",26.44,48.30,0,318.30,422.00,237.3,227.1,1.087,206975.8,206975.8,9554,0,0,0,L,1122011218,1,124.94,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882298,353884.00
08/06/2015 13:30,2,8.389,ACTIVE,218.48,353.77,59.986,1438882203,"274151322000054","174011321042388",25.62,65.30,0,327.02,404.57,217.8,208.3,0.822,483237.1,483237.1,10417,0,0,0,L,1151911521,1,124.94,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882299,353885.00
08/06/2015 13:30,2,9.279,ACTIVE,220.97,368.50,59.970,1438882203,"201051344001203","174011321042388",26.02,49.00,0,318.30,423.81,244.6,234.1,1.118,207897.2,207897.2,9565,0,0,0,L,1122011218,1,125.85,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882300,353886.00
08/06/2015 13:30,2,9.143,ACTIVE,219.39,366.40,59.970,1438882203,"201051344000646","174011321042388",26.26,48.80,0,317.40,423.50,243.2,232.8,1.123,204324.5,204324.5,9550,0,0,0,L,1122011218,1,124.94,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882301,353887.00
08/06/2015 13:30,2,5.850,ACTIVE,218.93,425.61,59.981,1438882203,"274151322000068","174011321042388",36.62,58.30,0,366.40,445.15,216.3,206.9,0.804,388190.3,388190.3,10585,0,0,0,L,1151911521,1,125.62,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882302,353888.00
08/06/2015 13:30,2,9.266,ACTIVE,218.71,363.09,59.965,1438882203,"274151322000076","174011321042388",26.20,63.00,0,329.13,407.27,245.3,234.9,0.946,516012.6,516012.6,10834,0,0,0,L,1151911521,1,124.94,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882303,353889.00
08/06/2015 13:30,2,9.199,ACTIVE,219.16,365.49,59.991,1438882203,"201051344000890","174011321042388",26.08,50.00,0,318.61,422.90,242.9,232.5,1.100,208957.9,208957.9,9564,0,0,0,L,1122011218,1,124.72,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882304,353890.00
08/06/2015 13:30,2,9.342,ACTIVE,221.42,371.21,59.949,1438882203,"201051344000900","174011321042388",26.24,47.00,0,316.80,423.50,248.2,237.7,1.100,209794.9,209794.9,9594,0,0,0,L,1122011218,1,125.62,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882305,353891.00
08/06/2015 13:30,2,9.166,ACTIVE,220.52,370.30,59.938,1438882203,"201051344000633","174011321042388",26.50,47.50,0,320.41,423.50,246.0,235.5,1.153,198742.5,198742.5,9587,0,0,0,L,1122011218,1,125.40,126.98,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882306,353892.00
08/06/2015 13:30,2,9.215,ACTIVE,222.32,372.11,59.991,1438882203,"201051344000983","174011321042388",26.62,48.50,0,319.21,425.31,248.3,237.7,1.145,206698.3,206698.3,9577,0,0,0,L,1122011218,1,126.07,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882307,353893.00
08/06/2015 13:30,2,9.148,ACTIVE,220.74,370.00,60.007,1438882203,"201051344000917","174011321042388",26.44,51.80,0,317.70,422.90,245.0,234.5,1.153,209492.2,209492.2,9586,0,0,0,L,1122011218,1,124.94,127.20,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882307,353894.00
08/06/2015 13:30,2,9.105,ACTIVE,221.64,368.50,60.002,1438882203,"201051344000648","174011321042388",26.70,45.30,0,318.30,423.81,246.3,235.8,1.127,204795.7,204795.7,9578,0,0,0,L,1122011218,1,125.17,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882308,353895.00
08/06/2015 13:30,2,9.133,ACTIVE,220.97,370.00,59.928,1438882203,"201051344001093","174011321042388",26.42,48.80,0,318.30,422.90,244.1,233.7,1.131,207707.2,207707.2,9571,0,0,0,L,1122011218,1,125.40,126.98,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882309,353896.00
08/06/2015 13:30,2,9.297,ACTIVE,222.10,370.60,59.975,1438882203,"201051344000645","174011321042388",26.30,46.80,0,321.31,422.30,247.7,237.1,1.105,205715.2,205715.2,9582,0,0,0,L,1122011218,1,125.85,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882310,353897.00
08/06/2015 13:30,2,8.783,ACTIVE,218.48,357.98,59.975,1438882203,"274151322000085","174011321042388",25.80,62.00,0,330.63,404.87,229.4,219.5,0.871,485776.6,485776.6,10830,0,0,0,L,1151911521,1,125.62,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882311,353898.00
08/06/2015 13:30,2,9.240,ACTIVE,221.64,370.60,59.996,1438882203,"201051344000651","174011321042388",26.16,50.20,0,315.60,422.90,244.4,234.0,1.087,204965.5,204965.5,9558,0,0,0,L,1122011218,1,126.07,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882312,353899.00
08/06/2015 13:30,2,9.246,ACTIVE,220.97,367.00,59.949,1438882203,"201051344000867","174011321042388",26.34,49.50,0,319.81,422.90,246.5,236.0,1.109,197625.5,197625.5,9580,0,0,0,L,1122011218,1,125.40,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882313,353900.00
08/06/2015 13:30,2,9.217,ACTIVE,219.39,364.89,59.981,1438882203,"201051344001230","174011321042388",26.30,49.50,0,317.40,422.30,245.3,234.9,1.153,208609.4,208609.4,9588,0,0,0,L,1122011218,1,124.72,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882315,353901.00
08/06/2015 13:30,2,9.170,ACTIVE,222.10,373.31,59.986,1438882203,"201051344000576","174011321042388",26.48,47.80,0,320.41,423.50,245.9,235.4,1.105,204875.0,204875.0,9598,0,0,0,L,1122011218,1,125.85,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882315,353902.00
08/06/2015 13:30,2,9.234,ACTIVE,222.55,370.90,59.959,1438882203,"201051344000579","174011321042388",26.58,49.80,0,317.70,427.71,248.5,238.0,1.145,211724.8,211724.8,9556,0,0,0,L,1122011218,1,125.85,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438882316,353903.00
08/06/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438882203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883083,353904.00
08/06/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438882203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883083,353905.00
08/06/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438882203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883083,353906.00
08/06/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438882203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883083,353907.00
08/06/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438882203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883083,353908.00
08/06/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438882203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883083,353909.00
08/06/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438882203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883083,353910.00
08/06/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438882203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883083,353911.00
08/06/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438882203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883083,353912.00
08/06/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438882203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883083,353913.00
08/06/2015 13:45,2,2.371,ACTIVE,212.16,354.67,59.981,1438883104,"201051344000955","174011321042388",26.86,45.80,0,315.60,421.70,64.5,60.3,0.552,210407.3,210407.3,9565,0,0,0,L,1122011218,1,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883178,353914.00
08/06/2015 13:45,2,2.334,ACTIVE,212.83,348.36,59.975,1438883104,"274151322000095","174011321042388",27.15,59.80,0,327.92,406.07,64.1,60.0,0.442,509984.0,509984.0,10469,0,0,0,L,1151911521,1,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883180,353915.00
08/06/2015 13:45,2,2.430,ACTIVE,212.16,355.28,59.949,1438883104,"201051344000868","174011321042388",26.64,44.80,0,314.10,422.30,65.5,61.3,0.539,197144.4,197144.4,9580,0,0,0,L,1122011218,1,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883181,353916.00
08/06/2015 13:45,2,2.430,ACTIVE,213.06,358.58,59.965,1438883104,"201051344000853","174011321042388",26.88,44.00,0,319.51,425.31,66.1,61.9,0.570,203567.5,203567.5,9584,0,0,0,L,1122011218,1,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883182,353917.00
08/06/2015 13:45,2,2.367,ACTIVE,212.61,356.48,59.949,1438883104,"201051344000582","174011321042388",26.76,48.50,0,313.20,422.60,64.2,60.1,0.552,202895.0,202895.0,9553,0,0,0,L,1122011218,1,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883182,353918.00
08/06/2015 13:45,2,2.422,ACTIVE,212.83,359.18,59.954,1438883104,"201051344000469","174011321042388",26.90,43.40,0,314.40,421.70,66.0,61.8,0.544,198842.2,198842.2,9575,0,0,0,L,1122011218,1,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883183,353919.00
08/06/2015 13:45,2,2.447,ACTIVE,212.61,356.18,59.954,1438883104,"201051344000988","174011321042388",26.58,45.50,0,316.20,424.41,65.9,61.7,0.575,198023.2,198023.2,9563,0,0,0,L,1122011218,1,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883184,353920.00
08/06/2015 13:45,2,2.453,ACTIVE,212.61,358.28,59.959,1438883104,"201051344001158","174011321042388",26.78,45.80,0,316.20,420.80,66.5,62.3,0.561,203763.2,203763.2,9563,0,0,0,L,1122011218,1,122.46,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883185,353921.00
08/06/2015 13:45,2,2.469,ACTIVE,212.16,355.88,59.944,1438883104,"201051344001025","174011321042388",26.68,47.50,0,317.70,422.30,66.8,62.5,0.539,208040.9,208040.9,9558,0,0,0,L,1122011218,1,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883186,353922.00
08/06/2015 13:45,2,2.475,ACTIVE,212.61,357.68,60.002,1438883104,"201051344000569","174011321042388",27.00,44.80,0,317.10,421.10,67.7,63.4,0.557,211341.7,211341.7,9583,0,0,0,L,1122011218,1,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883187,353923.00
08/06/2015 13:45,2,1.438,ACTIVE,213.06,411.48,59.965,1438883104,"274151322000094","174011321042388",37.67,57.30,0,371.51,445.45,54.9,51.0,0.393,388978.9,388978.9,10975,0,0,0,L,1151911521,1,121.33,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883188,353924.00
08/06/2015 13:45,2,2.469,ACTIVE,212.83,357.68,59.975,1438883104,"201051344000458","174011321042388",27.57,46.20,0,317.40,422.00,68.9,64.6,0.597,207041.6,207041.6,9573,0,0,0,L,1122011218,1,122.91,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883189,353925.00
08/06/2015 13:45,2,2.279,ACTIVE,212.38,348.66,59.954,1438883104,"274151322000087","174011321042388",24.91,88.00,0,326.72,397.05,57.5,53.6,0.393,460621.0,460621.0,10406,0,0,0,L,1151911521,1,121.78,122.91,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883190,353926.00
08/06/2015 13:45,2,2.340,ACTIVE,213.06,362.19,59.970,1438883104,"274151322000052","174011321042388",26.62,59.50,0,327.32,402.46,63.1,59.0,0.433,492499.0,492499.0,10823,0,0,0,L,1151911521,1,121.33,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883191,353927.00
08/06/2015 13:45,2,2.518,ACTIVE,212.16,355.28,59.986,1438883104,"201051344001145","174011321042388",27.33,44.50,0,318.30,423.50,69.7,65.4,0.592,212114.2,212114.2,9580,0,0,0,L,1122011218,1,122.46,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883192,353928.00
08/06/2015 13:45,2,2.459,ACTIVE,212.16,356.48,59.975,1438883104,"201051344000685","174011321042388",27.45,44.00,0,310.49,422.00,68.4,64.1,0.610,210883.9,210883.9,9581,0,0,0,L,1122011218,1,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883192,353929.00
08/06/2015 13:45,2,2.320,ACTIVE,212.61,362.79,59.975,1438883104,"274151322000088","174011321042388",26.46,55.80,0,327.62,401.56,62.2,58.1,0.420,472550.2,472550.2,10428,0,0,0,L,1151911521,1,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883194,353930.00
08/06/2015 13:45,2,2.486,ACTIVE,212.83,357.68,59.959,1438883104,"201051344000438","174011321042388",27.67,44.50,0,316.80,423.20,69.7,65.4,0.601,210891.4,210891.4,9552,0,0,0,L,1122011218,1,122.91,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883194,353931.00
08/06/2015 13:45,2,2.654,ACTIVE,212.16,358.58,59.975,1438883104,"201051344001135","174011321042388",27.14,47.80,0,319.21,421.70,73.0,68.5,0.614,202374.9,202374.9,9536,0,0,0,L,1122011218,1,122.91,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883195,353932.00
08/06/2015 13:45,2,2.752,ACTIVE,212.38,358.88,59.975,1438883104,"201051344000417","174011321042388",26.56,46.60,0,312.59,421.40,74.1,69.6,0.645,206091.7,206091.7,9553,0,0,0,L,1122011218,1,122.46,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883196,353933.00
08/06/2015 13:45,2,3.055,ACTIVE,212.38,346.56,59.949,1438883104,"201051344000594","174011321042388",27.87,45.00,0,316.80,424.11,86.3,81.4,0.407,207595.1,207595.1,9575,0,0,0,L,1122011218,1,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883197,353934.00
08/06/2015 13:45,2,2.543,ACTIVE,212.61,348.36,59.959,1438883104,"274151322000083","174011321042388",26.92,57.00,0,326.72,401.56,69.3,64.9,0.517,488414.8,488414.8,10853,0,0,0,L,1151911521,1,121.78,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883198,353935.00
08/06/2015 13:45,2,3.406,ACTIVE,213.96,347.16,59.970,1438883104,"201051344000585","174011321042388",27.25,45.30,0,318.30,420.80,94.1,88.9,0.438,207020.1,207020.1,9555,0,0,0,L,1122011218,1,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883199,353936.00
08/06/2015 13:45,2,2.857,ACTIVE,213.06,356.78,59.954,1438883104,"274151322000054","174011321042388",26.50,60.30,0,327.92,403.07,76.7,72.1,0.530,483277.4,483277.4,10418,0,0,0,L,1151911521,1,122.23,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883200,353937.00
08/06/2015 13:45,2,3.641,ACTIVE,214.19,344.76,59.959,1438883104,"201051344001203","174011321042388",27.45,45.80,0,316.50,422.30,101.3,95.8,0.482,207941.4,207941.4,9566,0,0,0,L,1122011218,1,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883201,353938.00
08/06/2015 13:45,2,3.605,ACTIVE,213.29,344.45,59.949,1438883104,"201051344000646","174011321042388",27.29,45.30,0,316.50,422.90,99.7,94.3,0.486,204368.1,204368.1,9551,0,0,0,L,1122011218,1,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883202,353939.00
08/06/2015 13:45,2,2.031,ACTIVE,214.41,386.53,59.970,1438883104,"274151322000068","174011321042388",35.52,54.00,0,369.40,447.85,72.8,68.4,0.499,388228.3,388228.3,10586,0,0,0,L,1151911521,1,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883203,353940.00
08/06/2015 13:45,2,3.189,ACTIVE,214.19,344.15,59.991,1438883104,"274151322000076","174011321042388",27.63,58.30,0,327.62,407.27,89.2,84.2,0.345,516056.2,516056.2,10835,0,0,0,L,1151911521,1,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883204,353941.00
08/06/2015 13:45,2,3.801,ACTIVE,213.74,344.15,59.986,1438883104,"201051344000890","174011321042388",27.45,45.00,0,318.00,421.40,105.6,100.0,0.495,209001.5,209001.5,9565,0,0,0,L,1122011218,1,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883205,353942.00
08/06/2015 13:45,2,3.191,ACTIVE,213.96,342.65,59.975,1438883104,"201051344000900","174011321042388",27.59,44.80,0,313.80,422.00,89.2,84.2,0.424,209840.1,209840.1,9595,0,0,0,L,1122011218,1,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883205,353943.00
08/06/2015 13:45,2,3.260,ACTIVE,213.96,343.85,59.959,1438883104,"201051344000633","174011321042388",27.33,43.60,0,318.91,422.90,90.3,85.2,0.438,198786.9,198786.9,9588,0,0,0,L,1122011218,1,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883206,353944.00
08/06/2015 13:45,2,3.240,ACTIVE,214.19,342.95,59.970,1438883104,"201051344000983","174011321042388",27.71,45.30,0,317.70,422.30,91.0,85.9,0.442,206743.1,206743.1,9578,0,0,0,L,1122011218,1,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883207,353945.00
08/06/2015 13:45,2,3.141,ACTIVE,213.74,342.65,59.954,1438883104,"201051344000917","174011321042388",27.47,49.30,0,316.80,421.40,87.3,82.4,0.424,209535.8,209535.8,9587,0,0,0,L,1122011218,1,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883208,353946.00
08/06/2015 13:45,2,3.314,ACTIVE,214.19,343.85,59.965,1438883104,"201051344000648","174011321042388",27.67,43.20,0,314.70,422.00,93.0,87.8,0.451,204839.9,204839.9,9579,0,0,0,L,1122011218,1,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883209,353947.00
08/06/2015 13:45,2,3.117,ACTIVE,213.74,343.25,59.975,1438883104,"201051344001093","174011321042388",27.21,46.00,0,317.10,422.30,86.0,81.1,0.393,207750.4,207750.4,9572,0,0,0,L,1122011218,1,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883210,353948.00
08/06/2015 13:45,2,3.756,ACTIVE,214.64,345.96,59.981,1438883104,"201051344000645","174011321042388",27.25,45.00,0,317.40,420.80,103.6,98.1,0.486,205759.5,205759.5,9583,0,0,0,L,1122011218,1,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883211,353949.00
08/06/2015 13:45,2,3.111,ACTIVE,213.96,344.45,59.970,1438883104,"274151322000085","174011321042388",27.00,58.00,0,327.92,402.77,85.0,80.1,0.323,485816.8,485816.8,10831,0,0,0,L,1151911521,1,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883212,353950.00
08/06/2015 13:45,2,3.355,ACTIVE,214.19,343.25,59.991,1438883104,"201051344000651","174011321042388",27.41,47.50,0,317.10,420.20,93.2,88.0,0.438,205008.7,205008.7,9559,0,0,0,L,1122011218,1,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883213,353951.00
08/06/2015 13:45,2,3.955,ACTIVE,214.41,345.06,59.965,1438883104,"201051344000867","174011321042388",27.53,46.00,0,318.91,421.40,110.3,104.6,0.521,197669.5,197669.5,9581,0,0,0,L,1122011218,1,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883214,353952.00
08/06/2015 13:45,2,3.844,ACTIVE,213.51,344.45,59.965,1438883104,"201051344001230","174011321042388",27.65,45.00,0,313.20,416.89,107.8,102.1,0.521,208652.6,208652.6,9589,0,0,0,L,1122011218,1,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883215,353953.00
08/06/2015 13:45,2,3.748,ACTIVE,213.96,346.86,59.981,1438883104,"201051344000576","174011321042388",27.77,44.50,0,317.10,421.70,105.5,99.9,0.508,204918.8,204918.8,9599,0,0,0,L,1122011218,1,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883215,353954.00
08/06/2015 13:45,2,3.936,ACTIVE,214.41,346.86,59.986,1438883104,"201051344000579","174011321042388",27.97,46.20,0,318.30,422.00,111.5,105.7,0.535,211769.0,211769.0,9557,0,0,0,L,1122011218,1,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883216,353955.00
08/06/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438883104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883984,353956.00
08/06/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438883104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883984,353957.00
08/06/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438883104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883984,353958.00
08/06/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438883104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883984,353959.00
08/06/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438883104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883984,353960.00
08/06/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438883104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883984,353961.00
08/06/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438883104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883984,353962.00
08/06/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438883104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883984,353963.00
08/06/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438883104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883984,353964.00
08/06/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438883104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438883984,353965.00
08/06/2015 14:00,2,7.652,ACTIVE,218.03,360.99,59.954,1438884003,"201051344000955","174011321042388",27.39,46.40,0,328.22,413.29,212.3,203.0,1.003,210457.1,210457.1,9566,0,0,0,L,1122011218,1,123.59,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884078,353966.00
08/06/2015 14:00,2,7.703,ACTIVE,216.90,354.97,59.922,1438884003,"274151322000095","174011321042388",27.25,60.50,0,328.22,400.36,212.7,203.3,0.800,510034.0,510034.0,10470,0,0,0,L,1151911521,1,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884079,353967.00
08/06/2015 14:00,2,7.807,ACTIVE,218.93,360.69,59.975,1438884003,"201051344000868","174011321042388",26.74,45.00,0,328.52,418.09,211.3,202.0,0.955,197193.8,197193.8,9581,0,0,0,L,1122011218,1,124.04,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884080,353968.00
08/06/2015 14:00,2,7.855,ACTIVE,220.97,366.70,59.938,1438884003,"201051344000853","174011321042388",26.62,45.00,0,330.33,419.30,211.9,202.6,0.990,203617.2,203617.2,9585,0,0,0,L,1122011218,1,125.62,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884081,353969.00
08/06/2015 14:00,2,7.621,ACTIVE,219.61,363.39,59.965,1438884003,"201051344000582","174011321042388",27.35,48.50,0,328.52,420.50,211.1,201.8,0.972,202944.6,202944.6,9554,0,0,0,L,1122011218,1,124.49,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884081,353970.00
08/06/2015 14:00,2,7.768,ACTIVE,220.52,364.29,59.938,1438884003,"201051344000469","174011321042388",26.80,43.40,0,328.82,419.90,210.8,201.5,0.994,198891.8,198891.8,9576,0,0,0,L,1122011218,1,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884082,353971.00
08/06/2015 14:00,2,7.912,ACTIVE,220.74,365.49,59.970,1438884003,"201051344000988","174011321042388",26.14,46.20,0,328.52,419.30,209.6,200.3,0.968,198072.7,198072.7,9564,0,0,0,L,1122011218,1,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884083,353972.00
08/06/2015 14:00,2,7.686,ACTIVE,220.52,363.39,59.975,1438884003,"201051344001158","174011321042388",27.00,46.00,0,329.13,419.60,209.9,200.7,0.972,203812.7,203812.7,9564,0,0,0,L,1122011218,1,124.94,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884084,353973.00
08/06/2015 14:00,2,7.803,ACTIVE,219.39,362.19,59.965,1438884003,"201051344001025","174011321042388",26.82,47.50,0,329.13,419.00,211.8,202.5,0.932,208091.2,208091.2,9559,0,0,0,L,1122011218,1,124.27,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884085,353974.00
08/06/2015 14:00,2,7.742,ACTIVE,220.29,365.49,59.959,1438884003,"201051344000569","174011321042388",26.48,45.50,0,325.82,421.10,207.6,198.4,0.955,211391.3,211391.3,9584,0,0,0,L,1122011218,1,124.49,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884086,353975.00
08/06/2015 14:00,2,4.980,ACTIVE,217.35,412.08,59.922,1438884003,"274151322000094","174011321042388",36.70,58.50,0,374.81,458.37,185.1,176.7,0.712,389022.9,389022.9,10976,0,0,0,L,1151911521,1,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884087,353976.00
08/06/2015 14:00,2,7.717,ACTIVE,220.52,363.09,59.954,1438884003,"201051344000458","174011321042388",27.02,47.30,0,329.43,420.50,211.1,201.8,0.994,207092.0,207092.0,9574,0,0,0,L,1122011218,1,125.17,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884088,353977.00
08/06/2015 14:00,2,7.234,ACTIVE,217.13,372.11,59.975,1438884003,"274151322000087","174011321042388",24.51,90.00,0,328.22,391.64,179.6,171.4,0.672,460664.1,460664.1,10407,0,0,0,L,1151911521,1,124.27,124.04,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884089,353978.00
08/06/2015 14:00,2,7.293,ACTIVE,217.13,368.20,60.007,1438884003,"274151322000052","174011321042388",26.58,61.70,0,327.92,397.96,196.2,187.4,0.760,492546.0,492546.0,10824,0,0,0,L,1151911521,1,124.04,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884090,353979.00
08/06/2015 14:00,2,7.709,ACTIVE,218.03,362.79,59.970,1438884003,"201051344001145","174011321042388",27.29,44.30,0,328.52,417.49,213.0,203.7,0.968,212165.5,212165.5,9581,0,0,0,L,1122011218,1,124.04,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884091,353980.00
08/06/2015 14:00,2,7.752,ACTIVE,217.80,360.69,59.975,1438884003,"201051344000685","174011321042388",27.12,44.30,0,328.22,413.89,213.0,203.7,1.030,210935.0,210935.0,9582,0,0,0,L,1122011218,1,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884091,353981.00
08/06/2015 14:00,2,7.246,ACTIVE,217.13,354.67,60.007,1438884003,"274151322000088","174011321042388",26.14,57.70,0,328.52,398.56,191.8,183.2,0.729,472596.2,472596.2,10429,0,0,0,L,1151911521,1,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884092,353982.00
08/06/2015 14:00,2,7.600,ACTIVE,218.93,362.19,59.944,1438884003,"201051344000438","174011321042388",27.41,45.30,0,328.52,418.70,210.8,201.5,0.981,210941.9,210941.9,9553,0,0,0,L,1122011218,1,124.72,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884093,353983.00
08/06/2015 14:00,2,7.646,ACTIVE,219.16,363.39,60.002,1438884003,"201051344001135","174011321042388",27.08,48.30,0,328.82,417.79,209.6,200.4,0.950,202425.1,202425.1,9537,0,0,0,L,1122011218,1,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884094,353984.00
08/06/2015 14:00,2,7.553,ACTIVE,218.48,361.29,59.970,1438884003,"201051344000417","174011321042388",27.04,46.40,0,328.82,415.99,206.7,197.6,0.972,206141.3,206141.3,9554,0,0,0,L,1122011218,1,124.04,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884095,353985.00
08/06/2015 14:00,2,7.656,ACTIVE,218.26,361.29,59.975,1438884003,"201051344000594","174011321042388",27.75,45.50,0,327.62,415.09,215.2,205.8,0.994,207646.4,207646.4,9576,0,0,0,L,1122011218,1,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884096,353986.00
08/06/2015 14:00,2,7.277,ACTIVE,216.67,363.09,59.975,1438884003,"274151322000083","174011321042388",26.74,59.00,0,328.22,397.66,196.9,188.1,0.778,488462.3,488462.3,10854,0,0,0,L,1151911521,1,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884097,353987.00
08/06/2015 14:00,2,7.779,ACTIVE,219.84,363.39,59.986,1438884003,"201051344000585","174011321042388",26.96,46.40,0,328.52,419.00,212.4,203.1,0.986,207071.1,207071.1,9556,0,0,0,L,1122011218,1,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884098,353988.00
08/06/2015 14:00,2,7.268,ACTIVE,217.13,356.78,59.975,1438884003,"274151322000054","174011321042388",26.24,62.80,0,328.22,395.55,193.0,184.4,0.729,483323.9,483323.9,10419,0,0,0,L,1151911521,1,124.72,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884099,353989.00
08/06/2015 14:00,2,7.744,ACTIVE,219.61,361.89,59.954,1438884003,"201051344001203","174011321042388",26.98,46.20,0,329.13,419.00,211.5,202.2,0.986,207992.3,207992.3,9567,0,0,0,L,1122011218,1,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884100,353990.00
08/06/2015 14:00,2,7.709,ACTIVE,218.26,360.99,59.970,1438884003,"201051344000646","174011321042388",26.94,45.50,0,327.32,413.89,210.2,200.9,0.986,204418.6,204418.6,9552,0,0,0,L,1122011218,1,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884101,353991.00
08/06/2015 14:00,2,4.842,ACTIVE,218.03,423.50,59.965,1438884003,"274151322000068","174011321042388",37.25,55.50,0,373.91,453.86,183.5,175.2,0.698,388272.5,388272.5,10587,0,0,0,L,1151911521,1,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884102,353992.00
08/06/2015 14:00,2,7.594,ACTIVE,217.80,373.31,59.965,1438884003,"274151322000076","174011321042388",27.33,60.30,0,329.73,402.77,210.2,200.9,0.813,516107.1,516107.1,10836,0,0,0,L,1151911521,1,124.94,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884103,353993.00
08/06/2015 14:00,2,7.693,ACTIVE,218.26,361.29,59.981,1438884003,"201051344000890","174011321042388",26.98,45.30,0,328.22,413.59,210.3,201.0,0.968,209052.3,209052.3,9566,0,0,0,L,1122011218,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884104,353994.00
08/06/2015 14:00,2,7.703,ACTIVE,219.84,363.39,59.981,1438884003,"201051344000900","174011321042388",27.02,45.50,0,328.52,421.10,210.8,201.5,0.941,209891.3,209891.3,9596,0,0,0,L,1122011218,1,124.94,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884105,353995.00
08/06/2015 14:00,2,7.678,ACTIVE,218.93,362.19,59.975,1438884003,"201051344000633","174011321042388",27.08,44.50,0,326.72,419.60,210.4,201.2,0.977,198837.8,198837.8,9589,0,0,0,L,1122011218,1,124.49,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884106,353996.00
08/06/2015 14:00,2,7.668,ACTIVE,220.74,364.29,60.012,1438884003,"201051344000983","174011321042388",27.08,46.60,0,328.82,421.10,210.3,201.1,0.972,206793.9,206793.9,9579,0,0,0,L,1122011218,1,125.17,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884107,353997.00
08/06/2015 14:00,2,7.717,ACTIVE,219.16,362.19,59.975,1438884003,"201051344000917","174011321042388",27.08,50.00,0,327.92,418.09,211.5,202.2,1.003,209586.9,209586.9,9588,0,0,0,L,1122011218,1,124.27,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884108,353998.00
08/06/2015 14:00,2,7.648,ACTIVE,220.06,364.29,59.975,1438884003,"201051344000648","174011321042388",27.12,44.50,0,328.52,420.80,210.1,200.8,0.972,204890.4,204890.4,9580,0,0,0,L,1122011218,1,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884108,353999.00
08/06/2015 14:00,2,7.666,ACTIVE,219.61,363.99,59.991,1438884003,"201051344001093","174011321042388",26.96,46.00,0,328.52,419.30,209.4,200.2,0.955,207800.9,207800.9,9573,0,0,0,L,1122011218,1,124.72,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884109,354000.00
08/06/2015 14:00,2,7.891,ACTIVE,220.06,363.39,59.981,1438884003,"201051344000645","174011321042388",26.30,46.00,0,328.52,419.60,210.2,201.0,0.950,205810.1,205810.1,9584,0,0,0,L,1122011218,1,125.17,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884110,354001.00
08/06/2015 14:00,2,7.361,ACTIVE,217.58,373.91,59.965,1438884003,"274151322000085","174011321042388",26.44,59.50,0,329.13,397.96,196.7,187.9,0.751,485864.3,485864.3,10832,0,0,0,L,1151911521,1,125.17,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884111,354002.00
08/06/2015 14:00,2,7.844,ACTIVE,219.84,362.79,59.965,1438884003,"201051344000651","174011321042388",26.78,48.50,0,328.22,419.60,212.6,203.3,0.950,205059.6,205059.6,9560,0,0,0,L,1122011218,1,125.17,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884112,354003.00
08/06/2015 14:00,2,7.824,ACTIVE,219.39,362.49,59.975,1438884003,"201051344000867","174011321042388",26.82,46.00,0,328.52,417.19,212.5,203.2,0.963,197720.4,197720.4,9582,0,0,0,L,1122011218,1,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884113,354004.00
08/06/2015 14:00,2,7.811,ACTIVE,218.26,362.49,59.970,1438884003,"201051344001230","174011321042388",26.96,44.30,0,327.92,414.19,213.2,203.9,0.999,208703.9,208703.9,9590,0,0,0,L,1122011218,1,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884114,354005.00
08/06/2015 14:00,2,7.846,ACTIVE,220.52,364.59,59.970,1438884003,"201051344000576","174011321042388",26.54,45.80,0,327.92,419.30,210.9,201.6,0.963,204969.2,204969.2,9600,0,0,0,L,1122011218,1,125.17,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884115,354006.00
08/06/2015 14:00,2,7.703,ACTIVE,220.74,365.80,60.018,1438884003,"201051344000579","174011321042388",28.01,46.20,0,329.43,420.50,218.6,209.1,1.016,211820.8,211820.8,9558,0,0,0,L,1122011218,1,124.94,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884116,354007.00
08/06/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438884003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884883,354008.00
08/06/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438884003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884883,354009.00
08/06/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438884003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884883,354010.00
08/06/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438884003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884883,354011.00
08/06/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438884003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884883,354012.00
08/06/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438884003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884883,354013.00
08/06/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438884003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884883,354014.00
08/06/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438884003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884883,354015.00
08/06/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438884003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884883,354016.00
08/06/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438884003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884883,354017.00
08/06/2015 14:15,2,6.273,ACTIVE,216.67,356.78,59.949,1438884903,"201051344000955","174011321042388",27.95,45.50,0,320.71,412.68,177.5,169.4,0.844,210501.8,210501.8,9567,0,0,0,L,1122011218,1,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884978,354018.00
08/06/2015 14:15,2,6.434,ACTIVE,216.00,352.87,59.938,1438884903,"274151322000095","174011321042388",27.25,57.00,0,319.21,397.96,177.7,169.5,0.676,510078.8,510078.8,10471,0,0,0,L,1151911521,1,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884979,354019.00
08/06/2015 14:15,2,6.422,ACTIVE,217.13,356.78,59.959,1438884903,"201051344000868","174011321042388",27.25,43.60,0,318.91,416.89,177.3,169.2,0.822,197238.5,197238.5,9582,0,0,0,L,1122011218,1,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884980,354020.00
08/06/2015 14:15,2,6.449,ACTIVE,218.93,359.78,59.944,1438884903,"201051344000853","174011321042388",27.25,43.80,0,327.02,416.89,177.9,169.8,0.840,203662.1,203662.1,9586,0,0,0,L,1122011218,1,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884981,354021.00
08/06/2015 14:15,2,6.352,ACTIVE,217.80,357.38,59.981,1438884903,"201051344000582","174011321042388",27.45,47.50,0,320.71,419.30,176.5,168.4,0.822,202989.0,202989.0,9555,0,0,0,L,1122011218,1,123.81,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884982,354022.00
08/06/2015 14:15,2,6.420,ACTIVE,218.71,359.18,59.959,1438884903,"201051344000469","174011321042388",27.27,42.50,0,327.62,416.29,177.3,169.2,0.844,198936.5,198936.5,9577,0,0,0,L,1122011218,1,124.04,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884983,354023.00
08/06/2015 14:15,2,6.457,ACTIVE,218.71,360.38,59.959,1438884903,"201051344000988","174011321042388",27.04,44.30,0,324.92,416.29,176.7,168.6,0.813,198117.3,198117.3,9565,0,0,0,L,1122011218,1,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884984,354024.00
08/06/2015 14:15,2,6.461,ACTIVE,218.48,357.68,59.949,1438884903,"201051344001158","174011321042388",27.02,45.00,0,322.81,415.99,176.7,168.7,0.835,203857.3,203857.3,9565,0,0,0,L,1122011218,1,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884985,354025.00
08/06/2015 14:15,2,6.529,ACTIVE,217.58,356.18,59.959,1438884903,"201051344001025","174011321042388",27.02,46.80,0,319.81,418.09,178.5,170.4,0.804,208136.2,208136.2,9560,0,0,0,L,1122011218,1,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884986,354026.00
08/06/2015 14:15,2,6.465,ACTIVE,218.48,358.28,59.965,1438884903,"201051344000569","174011321042388",26.92,44.80,0,319.81,416.89,176.3,168.2,0.822,211435.9,211435.9,9585,0,0,0,L,1122011218,1,123.81,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884987,354027.00
