ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 14:15,2,4.082,ACTIVE,216.22,408.48,59.954,1438884903,"274151322000094","174011321042388",37.67,55.50,0,373.61,442.74,155.0,147.6,0.597,389061.6,389061.6,10977,0,0,0,L,1151911521,1,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884988,354028.00
08/06/2015 14:15,2,6.439,ACTIVE,218.71,357.68,59.996,1438884903,"201051344000458","174011321042388",27.55,46.00,0,320.11,418.09,179.6,171.5,0.862,207137.3,207137.3,9575,0,0,0,L,1122011218,1,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884988,354029.00
08/06/2015 14:15,2,6.072,ACTIVE,216.00,358.28,59.944,1438884903,"274151322000087","174011321042388",25.25,89.50,0,320.41,389.54,155.3,147.9,0.561,460702.5,460702.5,10408,0,0,0,L,1151911521,1,123.81,123.81,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884989,354030.00
08/06/2015 14:15,2,6.135,ACTIVE,216.00,351.07,59.991,1438884903,"274151322000052","174011321042388",27.10,60.00,0,318.00,394.05,168.2,160.5,0.654,492587.7,492587.7,10825,0,0,0,L,1151911521,1,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884990,354031.00
08/06/2015 14:15,2,6.428,ACTIVE,216.67,358.58,59.965,1438884903,"201051344001145","174011321042388",28.03,43.20,0,320.41,413.89,182.4,174.1,0.835,212211.0,212211.0,9582,0,0,0,L,1122011218,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884991,354032.00
08/06/2015 14:15,2,6.461,ACTIVE,216.45,355.28,59.954,1438884903,"201051344000685","174011321042388",27.73,43.20,0,321.31,412.98,181.3,173.1,0.879,210980.2,210980.2,9583,0,0,0,L,1122011218,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884992,354033.00
08/06/2015 14:15,2,6.119,ACTIVE,215.77,367.00,59.954,1438884903,"274151322000088","174011321042388",26.52,56.30,0,318.91,393.15,164.4,156.7,0.628,472636.9,472636.9,10430,0,0,0,L,1151911521,1,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884993,354034.00
08/06/2015 14:15,2,6.475,ACTIVE,217.13,357.38,59.954,1438884903,"201051344000438","174011321042388",27.45,43.80,0,321.01,418.09,180.1,171.9,0.853,210986.6,210986.6,9554,0,0,0,L,1122011218,1,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884994,354035.00
08/06/2015 14:15,2,6.459,ACTIVE,217.35,356.48,59.954,1438884903,"201051344001135","174011321042388",27.37,47.80,0,319.51,417.19,179.0,170.9,0.800,202469.6,202469.6,9538,0,0,0,L,1122011218,1,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884995,354036.00
08/06/2015 14:15,2,6.424,ACTIVE,216.90,357.38,59.954,1438884903,"201051344000417","174011321042388",27.14,44.50,0,320.71,411.78,176.4,168.3,0.849,206185.2,206185.2,9555,0,0,0,L,1122011218,1,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884996,354037.00
08/06/2015 14:15,2,6.473,ACTIVE,216.67,355.58,59.965,1438884903,"201051344000594","174011321042388",27.99,44.50,0,319.81,414.79,183.5,175.2,0.862,207692.4,207692.4,9577,0,0,0,L,1122011218,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884997,354038.00
08/06/2015 14:15,2,6.135,ACTIVE,215.32,360.99,59.928,1438884903,"274151322000083","174011321042388",27.31,55.50,0,320.41,393.15,169.7,161.8,0.681,488504.1,488504.1,10855,0,0,0,L,1151911521,1,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884998,354039.00
08/06/2015 14:15,2,6.588,ACTIVE,217.80,357.38,59.922,1438884903,"201051344000585","174011321042388",27.12,45.30,0,320.41,417.19,180.9,172.7,0.822,207116.1,207116.1,9557,0,0,0,L,1122011218,1,123.59,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438884999,354040.00
08/06/2015 14:15,2,6.127,ACTIVE,215.77,348.66,59.938,1438884903,"274151322000054","174011321042388",26.76,60.00,0,317.40,394.35,166.1,158.4,0.632,483364.9,483364.9,10420,0,0,0,L,1151911521,1,123.81,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885000,354041.00
08/06/2015 14:15,2,6.488,ACTIVE,217.58,356.78,59.959,1438884903,"201051344001203","174011321042388",27.43,45.50,0,321.61,418.09,180.1,171.9,0.862,208037.1,208037.1,9568,0,0,0,L,1122011218,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885001,354042.00
08/06/2015 14:15,2,6.361,ACTIVE,216.45,355.88,59.965,1438884903,"201051344000646","174011321042388",27.75,43.80,0,320.71,412.98,178.8,170.7,0.844,204463.1,204463.1,9553,0,0,0,L,1122011218,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885002,354043.00
08/06/2015 14:15,2,4.104,ACTIVE,216.90,404.57,59.949,1438884903,"274151322000068","174011321042388",37.43,54.00,0,377.22,442.44,154.8,147.5,0.583,388311.0,388311.0,10588,0,0,0,L,1151911521,1,124.27,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885002,354044.00
08/06/2015 14:15,2,6.418,ACTIVE,216.45,347.76,59.944,1438884903,"274151322000076","174011321042388",27.65,58.50,0,319.51,400.96,179.7,171.5,0.676,516151.7,516151.7,10837,0,0,0,L,1151911521,1,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885003,354045.00
08/06/2015 14:15,2,6.459,ACTIVE,216.67,355.58,59.970,1438884903,"201051344000890","174011321042388",27.51,43.20,0,322.51,412.98,180.1,171.9,0.835,209096.9,209096.9,9567,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885004,354046.00
08/06/2015 14:15,2,6.572,ACTIVE,218.26,357.98,59.959,1438884903,"201051344000900","174011321042388",27.27,44.50,0,326.12,418.09,181.4,173.1,0.831,209936.6,209936.6,9597,0,0,0,L,1122011218,1,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885005,354047.00
08/06/2015 14:15,2,6.443,ACTIVE,217.58,358.58,59.954,1438884903,"201051344000633","174011321042388",27.75,43.80,0,319.81,418.39,181.1,172.8,0.862,198882.8,198882.8,9590,0,0,0,L,1122011218,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885006,354048.00
08/06/2015 14:15,2,6.514,ACTIVE,218.48,358.28,59.933,1438884903,"201051344000983","174011321042388",27.41,45.50,0,321.31,417.79,180.9,172.7,0.844,206838.9,206838.9,9580,0,0,0,L,1122011218,1,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885007,354049.00
08/06/2015 14:15,2,6.498,ACTIVE,217.58,356.48,59.954,1438884903,"201051344000917","174011321042388",27.49,47.80,0,320.11,417.49,181.0,172.7,0.871,209631.6,209631.6,9589,0,0,0,L,1122011218,1,123.81,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885008,354050.00
08/06/2015 14:15,2,6.354,ACTIVE,218.26,358.58,59.970,1438884903,"201051344000648","174011321042388",27.85,43.80,0,325.82,418.39,179.3,171.1,0.844,204935.0,204935.0,9581,0,0,0,L,1122011218,1,123.81,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885009,354051.00
08/06/2015 14:15,2,6.412,ACTIVE,217.58,356.78,59.965,1438884903,"201051344001093","174011321042388",27.45,44.80,0,320.71,417.49,178.4,170.2,0.818,207845.0,207845.0,9574,0,0,0,L,1122011218,1,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885010,354052.00
08/06/2015 14:15,2,6.543,ACTIVE,218.48,357.68,59.938,1438884903,"201051344000645","174011321042388",27.14,45.50,0,320.71,416.59,179.7,171.5,0.826,205854.7,205854.7,9585,0,0,0,L,1122011218,1,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885011,354053.00
08/06/2015 14:15,2,6.191,ACTIVE,216.22,350.17,59.959,1438884903,"274151322000085","174011321042388",26.94,58.30,0,319.81,394.05,169.1,161.3,0.645,485905.5,485905.5,10833,0,0,0,L,1151911521,1,124.49,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885012,354054.00
08/06/2015 14:15,2,6.457,ACTIVE,218.26,356.18,59.959,1438884903,"201051344000651","174011321042388",27.69,47.50,0,320.71,417.19,181.0,172.8,0.822,205104.0,205104.0,9561,0,0,0,L,1122011218,1,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885012,354055.00
08/06/2015 14:15,2,6.572,ACTIVE,217.80,356.78,59.959,1438884903,"201051344000867","174011321042388",27.35,45.00,0,319.81,416.59,182.0,173.7,0.835,197765.1,197765.1,9583,0,0,0,L,1122011218,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885013,354056.00
08/06/2015 14:15,2,6.453,ACTIVE,216.45,355.88,59.949,1438884903,"201051344001230","174011321042388",27.99,42.50,0,322.51,411.78,182.9,174.6,0.866,208748.5,208748.5,9591,0,0,0,L,1122011218,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885014,354057.00
08/06/2015 14:15,2,6.441,ACTIVE,218.71,360.08,59.944,1438884903,"201051344000576","174011321042388",27.49,45.00,0,321.31,416.89,179.3,171.2,0.826,205013.5,205013.5,9601,0,0,0,L,1122011218,1,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885015,354058.00
08/06/2015 14:15,2,6.564,ACTIVE,218.93,359.78,59.975,1438884903,"201051344000579","174011321042388",27.93,44.00,0,327.92,417.79,185.7,177.3,0.866,211866.3,211866.3,9559,0,0,0,L,1122011218,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885016,354059.00
08/06/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438884903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885783,354060.00
08/06/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438884903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885783,354061.00
08/06/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438884903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885783,354062.00
08/06/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438884903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885783,354063.00
08/06/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438884903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885783,354064.00
08/06/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438884903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885783,354065.00
08/06/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438884903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885783,354066.00
08/06/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438884903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885783,354067.00
08/06/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438884903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885783,354068.00
08/06/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438884903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885783,354069.00
08/06/2015 14:30,2,7.883,ACTIVE,219.16,361.59,59.981,1438885803,"201051344000955","174011321042388",26.86,45.30,0,330.93,409.68,214.4,205.0,1.003,210548.8,210548.8,9568,0,0,0,L,1122011218,1,124.04,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885877,354070.00
08/06/2015 14:30,2,7.889,ACTIVE,217.80,374.21,59.975,1438885803,"274151322000095","174011321042388",27.04,56.80,0,329.43,398.56,216.0,206.6,0.804,510126.0,510126.0,10472,0,0,0,L,1151911521,1,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885878,354071.00
08/06/2015 14:30,2,7.883,ACTIVE,219.84,362.79,59.981,1438885803,"201051344000868","174011321042388",26.60,43.80,0,331.23,413.59,212.3,203.0,0.955,197285.4,197285.4,9583,0,0,0,L,1122011218,1,124.49,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885879,354072.00
08/06/2015 14:30,2,7.801,ACTIVE,221.64,365.49,59.991,1438885803,"201051344000853","174011321042388",26.96,44.30,0,335.74,415.99,212.8,203.4,0.981,203709.2,203709.2,9587,0,0,0,L,1122011218,1,126.07,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885880,354073.00
08/06/2015 14:30,2,7.779,ACTIVE,220.06,363.69,59.970,1438885803,"201051344000582","174011321042388",26.80,47.80,0,330.93,415.99,211.1,201.8,0.972,203035.7,203035.7,9556,0,0,0,L,1122011218,1,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885881,354074.00
08/06/2015 14:30,2,7.736,ACTIVE,221.19,365.80,59.991,1438885803,"201051344000469","174011321042388",27.00,42.80,0,331.53,416.29,211.6,202.3,0.999,198983.5,198983.5,9578,0,0,0,L,1122011218,1,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885882,354075.00
08/06/2015 14:30,2,7.875,ACTIVE,221.19,364.59,59.981,1438885803,"201051344000988","174011321042388",26.46,45.50,0,331.83,415.39,210.9,201.7,0.959,198164.2,198164.2,9566,0,0,0,L,1122011218,1,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885883,354076.00
08/06/2015 14:30,2,7.758,ACTIVE,221.19,364.89,59.981,1438885803,"201051344001158","174011321042388",26.78,45.50,0,331.53,415.39,210.3,201.1,0.981,203904.2,203904.2,9566,0,0,0,L,1122011218,1,125.17,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885884,354077.00
08/06/2015 14:30,2,7.871,ACTIVE,219.84,362.49,59.986,1438885803,"201051344001025","174011321042388",26.64,46.40,0,331.83,414.79,212.3,203.0,0.946,208183.5,208183.5,9561,0,0,0,L,1122011218,1,124.49,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885885,354078.00
08/06/2015 14:30,2,7.693,ACTIVE,220.74,365.49,59.991,1438885803,"201051344000569","174011321042388",27.06,44.30,0,331.53,416.29,210.8,201.6,0.963,211482.8,211482.8,9586,0,0,0,L,1122011218,1,124.72,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885886,354079.00
08/06/2015 14:30,2,5.000,ACTIVE,217.80,399.46,59.965,1438885803,"274151322000094","174011321042388",36.70,55.30,0,379.32,444.54,185.8,177.4,0.712,389102.7,389102.7,10978,0,0,0,L,1151911521,1,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885887,354080.00
08/06/2015 14:30,2,7.672,ACTIVE,221.19,364.29,59.981,1438885803,"201051344000458","174011321042388",27.61,46.40,0,332.43,417.49,214.4,205.0,1.016,207184.9,207184.9,9576,0,0,0,L,1122011218,1,125.62,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885888,354081.00
08/06/2015 14:30,2,7.400,ACTIVE,217.58,366.10,59.975,1438885803,"274151322000087","174011321042388",24.35,87.50,0,331.23,388.64,182.5,174.2,0.681,460743.4,460743.4,10409,0,0,0,L,1151911521,1,124.94,124.04,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885889,354082.00
08/06/2015 14:30,2,7.348,ACTIVE,217.80,365.80,59.981,1438885803,"274151322000052","174011321042388",26.48,59.80,0,330.63,395.55,196.9,188.2,0.756,492631.8,492631.8,10826,0,0,0,L,1151911521,1,124.49,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885889,354083.00
08/06/2015 14:30,2,7.781,ACTIVE,218.71,363.69,59.991,1438885803,"201051344001145","174011321042388",27.33,43.80,0,330.63,414.79,215.6,206.1,0.972,212259.0,212259.0,9583,0,0,0,L,1122011218,1,124.27,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885890,354084.00
08/06/2015 14:30,2,7.836,ACTIVE,218.71,363.69,59.975,1438885803,"201051344000685","174011321042388",27.06,42.80,0,330.03,410.58,214.7,205.3,1.030,211028.1,211028.1,9584,0,0,0,L,1122011218,1,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885891,354085.00
08/06/2015 14:30,2,7.314,ACTIVE,217.58,376.31,59.981,1438885803,"274151322000088","174011321042388",26.12,56.30,0,330.63,394.35,193.4,184.8,0.734,472680.1,472680.1,10431,0,0,0,L,1151911521,1,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885892,354086.00
08/06/2015 14:30,2,7.781,ACTIVE,219.61,362.79,59.944,1438885803,"201051344000438","174011321042388",26.90,43.80,0,330.63,414.19,212.0,202.7,0.977,211033.9,211033.9,9555,0,0,0,L,1122011218,1,124.72,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885893,354087.00
08/06/2015 14:30,2,7.736,ACTIVE,219.84,363.09,59.981,1438885803,"201051344001135","174011321042388",26.98,48.30,0,331.23,413.59,211.4,202.1,0.950,202516.7,202516.7,9539,0,0,0,L,1122011218,1,124.72,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885894,354088.00
08/06/2015 14:30,2,7.709,ACTIVE,219.39,363.39,59.965,1438885803,"201051344000417","174011321042388",26.80,44.30,0,331.23,409.38,209.2,200.0,0.981,206231.5,206231.5,9556,0,0,0,L,1122011218,1,124.49,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885895,354089.00
08/06/2015 14:30,2,7.857,ACTIVE,219.16,363.09,59.981,1438885803,"201051344000594","174011321042388",27.51,44.80,0,329.13,411.48,218.8,209.3,1.003,207740.7,207740.7,9578,0,0,0,L,1122011218,1,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885896,354090.00
08/06/2015 14:30,2,7.521,ACTIVE,217.35,352.27,59.965,1438885803,"274151322000083","174011321042388",26.32,56.00,0,330.33,392.25,200.4,191.5,0.795,488548.5,488548.5,10856,0,0,0,L,1151911521,1,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885897,354091.00
08/06/2015 14:30,2,8.020,ACTIVE,220.29,363.99,59.986,1438885803,"201051344000585","174011321042388",26.54,45.50,0,331.23,415.69,215.6,206.1,0.990,207163.8,207163.8,9558,0,0,0,L,1122011218,1,124.49,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885898,354092.00
08/06/2015 14:30,2,7.430,ACTIVE,218.03,361.59,59.933,1438885803,"274151322000054","174011321042388",26.16,59.80,0,330.63,395.55,196.8,188.0,0.751,483408.4,483408.4,10421,0,0,0,L,1151911521,1,125.17,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885899,354093.00
08/06/2015 14:30,2,7.979,ACTIVE,220.06,363.39,59.981,1438885803,"201051344001203","174011321042388",26.58,45.30,0,331.23,415.39,214.7,205.3,1.003,208084.6,208084.6,9569,0,0,0,L,1122011218,1,125.40,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885900,354094.00
08/06/2015 14:30,2,7.914,ACTIVE,218.93,362.79,59.975,1438885803,"201051344000646","174011321042388",26.70,43.60,0,329.73,410.28,213.9,204.6,0.994,204510.2,204510.2,9554,0,0,0,L,1122011218,1,124.49,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885901,354095.00
08/06/2015 14:30,2,4.979,ACTIVE,218.71,425.01,59.981,1438885803,"274151322000068","174011321042388",37.15,56.00,0,379.02,444.24,188.0,179.5,0.712,388352.1,388352.1,10589,0,0,0,L,1151911521,1,125.40,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885902,354096.00
08/06/2015 14:30,2,7.936,ACTIVE,218.71,367.60,59.965,1438885803,"274151322000076","174011321042388",26.76,59.00,0,331.53,399.16,214.9,205.5,0.822,516199.0,516199.0,10838,0,0,0,L,1151911521,1,125.40,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885903,354097.00
08/06/2015 14:30,2,7.988,ACTIVE,219.16,363.39,59.991,1438885803,"201051344000890","174011321042388",26.62,42.80,0,330.63,410.28,215.2,205.8,0.977,209144.3,209144.3,9568,0,0,0,L,1122011218,1,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885904,354098.00
08/06/2015 14:30,2,7.949,ACTIVE,220.97,364.29,59.970,1438885803,"201051344000900","174011321042388",27.14,45.30,0,331.23,416.89,218.5,209.0,0.977,209984.5,209984.5,9598,0,0,0,L,1122011218,1,125.40,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885905,354099.00
08/06/2015 14:30,2,7.943,ACTIVE,220.06,365.49,59.981,1438885803,"201051344000633","174011321042388",27.02,43.40,0,331.53,415.69,217.2,207.7,1.012,198930.5,198930.5,9591,0,0,0,L,1122011218,1,125.17,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885906,354100.00
08/06/2015 14:30,2,7.928,ACTIVE,221.64,367.30,59.981,1438885803,"201051344000983","174011321042388",27.04,46.40,0,330.93,417.19,217.1,207.6,0.994,206886.6,206886.6,9581,0,0,0,L,1122011218,1,125.62,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885907,354101.00
08/06/2015 14:30,2,7.830,ACTIVE,220.06,364.29,59.996,1438885803,"201051344000917","174011321042388",27.19,49.00,0,330.33,414.49,215.5,206.1,1.021,209679.1,209679.1,9590,0,0,0,L,1122011218,1,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885908,354102.00
08/06/2015 14:30,2,7.826,ACTIVE,220.97,364.89,59.996,1438885803,"201051344000648","174011321042388",27.19,44.30,0,332.43,417.49,215.4,206.0,0.999,204982.3,204982.3,9582,0,0,0,L,1122011218,1,124.94,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885909,354103.00
08/06/2015 14:30,2,7.865,ACTIVE,220.52,364.29,59.986,1438885803,"201051344001093","174011321042388",26.70,45.00,0,331.23,415.69,212.6,203.3,0.955,207891.8,207891.8,9575,0,0,0,L,1122011218,1,124.94,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885910,354104.00
08/06/2015 14:30,2,8.018,ACTIVE,221.19,364.59,59.970,1438885803,"201051344000645","174011321042388",26.46,46.20,0,332.73,416.29,214.9,205.5,0.963,205902.0,205902.0,9586,0,0,0,L,1122011218,1,125.62,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885910,354105.00
08/06/2015 14:30,2,7.496,ACTIVE,218.03,363.39,59.965,1438885803,"274151322000085","174011321042388",26.32,57.70,0,331.53,394.65,199.8,190.9,0.756,485949.6,485949.6,10834,0,0,0,L,1151911521,1,125.62,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885911,354106.00
08/06/2015 14:30,2,7.967,ACTIVE,220.74,365.49,59.986,1438885803,"201051344000651","174011321042388",26.56,48.30,0,330.93,415.39,214.1,204.7,0.959,205151.3,205151.3,9562,0,0,0,L,1122011218,1,125.62,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885912,354107.00
08/06/2015 14:30,2,7.924,ACTIVE,220.06,362.79,59.991,1438885803,"201051344000867","174011321042388",26.80,44.80,0,330.63,413.59,214.9,205.5,0.968,197812.7,197812.7,9584,0,0,0,L,1122011218,1,124.94,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885913,354108.00
08/06/2015 14:30,2,7.855,ACTIVE,218.71,361.29,59.986,1438885803,"201051344001230","174011321042388",26.98,42.00,0,328.82,409.98,214.5,205.1,1.008,208796.1,208796.1,9592,0,0,0,L,1122011218,1,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885914,354109.00
08/06/2015 14:30,2,7.836,ACTIVE,221.19,362.79,59.970,1438885803,"201051344000576","174011321042388",26.82,44.80,0,332.73,415.69,212.6,203.3,0.968,205060.6,205060.6,9602,0,0,0,L,1122011218,1,125.17,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885915,354110.00
08/06/2015 14:30,2,7.887,ACTIVE,221.42,365.19,59.991,1438885803,"201051344000579","174011321042388",27.23,44.80,0,332.73,416.29,217.5,208.0,1.016,211914.7,211914.7,9560,0,0,0,L,1122011218,1,125.40,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438885916,354111.00
08/06/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438885803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886683,354112.00
08/06/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438885803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886683,354113.00
08/06/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438885803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886683,354114.00
08/06/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438885803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886683,354115.00
08/06/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438885803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886683,354116.00
08/06/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438885803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886683,354117.00
08/06/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438885803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886683,354118.00
08/06/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438885803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886683,354119.00
08/06/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438885803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886683,354120.00
08/06/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438885803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886683,354121.00
08/06/2015 14:45,2,7.457,ACTIVE,218.26,359.48,59.975,1438886703,"201051344000955","174011321042388",27.47,45.80,0,330.33,412.08,207.3,198.2,0.977,210598.2,210598.2,9569,0,0,0,L,1122011218,1,123.59,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886778,354122.00
08/06/2015 14:45,2,7.639,ACTIVE,216.67,377.22,59.933,1438886703,"274151322000095","174011321042388",26.96,56.50,0,329.73,396.45,208.3,199.2,0.769,510175.7,510175.7,10473,0,0,0,L,1151911521,1,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886779,354123.00
08/06/2015 14:45,2,7.547,ACTIVE,218.93,361.59,59.975,1438886703,"201051344000868","174011321042388",26.82,44.00,0,330.63,413.29,204.9,195.8,0.924,197334.4,197334.4,9584,0,0,0,L,1122011218,1,124.04,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886780,354124.00
08/06/2015 14:45,2,7.598,ACTIVE,220.74,363.39,59.975,1438886703,"201051344000853","174011321042388",26.74,44.50,0,335.44,417.19,205.7,196.6,0.968,203758.5,203758.5,9588,0,0,0,L,1122011218,1,125.40,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886781,354125.00
08/06/2015 14:45,2,7.557,ACTIVE,219.39,362.19,59.975,1438886703,"201051344000582","174011321042388",26.88,47.50,0,331.83,417.49,205.7,196.6,0.955,203084.8,203084.8,9557,0,0,0,L,1122011218,1,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886782,354126.00
08/06/2015 14:45,2,7.568,ACTIVE,220.29,363.09,60.018,1438886703,"201051344000469","174011321042388",26.78,42.80,0,333.03,418.09,205.3,196.2,0.981,199032.6,199032.6,9579,0,0,0,L,1122011218,1,124.27,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886783,354127.00
08/06/2015 14:45,2,7.529,ACTIVE,220.52,363.99,59.933,1438886703,"201051344000988","174011321042388",26.88,45.00,0,333.93,416.59,205.0,195.9,0.937,198213.2,198213.2,9567,0,0,0,L,1122011218,1,124.72,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886784,354128.00
08/06/2015 14:45,2,7.418,ACTIVE,220.52,362.19,59.975,1438886703,"201051344001158","174011321042388",27.31,44.80,0,335.44,417.79,205.2,196.1,0.950,203953.3,203953.3,9567,0,0,0,L,1122011218,1,124.72,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886785,354129.00
08/06/2015 14:45,2,7.609,ACTIVE,219.16,360.69,59.975,1438886703,"201051344001025","174011321042388",26.98,46.60,0,332.13,414.49,207.8,198.7,0.924,208233.1,208233.1,9562,0,0,0,L,1122011218,1,124.04,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886786,354130.00
08/06/2015 14:45,2,7.545,ACTIVE,220.29,363.99,59.965,1438886703,"201051344000569","174011321042388",26.70,45.50,0,333.93,417.49,203.9,194.9,0.941,211531.6,211531.6,9587,0,0,0,L,1122011218,1,124.27,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886787,354131.00
08/06/2015 14:45,2,4.869,ACTIVE,217.58,409.38,59.965,1438886703,"274151322000094","174011321042388",36.68,53.80,0,379.32,447.85,180.7,172.4,0.698,389145.9,389145.9,10979,0,0,0,L,1151911521,1,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886788,354132.00
08/06/2015 14:45,2,7.607,ACTIVE,220.52,364.29,59.996,1438886703,"201051344000458","174011321042388",27.08,46.80,0,334.24,419.30,208.6,199.4,0.986,207234.8,207234.8,9577,0,0,0,L,1122011218,1,125.17,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886789,354133.00
08/06/2015 14:45,2,7.129,ACTIVE,217.13,371.21,59.981,1438886703,"274151322000087","174011321042388",24.71,88.50,0,330.33,389.24,178.3,170.2,0.667,460785.8,460785.8,10410,0,0,0,L,1151911521,1,124.72,124.04,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886789,354134.00
08/06/2015 14:45,2,7.205,ACTIVE,217.58,373.91,59.970,1438886703,"274151322000052","174011321042388",26.62,59.50,0,330.03,395.85,194.1,185.4,0.738,492678.0,492678.0,10827,0,0,0,L,1151911521,1,124.49,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886790,354135.00
08/06/2015 14:45,2,7.588,ACTIVE,218.26,360.69,59.981,1438886703,"201051344001145","174011321042388",27.63,43.20,0,330.03,414.79,212.3,203.0,0.955,212309.4,212309.4,9584,0,0,0,L,1122011218,1,123.81,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886791,354136.00
08/06/2015 14:45,2,7.527,ACTIVE,218.26,360.08,59.959,1438886703,"201051344000685","174011321042388",27.73,42.80,0,328.82,412.38,211.2,201.9,1.016,211078.3,211078.3,9585,0,0,0,L,1122011218,1,124.49,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886792,354137.00
08/06/2015 14:45,2,7.162,ACTIVE,217.13,372.41,59.981,1438886703,"274151322000088","174011321042388",26.20,55.80,0,329.43,394.65,190.0,181.5,0.720,472725.1,472725.1,10432,0,0,0,L,1151911521,1,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886793,354138.00
08/06/2015 14:45,2,7.514,ACTIVE,218.93,360.99,59.949,1438886703,"201051344000438","174011321042388",27.51,44.50,0,331.23,414.19,209.4,200.2,0.981,211083.5,211083.5,9556,0,0,0,L,1122011218,1,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886794,354139.00
08/06/2015 14:45,2,7.537,ACTIVE,218.93,361.29,59.981,1438886703,"201051344001135","174011321042388",27.25,48.30,0,330.33,412.98,208.0,198.8,0.941,202565.9,202565.9,9540,0,0,0,L,1122011218,1,124.27,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886795,354140.00
08/06/2015 14:45,2,7.510,ACTIVE,218.48,360.38,59.975,1438886703,"201051344000417","174011321042388",27.06,44.30,0,330.93,411.48,205.8,196.7,0.959,206280.1,206280.1,9557,0,0,0,L,1122011218,1,123.81,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886796,354141.00
08/06/2015 14:45,2,7.721,ACTIVE,218.71,362.19,59.970,1438886703,"201051344000594","174011321042388",27.41,44.30,0,329.13,413.89,214.2,204.9,1.003,207791.4,207791.4,9579,0,0,0,L,1122011218,1,124.04,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886797,354142.00
08/06/2015 14:45,2,7.309,ACTIVE,216.90,351.67,59.996,1438886703,"274151322000083","174011321042388",26.60,56.00,0,329.43,394.95,197.0,188.2,0.782,488595.0,488595.0,10857,0,0,0,L,1151911521,1,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886798,354143.00
08/06/2015 14:45,2,7.781,ACTIVE,219.61,361.89,59.991,1438886703,"201051344000585","174011321042388",26.82,45.50,0,331.53,417.49,211.4,202.1,0.972,207213.6,207213.6,9559,0,0,0,L,1122011218,1,124.04,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886799,354144.00
08/06/2015 14:45,2,7.217,ACTIVE,217.35,354.67,59.965,1438886703,"274151322000054","174011321042388",26.36,59.00,0,329.13,393.15,192.7,184.1,0.729,483453.8,483453.8,10422,0,0,0,L,1151911521,1,124.72,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886800,354145.00
08/06/2015 14:45,2,7.744,ACTIVE,219.61,362.79,59.975,1438886703,"201051344001203","174011321042388",26.82,45.50,0,333.03,415.69,210.2,200.9,0.986,208134.2,208134.2,9570,0,0,0,L,1122011218,1,125.17,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886801,354146.00
08/06/2015 14:45,2,7.645,ACTIVE,218.26,363.09,59.970,1438886703,"201051344000646","174011321042388",27.10,43.20,0,328.82,412.38,209.7,200.5,0.977,204559.5,204559.5,9555,0,0,0,L,1122011218,1,124.27,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886802,354147.00
08/06/2015 14:45,2,4.854,ACTIVE,218.03,403.97,59.959,1438886703,"274151322000068","174011321042388",37.29,54.50,0,377.22,445.45,183.2,174.9,0.694,388395.1,388395.1,10590,0,0,0,L,1151911521,1,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886803,354148.00
08/06/2015 14:45,2,7.695,ACTIVE,218.48,352.57,59.975,1438886703,"274151322000076","174011321042388",27.08,59.30,0,331.53,399.16,211.1,201.8,0.809,516248.5,516248.5,10839,0,0,0,L,1151911521,1,125.40,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886804,354149.00
08/06/2015 14:45,2,7.678,ACTIVE,218.48,362.19,59.970,1438886703,"201051344000890","174011321042388",27.12,43.20,0,330.33,411.78,210.8,201.5,0.963,209193.7,209193.7,9569,0,0,0,L,1122011218,1,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886805,354150.00
08/06/2015 14:45,2,7.707,ACTIVE,220.29,363.69,59.954,1438886703,"201051344000900","174011321042388",27.15,45.00,0,331.83,418.39,211.7,202.4,0.959,210034.3,210034.3,9599,0,0,0,L,1122011218,1,125.17,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886805,354151.00
08/06/2015 14:45,2,7.703,ACTIVE,219.39,363.09,59.975,1438886703,"201051344000633","174011321042388",27.06,44.00,0,331.53,415.69,211.0,201.7,0.990,198980.1,198980.1,9592,0,0,0,L,1122011218,1,124.72,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886806,354152.00
08/06/2015 14:45,2,7.645,ACTIVE,220.74,364.59,59.981,1438886703,"201051344000983","174011321042388",27.15,46.00,0,332.43,418.39,209.9,200.7,0.977,206936.1,206936.1,9582,0,0,0,L,1122011218,1,125.17,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886807,354153.00
08/06/2015 14:45,2,7.734,ACTIVE,219.39,361.59,59.975,1438886703,"201051344000917","174011321042388",26.94,48.50,0,330.63,414.19,211.0,201.7,0.999,209728.7,209728.7,9591,0,0,0,L,1122011218,1,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886808,354154.00
08/06/2015 14:45,2,7.490,ACTIVE,220.29,361.89,59.970,1438886703,"201051344000648","174011321042388",27.41,44.80,0,333.63,419.30,207.7,198.5,0.959,205031.5,205031.5,9583,0,0,0,L,1122011218,1,124.49,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886809,354155.00
08/06/2015 14:45,2,7.621,ACTIVE,219.61,363.99,59.975,1438886703,"201051344001093","174011321042388",26.80,44.50,0,330.93,416.29,206.6,197.5,0.941,207940.6,207940.6,9576,0,0,0,L,1122011218,1,124.72,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886810,354156.00
08/06/2015 14:45,2,7.713,ACTIVE,220.29,362.49,60.007,1438886703,"201051344000645","174011321042388",26.50,46.80,0,333.93,417.19,206.8,197.6,0.928,205951.1,205951.1,9587,0,0,0,L,1122011218,1,125.17,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886811,354157.00
08/06/2015 14:45,2,7.289,ACTIVE,217.58,370.30,59.928,1438886703,"274151322000085","174011321042388",26.36,57.70,0,330.63,394.65,194.5,185.8,0.734,485995.4,485995.4,10835,0,0,0,L,1151911521,1,125.40,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886812,354158.00
08/06/2015 14:45,2,7.572,ACTIVE,219.84,362.19,59.965,1438886703,"201051344000651","174011321042388",27.15,48.00,0,332.13,416.89,208.3,199.1,0.932,205200.5,205200.5,9563,0,0,0,L,1122011218,1,125.17,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886813,354159.00
08/06/2015 14:45,2,7.623,ACTIVE,219.39,360.08,59.965,1438886703,"201051344000867","174011321042388",26.92,45.00,0,331.53,413.29,207.8,198.6,0.941,197862.1,197862.1,9585,0,0,0,L,1122011218,1,124.94,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886814,354160.00
08/06/2015 14:45,2,7.551,ACTIVE,218.03,360.08,59.970,1438886703,"201051344001230","174011321042388",27.35,41.50,0,329.43,412.68,209.3,200.1,0.972,208845.6,208845.6,9593,0,0,0,L,1122011218,1,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886815,354161.00
08/06/2015 14:45,2,7.459,ACTIVE,220.29,363.99,59.965,1438886703,"201051344000576","174011321042388",27.23,45.30,0,335.74,417.19,205.8,196.7,0.937,205109.4,205109.4,9603,0,0,0,L,1122011218,1,124.94,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886815,354162.00
08/06/2015 14:45,2,7.584,ACTIVE,220.52,364.29,59.965,1438886703,"201051344000579","174011321042388",27.71,43.60,0,336.04,419.30,212.9,203.6,0.994,211965.2,211965.2,9561,0,0,0,L,1122011218,1,124.94,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438886816,354163.00
08/06/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438886703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887584,354164.00
08/06/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438886703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887584,354165.00
08/06/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438886703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887584,354166.00
08/06/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438886703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887584,354167.00
08/06/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438886703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887584,354168.00
08/06/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438886703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887584,354169.00
08/06/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438886703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887584,354170.00
08/06/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438886703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887584,354171.00
08/06/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438886703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887584,354172.00
08/06/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438886703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887584,354173.00
08/06/2015 15:00,2,7.379,ACTIVE,219.39,362.19,59.970,1438887603,"201051344000955","174011321042388",27.95,45.50,0,330.03,417.79,208.7,199.5,0.977,210651.3,210651.3,9570,0,0,0,L,1122011218,1,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887678,354174.00
08/06/2015 15:00,2,7.580,ACTIVE,218.03,359.18,59.975,1438887603,"274151322000095","174011321042388",27.25,57.00,0,329.13,403.37,208.9,199.7,0.778,510228.8,510228.8,10474,0,0,0,L,1151911521,1,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887679,354175.00
