ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 15:00,2,7.268,ACTIVE,219.61,362.19,59.959,1438887603,"201051344000868","174011321042388",26.86,43.80,0,333.03,420.20,197.7,188.9,0.888,197386.7,197386.7,9585,0,0,0,L,1122011218,1,124.72,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887680,354176.00
08/06/2015 15:00,2,7.055,ACTIVE,221.42,364.29,60.007,1438887603,"201051344000853","174011321042388",27.14,44.00,0,335.44,419.30,193.7,185.0,0.879,203811.0,203811.0,9589,0,0,0,L,1122011218,1,126.07,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887680,354177.00
08/06/2015 15:00,2,7.164,ACTIVE,220.06,363.69,59.975,1438887603,"201051344000582","174011321042388",27.35,47.00,0,334.24,422.90,198.3,189.5,0.915,203137.4,203137.4,9558,0,0,0,L,1122011218,1,124.94,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887681,354178.00
08/06/2015 15:00,2,6.969,ACTIVE,220.74,362.49,59.959,1438887603,"201051344000469","174011321042388",27.06,42.80,0,334.54,419.60,190.8,182.3,0.906,199085.0,199085.0,9580,0,0,0,L,1122011218,1,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887682,354179.00
08/06/2015 15:00,2,7.033,ACTIVE,220.74,361.89,59.970,1438887603,"201051344000988","174011321042388",26.84,44.00,0,333.33,418.39,191.2,182.6,0.857,198265.6,198265.6,9568,0,0,0,L,1122011218,1,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887683,354180.00
08/06/2015 15:00,2,6.928,ACTIVE,220.74,363.09,60.002,1438887603,"201051344001158","174011321042388",27.57,44.00,0,334.54,419.00,193.4,184.8,0.893,204005.9,204005.9,9568,0,0,0,L,1122011218,1,125.17,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887684,354181.00
08/06/2015 15:00,2,7.047,ACTIVE,219.84,361.59,59.959,1438887603,"201051344001025","174011321042388",27.39,46.40,0,336.64,421.40,195.3,186.6,0.871,208286.2,208286.2,9563,0,0,0,L,1122011218,1,124.72,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887685,354182.00
08/06/2015 15:00,2,7.270,ACTIVE,220.52,363.09,59.975,1438887603,"201051344000569","174011321042388",26.88,44.80,0,334.24,420.50,197.9,189.1,0.915,211583.8,211583.8,9588,0,0,0,L,1122011218,1,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887686,354183.00
08/06/2015 15:00,2,4.557,ACTIVE,218.03,412.38,59.970,1438887603,"274151322000094","174011321042388",36.84,54.00,0,378.72,446.35,169.9,162.1,0.645,389192.2,389192.2,10980,0,0,0,L,1151911521,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887687,354184.00
08/06/2015 15:00,2,7.332,ACTIVE,221.19,363.69,59.970,1438887603,"201051344000458","174011321042388",27.57,47.30,0,335.44,421.40,204.6,195.5,0.968,207288.0,207288.0,9578,0,0,0,L,1122011218,1,125.85,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887688,354185.00
08/06/2015 15:00,2,6.846,ACTIVE,217.80,367.90,59.975,1438887603,"274151322000087","174011321042388",24.97,87.50,0,331.23,391.64,173.1,165.1,0.645,460831.0,460831.0,10411,0,0,0,L,1151911521,1,124.94,124.72,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887689,354186.00
08/06/2015 15:00,2,6.889,ACTIVE,218.26,350.47,59.928,1438887603,"274151322000052","174011321042388",27.35,58.80,0,331.23,399.76,190.6,182.1,0.725,492727.5,492727.5,10828,0,0,0,L,1151911521,1,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887690,354187.00
08/06/2015 15:00,2,7.404,ACTIVE,219.16,362.19,59.959,1438887603,"201051344001145","174011321042388",27.91,43.00,0,331.53,421.40,209.3,200.1,0.946,212363.5,212363.5,9585,0,0,0,L,1122011218,1,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887691,354188.00
08/06/2015 15:00,2,7.479,ACTIVE,218.93,362.49,59.965,1438887603,"201051344000685","174011321042388",27.55,43.60,0,330.03,416.59,208.7,199.5,0.999,211132.1,211132.1,9586,0,0,0,L,1122011218,1,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887691,354189.00
08/06/2015 15:00,2,6.984,ACTIVE,217.80,374.81,59.981,1438887603,"274151322000088","174011321042388",26.48,56.00,0,331.23,398.56,187.3,178.8,0.698,472773.3,472773.3,10433,0,0,0,L,1151911521,1,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887692,354190.00
08/06/2015 15:00,2,7.311,ACTIVE,219.61,361.89,59.959,1438887603,"201051344000438","174011321042388",27.69,44.50,0,332.73,421.40,204.9,195.9,0.946,211136.6,211136.6,9557,0,0,0,L,1122011218,1,124.94,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887694,354191.00
08/06/2015 15:00,2,7.121,ACTIVE,219.61,360.99,59.970,1438887603,"201051344001135","174011321042388",27.35,47.80,0,333.33,420.50,197.3,188.5,0.888,202618.5,202618.5,9541,0,0,0,L,1122011218,1,124.94,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887695,354192.00
08/06/2015 15:00,2,6.906,ACTIVE,218.93,360.08,59.959,1438887603,"201051344000417","174011321042388",27.37,43.60,0,330.63,418.70,191.4,182.8,0.897,206332.1,206332.1,9558,0,0,0,L,1122011218,1,124.27,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887696,354193.00
08/06/2015 15:00,2,6.760,ACTIVE,218.48,357.98,59.959,1438887603,"201051344000594","174011321042388",27.95,44.50,0,329.73,417.49,191.3,182.7,0.888,207845.6,207845.6,9580,0,0,0,L,1122011218,1,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887697,354194.00
08/06/2015 15:00,2,6.684,ACTIVE,217.35,360.08,59.970,1438887603,"274151322000083","174011321042388",26.98,56.30,0,330.63,396.15,182.5,174.2,0.729,488644.8,488644.8,10858,0,0,0,L,1151911521,1,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887698,354195.00
08/06/2015 15:00,2,6.748,ACTIVE,219.61,360.99,59.965,1438887603,"201051344000585","174011321042388",27.33,45.30,0,334.24,420.50,186.6,178.2,0.853,207267.0,207267.0,9560,0,0,0,L,1122011218,1,124.49,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887699,354196.00
08/06/2015 15:00,2,6.314,ACTIVE,217.58,355.58,59.965,1438887603,"274151322000054","174011321042388",26.70,59.50,0,330.03,396.15,170.6,162.7,0.645,483502.2,483502.2,10423,0,0,0,L,1151911521,1,124.72,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887700,354197.00
08/06/2015 15:00,2,6.570,ACTIVE,219.61,359.78,59.991,1438887603,"201051344001203","174011321042388",27.65,45.80,0,337.24,421.40,184.0,175.6,0.857,208187.3,208187.3,9571,0,0,0,L,1122011218,1,125.17,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887701,354198.00
08/06/2015 15:00,2,6.645,ACTIVE,218.48,359.48,59.996,1438887603,"201051344000646","174011321042388",27.65,43.20,0,329.43,416.29,186.0,177.6,0.857,204612.3,204612.3,9556,0,0,0,L,1122011218,1,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887702,354199.00
08/06/2015 15:00,2,4.301,ACTIVE,218.71,417.79,59.954,1438887603,"274151322000068","174011321042388",37.05,54.80,0,376.92,448.75,161.7,154.1,0.601,388441.2,388441.2,10591,0,0,0,L,1151911521,1,125.40,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887702,354200.00
08/06/2015 15:00,2,6.748,ACTIVE,218.48,374.81,59.949,1438887603,"274151322000076","174011321042388",27.53,59.30,0,333.93,404.57,188.2,179.7,0.720,516301.4,516301.4,10840,0,0,0,L,1151911521,1,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887703,354201.00
08/06/2015 15:00,2,6.969,ACTIVE,218.93,359.18,59.965,1438887603,"201051344000890","174011321042388",27.45,43.00,0,330.03,415.99,193.7,185.0,0.884,209246.5,209246.5,9570,0,0,0,L,1122011218,1,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887704,354202.00
08/06/2015 15:00,2,7.154,ACTIVE,220.52,362.49,59.959,1438887603,"201051344000900","174011321042388",27.19,46.20,0,334.24,421.10,197.1,188.3,0.884,210087.5,210087.5,9600,0,0,0,L,1122011218,1,125.40,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887705,354203.00
08/06/2015 15:00,2,7.031,ACTIVE,219.84,361.89,59.928,1438887603,"201051344000633","174011321042388",27.61,44.50,0,335.44,421.70,196.5,187.7,0.919,199033.2,199033.2,9593,0,0,0,L,1122011218,1,125.17,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887706,354204.00
08/06/2015 15:00,2,6.881,ACTIVE,220.52,362.19,59.965,1438887603,"201051344000983","174011321042388",27.21,46.00,0,334.24,421.10,189.6,181.0,0.875,206988.9,206988.9,9583,0,0,0,L,1122011218,1,125.40,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887707,354205.00
08/06/2015 15:00,2,7.055,ACTIVE,219.84,362.19,59.975,1438887603,"201051344000917","174011321042388",27.41,47.30,0,334.54,421.10,195.8,187.1,0.924,209781.9,209781.9,9592,0,0,0,L,1122011218,1,124.94,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887708,354206.00
08/06/2015 15:00,2,6.438,ACTIVE,219.84,359.48,59.959,1438887603,"201051344000648","174011321042388",27.61,45.50,0,334.84,421.70,180.0,171.8,0.835,205084.0,205084.0,9584,0,0,0,L,1122011218,1,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887709,354207.00
08/06/2015 15:00,2,6.578,ACTIVE,219.61,360.08,59.954,1438887603,"201051344001093","174011321042388",27.41,43.80,0,335.44,420.50,182.5,174.2,0.831,207992.8,207992.8,9577,0,0,0,L,1122011218,1,124.94,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887710,354208.00
08/06/2015 15:00,2,6.283,ACTIVE,219.84,358.58,59.928,1438887603,"201051344000645","174011321042388",26.60,47.50,0,335.44,420.20,169.2,161.4,0.773,206003.4,206003.4,9588,0,0,0,L,1122011218,1,125.40,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887711,354209.00
08/06/2015 15:00,2,6.199,ACTIVE,217.58,372.11,59.944,1438887603,"274151322000085","174011321042388",26.72,57.00,0,331.83,397.05,167.6,159.9,0.641,486044.4,486044.4,10836,0,0,0,L,1151911521,1,125.40,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887712,354210.00
08/06/2015 15:00,2,6.115,ACTIVE,219.16,357.98,59.965,1438887603,"201051344000651","174011321042388",27.35,47.80,0,334.84,420.80,169.4,161.6,0.769,205253.2,205253.2,9564,0,0,0,L,1122011218,1,125.17,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887712,354211.00
08/06/2015 15:00,2,5.941,ACTIVE,218.71,356.48,59.954,1438887603,"201051344000867","174011321042388",27.08,45.50,0,332.73,419.90,162.9,155.3,0.747,197914.7,197914.7,9586,0,0,0,L,1122011218,1,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887713,354212.00
08/06/2015 15:00,2,5.998,ACTIVE,217.80,354.97,59.949,1438887603,"201051344001230","174011321042388",27.33,41.50,0,329.13,415.39,166.0,158.3,0.782,208898.7,208898.7,9594,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887714,354213.00
08/06/2015 15:00,2,5.729,ACTIVE,219.39,357.98,59.959,1438887603,"201051344000576","174011321042388",27.10,45.50,0,334.54,419.60,157.2,149.8,0.725,205161.3,205161.3,9604,0,0,0,L,1122011218,1,124.94,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887715,354214.00
08/06/2015 15:00,2,5.887,ACTIVE,219.61,357.68,59.970,1438887603,"201051344000579","174011321042388",28.03,43.40,0,335.14,420.50,167.1,159.4,0.778,212019.2,212019.2,9562,0,0,0,L,1122011218,1,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438887716,354215.00
08/06/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438887603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888483,354216.00
08/06/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438887603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888483,354217.00
08/06/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438887603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888483,354218.00
08/06/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438887603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888483,354219.00
08/06/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438887603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888483,354220.00
08/06/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438887603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888483,354221.00
08/06/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438887603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888483,354222.00
08/06/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438887603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888483,354223.00
08/06/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438887603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888483,354224.00
08/06/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438887603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888483,354225.00
08/06/2015 15:15,2,5.695,ACTIVE,217.35,354.67,60.002,1438888503,"201051344000955","174011321042388",28.25,43.40,0,330.63,411.48,162.9,155.4,0.773,210697.9,210697.9,9571,0,0,0,L,1122011218,1,123.59,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888578,354226.00
08/06/2015 15:15,2,5.793,ACTIVE,216.67,346.56,59.981,1438888503,"274151322000095","174011321042388",27.89,54.30,0,330.33,396.75,163.5,155.9,0.614,510275.5,510275.5,10475,0,0,0,L,1151911521,1,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888579,354227.00
08/06/2015 15:15,2,5.830,ACTIVE,218.03,355.88,59.970,1438888503,"201051344000868","174011321042388",27.19,42.30,0,330.63,416.29,160.5,153.0,0.725,197432.7,197432.7,9586,0,0,0,L,1122011218,1,124.04,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888580,354228.00
08/06/2015 15:15,2,5.775,ACTIVE,219.39,356.48,59.975,1438888503,"201051344000853","174011321042388",27.45,42.80,0,336.04,415.39,160.6,153.1,0.760,203857.1,203857.1,9590,0,0,0,L,1122011218,1,124.94,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888581,354229.00
08/06/2015 15:15,2,5.730,ACTIVE,218.48,356.48,59.986,1438888503,"201051344000582","174011321042388",27.61,45.50,0,331.23,417.49,160.3,152.8,0.765,203183.5,203183.5,9559,0,0,0,L,1122011218,1,124.27,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888582,354230.00
08/06/2015 15:15,2,5.719,ACTIVE,219.16,357.98,59.986,1438888503,"201051344000469","174011321042388",27.67,40.60,0,333.33,415.99,160.2,152.7,0.769,199131.0,199131.0,9581,0,0,0,L,1122011218,1,124.27,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888583,354231.00
08/06/2015 15:15,2,5.793,ACTIVE,219.16,357.68,60.028,1438888503,"201051344000988","174011321042388",27.33,42.30,0,333.03,415.09,160.3,152.8,0.751,198311.6,198311.6,9569,0,0,0,L,1122011218,1,124.49,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888583,354232.00
08/06/2015 15:15,2,5.793,ACTIVE,218.93,356.78,59.986,1438888503,"201051344001158","174011321042388",27.39,42.50,0,333.03,416.59,160.8,153.2,0.756,204052.2,204052.2,9569,0,0,0,L,1122011218,1,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888584,354233.00
08/06/2015 15:15,2,5.797,ACTIVE,218.26,355.58,59.996,1438888503,"201051344001025","174011321042388",27.65,44.30,0,332.43,417.79,162.1,154.5,0.716,208333.0,208333.0,9564,0,0,0,L,1122011218,1,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888585,354234.00
08/06/2015 15:15,2,5.754,ACTIVE,218.93,355.88,59.986,1438888503,"201051344000569","174011321042388",27.35,43.20,0,331.53,415.39,159.4,151.9,0.742,211629.6,211629.6,9589,0,0,0,L,1122011218,1,124.04,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888586,354235.00
08/06/2015 15:15,2,3.676,ACTIVE,217.13,415.09,59.991,1438888503,"274151322000094","174011321042388",37.43,51.00,0,377.22,449.35,138.3,131.6,0.526,389232.5,389232.5,10981,0,0,0,L,1151911521,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888587,354236.00
08/06/2015 15:15,2,5.727,ACTIVE,218.93,355.58,59.981,1438888503,"201051344000458","174011321042388",27.87,45.50,0,333.63,417.49,161.6,154.1,0.782,207334.6,207334.6,9579,0,0,0,L,1122011218,1,124.72,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888588,354237.00
08/06/2015 15:15,2,5.402,ACTIVE,216.90,354.07,59.991,1438888503,"274151322000087","174011321042388",25.54,85.50,0,331.23,389.24,139.6,132.8,0.504,460871.1,460871.1,10412,0,0,0,L,1151911521,1,124.72,124.04,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888589,354238.00
08/06/2015 15:15,2,5.428,ACTIVE,216.67,368.50,59.986,1438888503,"274151322000052","174011321042388",27.63,55.00,0,329.43,394.65,151.8,144.6,0.597,492771.1,492771.1,10829,0,0,0,L,1151911521,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888590,354239.00
08/06/2015 15:15,2,5.721,ACTIVE,217.35,354.37,59.991,1438888503,"201051344001145","174011321042388",28.29,41.30,0,330.93,413.59,163.9,156.3,0.751,212410.8,212410.8,9586,0,0,0,L,1122011218,1,123.81,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888591,354240.00
08/06/2015 15:15,2,5.756,ACTIVE,217.13,355.28,60.002,1438888503,"201051344000685","174011321042388",27.97,42.30,0,330.33,412.98,163.2,155.5,0.800,211179.1,211179.1,9587,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888592,354241.00
08/06/2015 15:15,2,5.371,ACTIVE,216.90,367.90,59.965,1438888503,"274151322000088","174011321042388",27.17,53.00,0,330.93,392.55,147.7,140.7,0.557,472815.6,472815.6,10434,0,0,0,L,1151911521,1,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888593,354242.00
08/06/2015 15:15,2,5.648,ACTIVE,217.80,354.67,59.981,1438888503,"201051344000438","174011321042388",28.15,42.80,0,331.23,414.79,161.1,153.5,0.751,211183.2,211183.2,9558,0,0,0,L,1122011218,1,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888594,354243.00
08/06/2015 15:15,2,5.699,ACTIVE,217.13,352.27,59.996,1438888503,"201051344001135","174011321042388",27.65,45.80,0,330.93,416.59,159.6,152.1,0.729,202664.7,202664.7,9542,0,0,0,L,1122011218,1,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888595,354244.00
08/06/2015 15:15,2,5.623,ACTIVE,217.13,354.97,59.986,1438888503,"201051344000417","174011321042388",27.59,42.30,0,330.93,413.89,157.1,149.7,0.751,206377.6,206377.6,9559,0,0,0,L,1122011218,1,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888596,354245.00
08/06/2015 15:15,2,5.686,ACTIVE,217.13,353.77,60.018,1438888503,"201051344000594","174011321042388",28.41,42.00,0,330.03,413.59,163.7,156.0,0.769,207893.1,207893.1,9581,0,0,0,L,1122011218,1,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888597,354246.00
08/06/2015 15:15,2,5.412,ACTIVE,216.00,345.66,59.975,1438888503,"274151322000083","174011321042388",27.61,53.50,0,329.73,393.15,151.3,144.1,0.605,488688.4,488688.4,10859,0,0,0,L,1151911521,1,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888598,354247.00
08/06/2015 15:15,2,5.824,ACTIVE,218.03,357.98,59.986,1438888503,"201051344000585","174011321042388",27.61,43.40,0,331.83,416.89,162.9,155.3,0.773,207313.8,207313.8,9561,0,0,0,L,1122011218,1,123.81,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888598,354248.00
08/06/2015 15:15,2,5.369,ACTIVE,216.45,354.67,59.991,1438888503,"274151322000054","174011321042388",27.27,56.00,0,330.63,393.45,148.3,141.2,0.566,483544.8,483544.8,10424,0,0,0,L,1151911521,1,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888599,354249.00
08/06/2015 15:15,2,5.779,ACTIVE,218.03,354.07,59.991,1438888503,"201051344001203","174011321042388",27.39,44.30,0,332.43,417.19,160.3,152.8,0.760,208233.6,208233.6,9572,0,0,0,L,1122011218,1,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888600,354250.00
08/06/2015 15:15,2,5.680,ACTIVE,216.90,354.07,59.981,1438888503,"201051344000646","174011321042388",27.91,41.30,0,330.03,413.29,160.5,153.0,0.756,204658.6,204658.6,9557,0,0,0,L,1122011218,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888601,354251.00
08/06/2015 15:15,2,3.691,ACTIVE,216.90,401.56,59.986,1438888503,"274151322000068","174011321042388",37.19,51.80,0,386.23,448.45,138.0,131.3,0.526,388481.2,388481.2,10592,0,0,0,L,1151911521,1,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888602,354252.00
08/06/2015 15:15,2,5.734,ACTIVE,217.35,365.49,59.981,1438888503,"274151322000076","174011321042388",27.97,55.50,0,331.83,400.36,162.3,154.7,0.628,516347.7,516347.7,10841,0,0,0,L,1151911521,1,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888603,354253.00
08/06/2015 15:15,2,5.852,ACTIVE,216.90,353.17,59.986,1438888503,"201051344000890","174011321042388",27.29,41.30,0,330.33,412.08,161.7,154.1,0.747,209292.7,209292.7,9571,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888604,354254.00
08/06/2015 15:15,2,5.746,ACTIVE,218.26,356.78,60.007,1438888503,"201051344000900","174011321042388",27.99,44.30,0,332.43,417.19,162.8,155.2,0.742,210133.9,210133.9,9601,0,0,0,L,1122011218,1,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888605,354255.00
08/06/2015 15:15,2,5.781,ACTIVE,217.80,355.28,59.965,1438888503,"201051344000633","174011321042388",27.87,42.50,0,331.83,417.19,163.1,155.5,0.769,199079.5,199079.5,9594,0,0,0,L,1122011218,1,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888606,354256.00
08/06/2015 15:15,2,5.795,ACTIVE,218.71,356.18,59.991,1438888503,"201051344000983","174011321042388",27.85,44.00,0,331.83,416.89,163.4,155.8,0.769,207035.1,207035.1,9584,0,0,0,L,1122011218,1,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888607,354257.00
08/06/2015 15:15,2,5.840,ACTIVE,217.80,356.18,59.996,1438888503,"201051344000917","174011321042388",27.79,45.80,0,331.23,416.89,164.2,156.6,0.795,209828.4,209828.4,9593,0,0,0,L,1122011218,1,123.81,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888608,354258.00
08/06/2015 15:15,2,5.701,ACTIVE,218.71,357.38,59.981,1438888503,"201051344000648","174011321042388",28.05,43.40,0,333.03,417.79,162.1,154.5,0.760,205129.8,205129.8,9585,0,0,0,L,1122011218,1,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888608,354259.00
08/06/2015 15:15,2,5.727,ACTIVE,218.26,356.78,59.975,1438888503,"201051344001093","174011321042388",27.83,42.30,0,331.53,416.59,161.3,153.8,0.738,208038.3,208038.3,9578,0,0,0,L,1122011218,1,124.04,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888609,354260.00
08/06/2015 15:15,2,5.818,ACTIVE,218.71,357.08,59.996,1438888503,"201051344000645","174011321042388",27.49,46.20,0,333.03,415.99,161.9,154.3,0.738,206049.1,206049.1,9589,0,0,0,L,1122011218,1,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888610,354261.00
08/06/2015 15:15,2,5.557,ACTIVE,216.67,345.96,59.981,1438888503,"274151322000085","174011321042388",27.14,54.30,0,331.53,393.15,152.7,145.4,0.579,486087.3,486087.3,10837,0,0,0,L,1151911521,1,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888611,354262.00
08/06/2015 15:15,2,5.781,ACTIVE,218.48,356.78,59.975,1438888503,"201051344000651","174011321042388",28.01,46.40,0,332.13,417.49,163.8,156.2,0.738,205299.3,205299.3,9565,0,0,0,L,1122011218,1,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888612,354263.00
08/06/2015 15:15,2,5.834,ACTIVE,218.03,355.88,59.996,1438888503,"201051344000867","174011321042388",27.77,44.00,0,331.23,414.49,163.9,156.3,0.760,197960.7,197960.7,9587,0,0,0,L,1122011218,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888613,354264.00
08/06/2015 15:15,2,5.822,ACTIVE,217.13,354.07,59.986,1438888503,"201051344001230","174011321042388",28.01,40.20,0,329.43,411.48,165.2,157.5,0.778,208945.0,208945.0,9595,0,0,0,L,1122011218,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888614,354265.00
08/06/2015 15:15,2,5.830,ACTIVE,218.93,357.68,60.002,1438888503,"201051344000576","174011321042388",27.49,44.30,0,333.03,415.39,162.2,154.6,0.756,205206.7,205206.7,9605,0,0,0,L,1122011218,1,124.49,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888615,354266.00
08/06/2015 15:15,2,5.971,ACTIVE,219.16,357.38,59.996,1438888503,"201051344000579","174011321042388",28.07,41.50,0,333.03,417.79,169.7,161.9,0.791,212066.5,212066.5,9563,0,0,0,L,1122011218,1,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438888616,354267.00
08/06/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438888503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889383,354268.00
08/06/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438888503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889383,354269.00
08/06/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438888503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889383,354270.00
08/06/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438888503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889383,354271.00
08/06/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438888503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889383,354272.00
08/06/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438888503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889383,354273.00
08/06/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438888503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889383,354274.00
08/06/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438888503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889383,354275.00
08/06/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438888503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889383,354276.00
08/06/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438888503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889383,354277.00
08/06/2015 15:30,2,6.416,ACTIVE,218.71,357.08,60.023,1438889404,"201051344000955","174011321042388",28.31,41.80,0,331.53,402.46,183.9,175.6,0.866,210739.4,210739.4,9572,0,0,0,L,1122011218,1,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889478,354278.00
08/06/2015 15:30,2,6.514,ACTIVE,217.58,373.61,59.975,1438889404,"274151322000095","174011321042388",28.07,51.80,0,330.33,389.54,185.1,176.7,0.689,510317.2,510317.2,10476,0,0,0,L,1151911521,1,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889479,354279.00
08/06/2015 15:30,2,6.568,ACTIVE,219.16,359.18,59.986,1438889404,"201051344000868","174011321042388",27.35,41.00,0,330.33,401.86,182.0,173.8,0.813,197473.8,197473.8,9587,0,0,0,L,1122011218,1,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889480,354280.00
08/06/2015 15:30,2,6.525,ACTIVE,220.74,361.59,59.965,1438889404,"201051344000853","174011321042388",27.57,40.80,0,335.74,407.57,182.2,174.0,0.853,203898.3,203898.3,9591,0,0,0,L,1122011218,1,125.62,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889481,354281.00
08/06/2015 15:30,2,6.459,ACTIVE,219.61,359.78,59.975,1438889404,"201051344000582","174011321042388",27.87,43.40,0,330.93,403.37,182.4,174.2,0.840,203224.7,203224.7,9560,0,0,0,L,1122011218,1,124.72,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889482,354282.00
08/06/2015 15:30,2,6.490,ACTIVE,220.29,360.99,59.981,1438889404,"201051344000469","174011321042388",27.65,39.30,0,331.53,403.67,181.8,173.5,0.862,199172.2,199172.2,9582,0,0,0,L,1122011218,1,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889483,354283.00
08/06/2015 15:30,2,6.486,ACTIVE,220.52,362.49,59.975,1438889404,"201051344000988","174011321042388",27.67,40.40,0,331.23,407.27,181.7,173.4,0.835,198352.8,198352.8,9570,0,0,0,L,1122011218,1,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889484,354284.00
08/06/2015 15:30,2,6.428,ACTIVE,220.29,361.29,59.975,1438889404,"201051344001158","174011321042388",27.93,40.40,0,332.43,403.07,181.7,173.4,0.853,204093.6,204093.6,9570,0,0,0,L,1122011218,1,125.17,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889484,354285.00
08/06/2015 15:30,2,6.590,ACTIVE,219.39,360.08,59.975,1438889404,"201051344001025","174011321042388",27.55,42.80,0,331.53,403.07,183.8,175.5,0.822,208374.8,208374.8,9565,0,0,0,L,1122011218,1,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889485,354286.00
08/06/2015 15:30,2,6.379,ACTIVE,220.06,360.99,59.975,1438889404,"201051344000569","174011321042388",27.91,41.80,0,331.83,402.46,180.4,172.2,0.835,211670.5,211670.5,9590,0,0,0,L,1122011218,1,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889486,354287.00
08/06/2015 15:30,2,4.053,ACTIVE,217.80,430.42,59.965,1438889404,"274151322000094","174011321042388",38.39,49.50,0,383.53,445.15,158.4,150.9,0.605,389268.4,389268.4,10982,0,0,0,L,1151911521,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889487,354288.00
08/06/2015 15:30,2,6.400,ACTIVE,220.52,360.08,59.959,1438889404,"201051344000458","174011321042388",28.23,44.00,0,331.83,404.27,183.0,174.7,0.866,207376.2,207376.2,9580,0,0,0,L,1122011218,1,125.40,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889488,354289.00
08/06/2015 15:30,2,6.088,ACTIVE,217.58,356.18,59.965,1438889404,"274151322000087","174011321042388",25.94,83.50,0,331.83,383.23,159.8,152.3,0.588,460907.3,460907.3,10413,0,0,0,L,1151911521,1,124.72,124.27,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889489,354290.00
08/06/2015 15:30,2,6.113,ACTIVE,217.80,352.87,60.002,1438889404,"274151322000052","174011321042388",27.71,51.80,0,331.23,386.23,171.6,163.7,0.650,492810.3,492810.3,10830,0,0,0,L,1151911521,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889490,354291.00
08/06/2015 15:30,2,6.410,ACTIVE,218.26,358.58,59.970,1438889404,"201051344001145","174011321042388",28.55,39.30,0,331.23,403.37,185.4,177.0,0.844,212453.1,212453.1,9587,0,0,0,L,1122011218,1,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889491,354292.00
08/06/2015 15:30,2,6.402,ACTIVE,218.26,359.48,59.991,1438889404,"201051344000685","174011321042388",28.31,40.20,0,330.63,403.37,183.7,175.4,0.897,211221.2,211221.2,9588,0,0,0,L,1122011218,1,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889492,354293.00
08/06/2015 15:30,2,5.971,ACTIVE,217.35,370.90,59.975,1438889404,"274151322000088","174011321042388",27.29,50.60,0,330.93,385.63,165.0,157.3,0.619,472853.6,472853.6,10435,0,0,0,L,1151911521,1,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889493,354294.00
08/06/2015 15:30,2,6.205,ACTIVE,218.93,358.88,59.949,1438889404,"201051344000438","174011321042388",28.59,41.30,0,330.93,402.77,179.7,171.5,0.840,211224.9,211224.9,9559,0,0,0,L,1122011218,1,124.72,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889494,354295.00
08/06/2015 15:30,2,6.312,ACTIVE,218.93,358.28,59.965,1438889404,"201051344001135","174011321042388",27.77,44.00,0,331.23,401.56,177.4,169.3,0.804,202706.2,202706.2,9543,0,0,0,L,1122011218,1,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889495,354296.00
08/06/2015 15:30,2,6.246,ACTIVE,218.48,358.28,59.991,1438889404,"201051344000417","174011321042388",27.67,40.40,0,331.23,401.26,174.9,166.9,0.818,206418.5,206418.5,9560,0,0,0,L,1122011218,1,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889496,354297.00
08/06/2015 15:30,2,6.348,ACTIVE,218.26,357.98,59.991,1438889404,"201051344000594","174011321042388",28.35,40.60,0,329.73,404.57,182.3,174.0,0.849,207935.6,207935.6,9582,0,0,0,L,1122011218,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889497,354298.00
08/06/2015 15:30,2,6.018,ACTIVE,217.35,367.30,59.965,1438889404,"274151322000083","174011321042388",27.65,51.80,0,330.93,386.83,168.5,160.7,0.663,488727.7,488727.7,10860,0,0,0,L,1151911521,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889498,354299.00
08/06/2015 15:30,2,6.479,ACTIVE,219.39,358.88,59.965,1438889404,"201051344000585","174011321042388",27.53,41.50,0,331.23,402.46,180.6,172.4,0.835,207356.1,207356.1,9562,0,0,0,L,1122011218,1,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889499,354300.00
08/06/2015 15:30,2,5.979,ACTIVE,218.03,353.47,59.975,1438889404,"274151322000054","174011321042388",27.15,53.80,0,330.93,386.23,164.4,156.8,0.619,483583.1,483583.1,10425,0,0,0,L,1151911521,1,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889500,354301.00
08/06/2015 15:30,2,6.316,ACTIVE,219.16,358.28,59.954,1438889404,"201051344001203","174011321042388",27.91,42.00,0,331.83,402.77,178.5,170.3,0.835,208275.3,208275.3,9573,0,0,0,L,1122011218,1,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889501,354302.00
08/06/2015 15:30,2,6.281,ACTIVE,218.03,357.38,59.970,1438889404,"201051344000646","174011321042388",27.89,39.50,0,331.23,403.37,177.2,169.2,0.818,204700.2,204700.2,9558,0,0,0,L,1122011218,1,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889502,354303.00
08/06/2015 15:30,2,4.021,ACTIVE,218.26,421.40,59.970,1438889404,"274151322000068","174011321042388",37.87,50.40,0,385.93,449.35,153.4,146.1,0.583,388517.2,388517.2,10593,0,0,0,L,1151911521,1,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889503,354304.00
08/06/2015 15:30,2,6.242,ACTIVE,218.26,357.08,59.965,1438889404,"274151322000076","174011321042388",28.05,52.80,0,331.53,388.94,177.4,169.3,0.681,516389.5,516389.5,10842,0,0,0,L,1151911521,1,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889504,354305.00
08/06/2015 15:30,2,6.160,ACTIVE,218.03,356.48,59.970,1438889404,"201051344000890","174011321042388",28.23,40.00,0,331.83,403.07,175.9,167.9,0.800,209334.4,209334.4,9572,0,0,0,L,1122011218,1,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889505,354306.00
08/06/2015 15:30,2,6.201,ACTIVE,219.39,358.28,59.975,1438889404,"201051344000900","174011321042388",27.69,42.50,0,330.93,403.07,173.9,165.9,0.791,210175.6,210175.6,9602,0,0,0,L,1122011218,1,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889506,354307.00
08/06/2015 15:30,2,6.176,ACTIVE,219.16,359.78,59.965,1438889404,"201051344000633","174011321042388",27.89,41.00,0,331.23,403.07,174.6,166.5,0.813,199121.2,199121.2,9595,0,0,0,L,1122011218,1,124.94,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889507,354308.00
08/06/2015 15:30,2,6.189,ACTIVE,220.06,358.58,59.965,1438889404,"201051344000983","174011321042388",27.87,42.00,0,331.53,403.37,174.7,166.6,0.813,207076.8,207076.8,9585,0,0,0,L,1122011218,1,125.17,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889507,354309.00
08/06/2015 15:30,2,6.262,ACTIVE,218.93,359.48,59.981,1438889404,"201051344000917","174011321042388",27.97,43.60,0,330.93,402.46,177.3,169.2,0.840,209870.4,209870.4,9594,0,0,0,L,1122011218,1,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889508,354310.00
08/06/2015 15:30,2,6.121,ACTIVE,219.61,359.48,59.970,1438889404,"201051344000648","174011321042388",28.21,42.00,0,332.13,404.27,174.8,166.7,0.809,205171.1,205171.1,9586,0,0,0,L,1122011218,1,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889509,354311.00
08/06/2015 15:30,2,6.020,ACTIVE,219.39,359.18,59.970,1438889404,"201051344001093","174011321042388",28.51,40.60,0,330.93,402.16,174.0,166.0,0.791,208079.4,208079.4,9579,0,0,0,L,1122011218,1,124.72,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889510,354312.00
08/06/2015 15:30,2,6.283,ACTIVE,220.06,359.18,59.965,1438889404,"201051344000645","174011321042388",27.69,44.50,0,332.13,402.16,176.3,168.2,0.795,206090.3,206090.3,9590,0,0,0,L,1122011218,1,125.17,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889511,354313.00
08/06/2015 15:30,2,5.990,ACTIVE,217.58,349.86,59.954,1438889404,"274151322000085","174011321042388",27.31,52.80,0,330.63,385.33,165.6,157.9,0.628,486126.0,486126.0,10838,0,0,0,L,1151911521,1,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889512,354314.00
08/06/2015 15:30,2,6.322,ACTIVE,219.61,359.78,59.965,1438889404,"201051344000651","174011321042388",27.85,45.00,0,331.53,402.77,178.2,170.1,0.804,205340.9,205340.9,9566,0,0,0,L,1122011218,1,125.40,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889513,354315.00
08/06/2015 15:30,2,6.365,ACTIVE,219.39,357.38,59.970,1438889404,"201051344000867","174011321042388",27.71,42.80,0,331.23,401.56,178.7,170.5,0.809,198002.3,198002.3,9588,0,0,0,L,1122011218,1,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889514,354316.00
08/06/2015 15:30,2,6.314,ACTIVE,218.26,357.68,59.970,1438889404,"201051344001230","174011321042388",28.07,38.40,0,332.43,403.67,179.5,171.3,0.835,208986.8,208986.8,9596,0,0,0,L,1122011218,1,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889515,354317.00
08/06/2015 15:30,2,6.293,ACTIVE,220.29,361.29,59.965,1438889404,"201051344000576","174011321042388",27.77,42.80,0,332.43,403.67,177.1,169.0,0.809,205247.6,205247.6,9606,0,0,0,L,1122011218,1,125.17,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889516,354318.00
08/06/2015 15:30,2,6.389,ACTIVE,220.52,360.69,59.975,1438889404,"201051344000579","174011321042388",28.43,39.00,0,333.03,407.27,183.8,175.5,0.857,212109.1,212109.1,9564,0,0,0,L,1122011218,1,125.17,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438889516,354319.00
08/06/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438889404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890284,354320.00
08/06/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438889404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890284,354321.00
