ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438889404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890284,354322.00
08/06/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438889404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890284,354323.00
08/06/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438889404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890284,354324.00
08/06/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438889404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890284,354325.00
08/06/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438889404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890284,354326.00
08/06/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438889404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890284,354327.00
08/06/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438889404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890284,354328.00
08/06/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438889404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890284,354329.00
08/06/2015 15:45,2,5.205,ACTIVE,218.03,353.47,59.959,1438890303,"201051344000955","174011321042388",27.91,40.80,0,317.10,407.27,147.2,140.2,0.707,210779.7,210779.7,9573,0,0,0,L,1122011218,1,124.04,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890379,354330.00
08/06/2015 15:45,2,5.307,ACTIVE,217.35,354.37,59.954,1438890303,"274151322000095","174011321042388",27.79,50.00,0,330.63,393.75,149.6,142.4,0.548,510357.8,510357.8,10477,0,0,0,L,1151911521,1,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890379,354331.00
08/06/2015 15:45,2,5.336,ACTIVE,218.71,354.97,59.954,1438890303,"201051344000868","174011321042388",27.63,40.20,0,318.61,411.18,149.2,142.1,0.672,197513.2,197513.2,9588,0,0,0,L,1122011218,1,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890380,354332.00
08/06/2015 15:45,2,5.385,ACTIVE,220.06,356.18,59.949,1438890303,"201051344000853","174011321042388",27.53,39.80,0,318.91,411.48,150.2,143.0,0.707,203937.8,203937.8,9592,0,0,0,L,1122011218,1,125.62,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890381,354333.00
08/06/2015 15:45,2,5.438,ACTIVE,219.16,356.48,59.933,1438890303,"201051344000582","174011321042388",27.79,42.50,0,316.80,413.89,153.0,145.7,0.712,203264.5,203264.5,9561,0,0,0,L,1122011218,1,124.94,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890382,354334.00
08/06/2015 15:45,2,5.441,ACTIVE,219.84,356.78,59.991,1438890303,"201051344000469","174011321042388",27.85,38.40,0,316.80,412.08,153.5,146.2,0.734,199211.6,199211.6,9583,0,0,0,L,1122011218,1,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890383,354335.00
08/06/2015 15:45,2,5.588,ACTIVE,219.84,358.28,59.949,1438890303,"201051344000988","174011321042388",27.49,39.80,0,318.30,411.48,155.5,148.1,0.729,198392.3,198392.3,9571,0,0,0,L,1122011218,1,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890384,354336.00
08/06/2015 15:45,2,5.584,ACTIVE,219.84,356.78,59.975,1438890303,"201051344001158","174011321042388",27.89,39.50,0,318.61,412.08,157.8,150.4,0.734,204133.3,204133.3,9571,0,0,0,L,1122011218,1,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890385,354337.00
08/06/2015 15:45,2,5.721,ACTIVE,218.93,355.88,59.996,1438890303,"201051344001025","174011321042388",27.61,41.50,0,316.80,413.29,159.9,152.4,0.707,208415.1,208415.1,9566,0,0,0,L,1122011218,1,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890386,354338.00
08/06/2015 15:45,2,5.742,ACTIVE,219.61,356.78,59.938,1438890303,"201051344000569","174011321042388",27.43,40.60,0,318.30,412.38,159.5,152.0,0.742,211709.7,211709.7,9591,0,0,0,L,1122011218,1,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890387,354339.00
08/06/2015 15:45,2,3.650,ACTIVE,217.80,405.77,59.922,1438890303,"274151322000094","174011321042388",37.67,47.80,0,380.82,454.16,139.0,132.2,0.530,389303.1,389303.1,10983,0,0,0,L,1151911521,1,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890388,354340.00
08/06/2015 15:45,2,5.771,ACTIVE,220.06,356.48,59.965,1438890303,"201051344000458","174011321042388",28.09,42.80,0,318.30,412.98,164.2,156.6,0.787,207416.0,207416.0,9581,0,0,0,L,1122011218,1,125.17,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890389,354341.00
08/06/2015 15:45,2,5.527,ACTIVE,217.80,345.66,59.981,1438890303,"274151322000087","174011321042388",26.04,82.30,0,329.13,387.44,145.8,138.8,0.544,460942.5,460942.5,10414,0,0,0,L,1151911521,1,124.94,124.72,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890390,354342.00
08/06/2015 15:45,2,5.623,ACTIVE,217.58,346.26,59.938,1438890303,"274151322000052","174011321042388",27.61,50.20,0,328.22,391.34,157.2,149.8,0.601,492848.2,492848.2,10831,0,0,0,L,1151911521,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890391,354343.00
08/06/2015 15:45,2,6.006,ACTIVE,218.48,357.98,59.959,1438890303,"201051344001145","174011321042388",27.99,38.40,0,319.51,411.78,170.2,162.4,0.769,212493.9,212493.9,9588,0,0,0,L,1122011218,1,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890392,354344.00
08/06/2015 15:45,2,5.941,ACTIVE,218.03,354.07,59.933,1438890303,"201051344000685","174011321042388",28.09,39.50,0,314.70,408.48,169.0,161.2,0.818,211261.8,211261.8,9589,0,0,0,L,1122011218,1,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890393,354345.00
08/06/2015 15:45,2,5.521,ACTIVE,217.58,344.76,59.907,1438890303,"274151322000088","174011321042388",27.25,49.00,0,327.32,390.14,152.4,145.1,0.552,472890.4,472890.4,10436,0,0,0,L,1151911521,1,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890393,354346.00
08/06/2015 15:45,2,5.842,ACTIVE,218.93,354.07,59.970,1438890303,"201051344000438","174011321042388",28.33,40.20,0,316.80,412.68,167.4,159.7,0.778,211265.2,211265.2,9560,0,0,0,L,1122011218,1,124.94,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890394,354347.00
08/06/2015 15:45,2,5.912,ACTIVE,218.93,355.58,59.954,1438890303,"201051344001135","174011321042388",27.73,42.50,0,318.30,411.48,166.1,158.4,0.756,202746.1,202746.1,9544,0,0,0,L,1122011218,1,124.72,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890395,354348.00
08/06/2015 15:45,2,5.828,ACTIVE,218.71,357.68,59.996,1438890303,"201051344000417","174011321042388",27.81,39.80,0,317.10,407.57,164.2,156.5,0.773,206458.0,206458.0,9561,0,0,0,L,1122011218,1,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890396,354349.00
08/06/2015 15:45,2,5.863,ACTIVE,218.03,355.58,59.975,1438890303,"201051344000594","174011321042388",28.57,39.00,0,316.20,409.08,169.6,161.8,0.782,207976.3,207976.3,9583,0,0,0,L,1122011218,1,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890397,354350.00
08/06/2015 15:45,2,5.641,ACTIVE,217.13,355.28,59.949,1438890303,"274151322000083","174011321042388",27.47,50.20,0,329.13,390.74,156.8,149.5,0.623,488765.7,488765.7,10861,0,0,0,L,1151911521,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890398,354351.00
08/06/2015 15:45,2,5.914,ACTIVE,218.93,357.08,59.986,1438890303,"201051344000585","174011321042388",27.71,40.40,0,318.00,413.29,166.0,158.3,0.765,207396.8,207396.8,9563,0,0,0,L,1122011218,1,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890399,354352.00
08/06/2015 15:45,2,5.422,ACTIVE,217.58,366.10,59.944,1438890303,"274151322000054","174011321042388",27.35,51.80,0,327.92,390.74,150.2,143.0,0.570,483620.2,483620.2,10426,0,0,0,L,1151911521,1,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890400,354353.00
08/06/2015 15:45,2,5.707,ACTIVE,218.93,354.97,59.933,1438890303,"201051344001203","174011321042388",27.55,41.30,0,315.30,412.08,159.2,151.7,0.751,208315.3,208315.3,9574,0,0,0,L,1122011218,1,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890401,354354.00
08/06/2015 15:45,2,5.617,ACTIVE,217.80,353.47,59.949,1438890303,"201051344000646","174011321042388",27.65,38.20,0,314.40,408.48,157.3,149.9,0.742,204740.2,204740.2,9559,0,0,0,L,1122011218,1,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890402,354355.00
08/06/2015 15:45,2,3.570,ACTIVE,218.03,412.98,59.959,1438890303,"274151322000068","174011321042388",37.71,48.80,0,385.33,455.37,136.1,129.4,0.504,388551.9,388551.9,10594,0,0,0,L,1151911521,1,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890403,354356.00
08/06/2015 15:45,2,5.572,ACTIVE,218.03,361.89,59.981,1438890303,"274151322000076","174011321042388",28.09,50.40,0,330.63,397.66,158.4,151.0,0.588,516429.9,516429.9,10843,0,0,0,L,1151911521,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890404,354357.00
08/06/2015 15:45,2,5.520,ACTIVE,217.80,353.77,59.975,1438890303,"201051344000890","174011321042388",28.29,39.30,0,318.30,407.57,158.1,150.6,0.712,209374.3,209374.3,9573,0,0,0,L,1122011218,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890404,354358.00
08/06/2015 15:45,2,5.736,ACTIVE,219.16,354.97,59.949,1438890303,"201051344000900","174011321042388",27.63,41.80,0,317.70,413.59,160.6,153.1,0.725,210215.2,210215.2,9603,0,0,0,L,1122011218,1,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890405,354359.00
08/06/2015 15:45,2,5.688,ACTIVE,218.71,357.38,59.975,1438890303,"201051344000633","174011321042388",27.77,40.20,0,317.40,412.68,159.9,152.4,0.765,199160.9,199160.9,9596,0,0,0,L,1122011218,1,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890406,354360.00
08/06/2015 15:45,2,5.652,ACTIVE,219.61,355.28,59.938,1438890303,"201051344000983","174011321042388",27.69,41.30,0,319.81,412.98,158.5,151.0,0.738,207116.4,207116.4,9586,0,0,0,L,1122011218,1,125.17,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890407,354361.00
08/06/2015 15:45,2,5.584,ACTIVE,218.71,354.97,59.938,1438890303,"201051344000917","174011321042388",27.99,42.30,0,317.70,412.98,158.2,150.8,0.751,209910.6,209910.6,9595,0,0,0,L,1122011218,1,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890408,354362.00
08/06/2015 15:45,2,5.391,ACTIVE,219.39,355.58,59.949,1438890303,"201051344000648","174011321042388",28.09,41.30,0,316.20,413.89,153.3,146.1,0.716,205210.2,205210.2,9587,0,0,0,L,1122011218,1,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890409,354363.00
08/06/2015 15:45,2,5.365,ACTIVE,218.71,355.28,60.002,1438890303,"201051344001093","174011321042388",27.93,39.50,0,318.61,411.78,151.8,144.6,0.703,208118.6,208118.6,9580,0,0,0,L,1122011218,1,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890410,354364.00
08/06/2015 15:45,2,5.479,ACTIVE,219.39,354.07,59.981,1438890303,"201051344000645","174011321042388",27.47,43.80,0,318.91,411.78,152.4,145.2,0.694,206129.4,206129.4,9591,0,0,0,L,1122011218,1,125.17,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890411,354365.00
08/06/2015 15:45,2,5.182,ACTIVE,217.35,347.16,59.981,1438890303,"274151322000085","174011321042388",27.41,50.40,0,329.43,390.44,144.0,137.0,0.557,486163.2,486163.2,10839,0,0,0,L,1151911521,1,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890412,354366.00
08/06/2015 15:45,2,5.553,ACTIVE,219.16,356.18,59.938,1438890303,"201051344000651","174011321042388",27.79,43.40,0,317.10,412.68,156.2,148.9,0.703,205380.8,205380.8,9567,0,0,0,L,1122011218,1,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890413,354367.00
08/06/2015 15:45,2,5.547,ACTIVE,218.71,354.07,59.944,1438890303,"201051344000867","174011321042388",27.79,41.80,0,317.70,409.68,156.0,148.7,0.712,198041.7,198041.7,9589,0,0,0,L,1122011218,1,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890414,354368.00
08/06/2015 15:45,2,5.502,ACTIVE,217.58,353.77,59.938,1438890303,"201051344001230","174011321042388",28.01,37.80,0,317.40,407.27,156.0,148.6,0.738,209026.7,209026.7,9597,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890415,354369.00
08/06/2015 15:45,2,5.338,ACTIVE,219.16,356.18,59.970,1438890303,"201051344000576","174011321042388",27.89,41.80,0,320.11,411.48,150.8,143.6,0.694,205286.4,205286.4,9607,0,0,0,L,1122011218,1,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890415,354370.00
08/06/2015 15:45,2,5.504,ACTIVE,219.39,357.08,59.965,1438890303,"201051344000579","174011321042388",28.09,38.20,0,320.71,413.29,156.6,149.2,0.734,212149.6,212149.6,9565,0,0,0,L,1122011218,1,124.94,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438890416,354371.00
08/06/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438890303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891183,354372.00
08/06/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438890303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891183,354373.00
08/06/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438890303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891183,354374.00
08/06/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438890303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891183,354375.00
08/06/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438890303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891183,354376.00
08/06/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438890303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891183,354377.00
08/06/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438890303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891183,354378.00
08/06/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438890303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891183,354379.00
08/06/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438890303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891183,354380.00
08/06/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438890303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891183,354381.00
08/06/2015 16:00,2,7.100,ACTIVE,219.39,359.18,59.981,1438891203,"201051344000955","174011321042388",27.89,41.50,0,330.33,408.78,200.4,191.5,0.937,210826.4,210826.4,9574,0,0,0,L,1122011218,1,124.27,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891277,354382.00
08/06/2015 16:00,2,7.266,ACTIVE,218.26,363.09,59.996,1438891203,"274151322000095","174011321042388",27.43,51.00,0,330.03,394.65,201.9,192.9,0.751,510404.9,510404.9,10478,0,0,0,L,1151911521,1,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891278,354383.00
08/06/2015 16:00,2,7.273,ACTIVE,220.29,361.29,59.975,1438891203,"201051344000868","174011321042388",26.88,40.60,0,330.33,409.08,198.0,189.2,0.893,197559.5,197559.5,9589,0,0,0,L,1122011218,1,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891279,354384.00
08/06/2015 16:00,2,7.180,ACTIVE,221.87,361.59,59.970,1438891203,"201051344000853","174011321042388",27.33,41.30,0,333.63,413.89,198.7,189.8,0.924,203984.2,203984.2,9593,0,0,0,L,1122011218,1,126.07,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891280,354385.00
08/06/2015 16:00,2,7.170,ACTIVE,220.74,361.89,59.981,1438891203,"201051344000582","174011321042388",27.37,43.60,0,329.43,415.09,198.8,189.9,0.915,203311.0,203311.0,9562,0,0,0,L,1122011218,1,125.17,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891281,354386.00
08/06/2015 16:00,2,7.197,ACTIVE,221.64,363.09,59.970,1438891203,"201051344000469","174011321042388",27.23,39.50,0,331.53,415.09,198.6,189.7,0.932,199258.0,199258.0,9584,0,0,0,L,1122011218,1,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891282,354387.00
08/06/2015 16:00,2,7.219,ACTIVE,221.64,362.19,59.996,1438891203,"201051344000988","174011321042388",27.19,40.80,0,331.83,414.19,198.8,190.0,0.910,198438.8,198438.8,9572,0,0,0,L,1122011218,1,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891283,354388.00
08/06/2015 16:00,2,7.236,ACTIVE,221.64,361.89,59.991,1438891203,"201051344001158","174011321042388",27.25,40.60,0,331.23,414.79,199.7,190.8,0.924,204179.9,204179.9,9572,0,0,0,L,1122011218,1,125.40,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891285,354389.00
08/06/2015 16:00,2,7.346,ACTIVE,220.29,360.99,59.965,1438891203,"201051344001025","174011321042388",27.27,43.00,0,330.33,413.89,202.9,193.9,0.897,208462.4,208462.4,9567,0,0,0,L,1122011218,1,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891285,354390.00
08/06/2015 16:00,2,7.236,ACTIVE,221.19,361.89,59.996,1438891203,"201051344000569","174011321042388",27.15,42.00,0,331.83,414.19,199.1,190.2,0.915,211755.8,211755.8,9592,0,0,0,L,1122011218,1,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891286,354391.00
08/06/2015 16:00,2,4.508,ACTIVE,218.26,412.68,59.986,1438891203,"274151322000094","174011321042388",38.19,48.80,0,382.03,449.35,174.5,166.5,0.658,389343.8,389343.8,10984,0,0,0,L,1151911521,1,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891287,354392.00
08/06/2015 16:00,2,7.229,ACTIVE,221.64,362.79,59.975,1438891203,"201051344000458","174011321042388",27.83,43.60,0,331.83,415.09,203.6,194.6,0.955,207463.1,207463.1,9582,0,0,0,L,1122011218,1,125.85,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891288,354393.00
08/06/2015 16:00,2,6.900,ACTIVE,218.26,356.18,59.991,1438891203,"274151322000087","174011321042388",25.17,82.70,0,331.23,387.44,176.2,168.1,0.658,460983.4,460983.4,10415,0,0,0,L,1151911521,1,125.62,124.72,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891289,354394.00
08/06/2015 16:00,2,6.973,ACTIVE,218.48,353.17,59.965,1438891203,"274151322000052","174011321042388",26.94,51.80,0,330.33,391.34,190.1,181.6,0.725,492892.2,492892.2,10832,0,0,0,L,1151911521,1,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891290,354395.00
08/06/2015 16:00,2,7.367,ACTIVE,219.39,362.79,59.975,1438891203,"201051344001145","174011321042388",27.87,39.80,0,329.73,410.58,208.0,198.8,0.941,212541.9,212541.9,9589,0,0,0,L,1122011218,1,124.72,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891291,354396.00
08/06/2015 16:00,2,7.389,ACTIVE,218.93,360.38,59.981,1438891203,"201051344000685","174011321042388",27.59,40.40,0,329.13,409.08,206.4,197.3,0.986,211309.4,211309.4,9590,0,0,0,L,1122011218,1,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891292,354397.00
08/06/2015 16:00,2,6.877,ACTIVE,218.26,349.86,59.996,1438891203,"274151322000088","174011321042388",26.54,50.00,0,330.33,390.44,184.7,176.3,0.694,472933.1,472933.1,10437,0,0,0,L,1151911521,1,125.85,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891293,354398.00
08/06/2015 16:00,2,7.295,ACTIVE,219.84,360.69,59.996,1438891203,"201051344000438","174011321042388",27.63,41.00,0,330.33,410.28,204.1,195.0,0.919,211312.3,211312.3,9561,0,0,0,L,1122011218,1,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891294,354399.00
08/06/2015 16:00,2,7.354,ACTIVE,220.06,360.08,59.975,1438891203,"201051344001135","174011321042388",27.15,43.80,0,329.43,409.08,202.3,193.3,0.915,202792.9,202792.9,9545,0,0,0,L,1122011218,1,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891295,354400.00
08/06/2015 16:00,2,7.262,ACTIVE,219.16,360.08,59.986,1438891203,"201051344000417","174011321042388",27.21,40.20,0,330.03,408.78,200.1,191.2,0.932,206504.2,206504.2,9562,0,0,0,L,1122011218,1,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891296,354401.00
08/06/2015 16:00,2,7.369,ACTIVE,219.16,359.18,59.981,1438891203,"201051344000594","174011321042388",27.91,40.60,0,329.13,410.28,208.2,199.0,0.972,208024.3,208024.3,9584,0,0,0,L,1122011218,1,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891297,354402.00
08/06/2015 16:00,2,7.004,ACTIVE,217.58,373.01,59.981,1438891203,"274151322000083","174011321042388",27.08,51.30,0,330.33,391.34,191.8,183.2,0.773,488810.0,488810.0,10862,0,0,0,L,1151911521,1,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891297,354403.00
08/06/2015 16:00,2,7.430,ACTIVE,220.52,362.19,59.996,1438891203,"201051344000585","174011321042388",27.43,41.80,0,330.93,414.49,206.4,197.3,0.937,207444.6,207444.6,9564,0,0,0,L,1122011218,1,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891298,354404.00
08/06/2015 16:00,2,6.930,ACTIVE,218.26,370.60,59.970,1438891203,"274151322000054","174011321042388",26.46,52.80,0,330.63,391.04,185.8,177.4,0.720,483663.3,483663.3,10427,0,0,0,L,1151911521,1,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891299,354405.00
08/06/2015 16:00,2,7.379,ACTIVE,220.52,361.59,60.012,1438891203,"201051344001203","174011321042388",27.21,41.80,0,331.53,412.68,203.5,194.5,0.950,208362.4,208362.4,9575,0,0,0,L,1122011218,1,125.40,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891300,354406.00
08/06/2015 16:00,2,7.281,ACTIVE,219.16,359.18,59.975,1438891203,"201051344000646","174011321042388",27.53,39.30,0,329.13,409.68,202.9,193.9,0.928,204787.2,204787.2,9560,0,0,0,L,1122011218,1,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891301,354407.00
08/06/2015 16:00,2,4.717,ACTIVE,218.93,419.60,60.002,1438891203,"274151322000068","174011321042388",37.17,49.30,0,382.03,449.05,177.8,169.7,0.667,388592.6,388592.6,10595,0,0,0,L,1151911521,1,125.85,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891302,354408.00
08/06/2015 16:00,2,7.373,ACTIVE,218.93,354.97,59.975,1438891203,"274151322000076","174011321042388",27.21,52.00,0,331.23,394.95,203.0,194.0,0.773,516477.0,516477.0,10844,0,0,0,L,1151911521,1,125.62,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891303,354409.00
08/06/2015 16:00,2,7.346,ACTIVE,219.39,360.38,59.959,1438891203,"201051344000890","174011321042388",27.31,39.80,0,330.03,409.08,203.2,194.2,0.924,209421.5,209421.5,9574,0,0,0,L,1122011218,1,124.72,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891304,354410.00
08/06/2015 16:00,2,7.422,ACTIVE,220.74,361.89,60.018,1438891203,"201051344000900","174011321042388",27.10,43.00,0,330.63,415.09,203.6,194.6,0.910,210262.4,210262.4,9604,0,0,0,L,1122011218,1,125.40,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891305,354411.00
08/06/2015 16:00,2,7.391,ACTIVE,220.29,360.99,59.970,1438891203,"201051344000633","174011321042388",27.23,40.80,0,330.63,414.19,203.8,194.7,0.955,199208.1,199208.1,9597,0,0,0,L,1122011218,1,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891306,354412.00
08/06/2015 16:00,2,7.402,ACTIVE,221.19,360.38,60.007,1438891203,"201051344000983","174011321042388",27.10,42.50,0,330.93,415.39,203.1,194.1,0.932,207163.5,207163.5,9587,0,0,0,L,1122011218,1,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891307,354413.00
08/06/2015 16:00,2,7.365,ACTIVE,220.29,360.08,59.986,1438891203,"201051344000917","174011321042388",27.45,43.40,0,329.73,409.98,204.8,195.7,0.968,209958.1,209958.1,9596,0,0,0,L,1122011218,1,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891308,354414.00
08/06/2015 16:00,2,7.246,ACTIVE,220.97,362.49,60.018,1438891203,"201051344000648","174011321042388",27.43,41.80,0,331.53,415.39,201.3,192.4,0.919,205256.9,205256.9,9588,0,0,0,L,1122011218,1,124.94,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891309,354415.00
08/06/2015 16:00,2,7.113,ACTIVE,220.29,360.99,59.996,1438891203,"201051344001093","174011321042388",27.57,40.60,0,330.93,413.29,198.6,189.8,0.893,208164.9,208164.9,9581,0,0,0,L,1122011218,1,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891309,354416.00
08/06/2015 16:00,2,7.293,ACTIVE,220.97,360.38,60.002,1438891203,"201051344000645","174011321042388",27.19,44.30,0,330.93,413.59,200.9,192.0,0.902,206176.1,206176.1,9592,0,0,0,L,1122011218,1,125.40,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891310,354417.00
08/06/2015 16:00,2,6.918,ACTIVE,218.48,344.76,59.996,1438891203,"274151322000085","174011321042388",26.76,52.00,0,330.63,391.04,187.4,178.9,0.689,486206.9,486206.9,10840,0,0,0,L,1151911521,1,125.85,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891311,354418.00
08/06/2015 16:00,2,7.385,ACTIVE,220.52,360.69,60.002,1438891203,"201051344000651","174011321042388",26.98,44.80,0,330.93,414.19,201.9,193.0,0.902,205428.0,205428.0,9568,0,0,0,L,1122011218,1,125.40,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891312,354419.00
08/06/2015 16:00,2,7.295,ACTIVE,219.84,359.78,59.970,1438891203,"201051344000867","174011321042388",27.21,42.00,0,330.63,408.48,200.9,192.0,0.915,198088.8,198088.8,9590,0,0,0,L,1122011218,1,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891313,354420.00
08/06/2015 16:00,2,7.275,ACTIVE,218.71,359.18,60.012,1438891203,"201051344001230","174011321042388",27.33,38.60,0,329.43,409.08,201.4,192.5,0.941,209074.1,209074.1,9598,0,0,0,L,1122011218,1,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891314,354421.00
08/06/2015 16:00,2,7.189,ACTIVE,220.97,363.69,59.970,1438891203,"201051344000576","174011321042388",27.10,43.00,0,331.83,414.19,197.3,188.5,0.897,205332.7,205332.7,9608,0,0,0,L,1122011218,1,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891315,354422.00
08/06/2015 16:00,2,7.238,ACTIVE,221.19,362.19,60.028,1438891203,"201051344000579","174011321042388",27.89,40.00,0,332.13,415.99,204.5,195.4,0.937,212197.9,212197.9,9566,0,0,0,L,1122011218,1,125.40,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438891316,354423.00
08/06/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438891203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892083,354424.00
08/06/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438891203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892083,354425.00
08/06/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438891203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892083,354426.00
08/06/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438891203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892083,354427.00
08/06/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438891203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892083,354428.00
08/06/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438891203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892083,354429.00
08/06/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438891203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892083,354430.00
08/06/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438891203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892083,354431.00
08/06/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438891203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892083,354432.00
08/06/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438891203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892083,354433.00
08/06/2015 16:15,2,3.396,ACTIVE,215.09,345.06,59.975,1438892104,"201051344000955","174011321042388",28.29,40.00,0,328.52,405.17,97.4,92.1,0.468,210865.9,210865.9,9575,0,0,0,L,1122011218,1,122.68,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892179,354434.00
08/06/2015 16:15,2,3.416,ACTIVE,215.54,348.66,59.996,1438892104,"274151322000095","174011321042388",28.43,49.00,0,329.73,391.94,98.3,93.0,0.371,510444.7,510444.7,10479,0,0,0,L,1151911521,1,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892179,354435.00
08/06/2015 16:15,2,3.682,ACTIVE,215.77,345.96,59.981,1438892104,"201051344000868","174011321042388",27.91,39.00,0,328.52,405.47,104.1,98.5,0.473,197598.5,197598.5,9590,0,0,0,L,1122011218,1,123.14,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892180,354436.00
08/06/2015 16:15,2,3.758,ACTIVE,217.13,349.26,59.970,1438892104,"201051344000853","174011321042388",27.91,39.00,0,330.63,411.78,106.3,100.7,0.504,204023.3,204023.3,9594,0,0,0,L,1122011218,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892181,354437.00
08/06/2015 16:15,2,3.729,ACTIVE,216.22,348.36,59.970,1438892104,"201051344000582","174011321042388",28.11,41.30,0,328.22,406.97,106.2,100.6,0.495,203350.1,203350.1,9563,0,0,0,L,1122011218,1,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892182,354438.00
08/06/2015 16:15,2,3.754,ACTIVE,216.67,348.06,59.944,1438892104,"201051344000469","174011321042388",27.85,37.00,0,328.82,411.48,105.9,100.3,0.517,199297.0,199297.0,9585,0,0,0,L,1122011218,1,122.91,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892183,354439.00
08/06/2015 16:15,2,3.744,ACTIVE,216.45,349.86,59.933,1438892104,"201051344000988","174011321042388",27.77,38.20,0,328.82,411.18,105.4,99.8,0.495,198477.8,198477.8,9573,0,0,0,L,1122011218,1,123.14,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892184,354440.00
08/06/2015 16:15,2,3.693,ACTIVE,216.67,348.96,59.975,1438892104,"201051344001158","174011321042388",28.15,38.20,0,329.13,411.18,105.3,99.7,0.499,204219.0,204219.0,9573,0,0,0,L,1122011218,1,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892185,354441.00
08/06/2015 16:15,2,3.816,ACTIVE,216.22,346.86,59.954,1438892104,"201051344001025","174011321042388",28.03,40.40,0,328.82,406.37,108.3,102.6,0.499,208502.1,208502.1,9568,0,0,0,L,1122011218,1,123.14,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892186,354442.00
08/06/2015 16:15,2,3.428,ACTIVE,216.22,346.86,59.949,1438892104,"201051344000569","174011321042388",27.55,39.50,0,328.82,406.67,95.7,90.4,0.446,211794.4,211794.4,9593,0,0,0,L,1122011218,1,122.91,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892187,354443.00
08/06/2015 16:15,2,2.348,ACTIVE,215.54,412.08,59.954,1438892104,"274151322000094","174011321042388",38.47,47.00,0,384.43,454.16,91.7,86.6,0.349,389377.6,389377.6,10985,0,0,0,L,1151911521,1,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892188,354444.00
08/06/2015 16:15,2,3.400,ACTIVE,216.45,346.26,59.938,1438892104,"201051344000458","174011321042388",28.13,42.30,0,329.43,411.18,96.9,91.6,0.473,207502.3,207502.3,9583,0,0,0,L,1122011218,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892189,354445.00
08/06/2015 16:15,2,3.340,ACTIVE,215.54,351.97,59.954,1438892104,"274151322000087","174011321042388",26.22,79.30,0,325.82,385.63,88.6,83.6,0.336,461017.6,461017.6,10416,0,0,0,L,1151911521,1,124.27,123.59,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892190,354446.00
08/06/2015 16:15,2,3.428,ACTIVE,216.00,353.17,59.949,1438892104,"274151322000052","174011321042388",27.87,48.00,0,327.32,388.94,96.7,91.4,0.371,492929.1,492929.1,10833,0,0,0,L,1151911521,1,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892191,354447.00
08/06/2015 16:15,2,3.504,ACTIVE,215.77,346.56,59.970,1438892104,"201051344001145","174011321042388",28.69,37.80,0,329.13,406.67,101.8,96.3,0.473,212581.9,212581.9,9590,0,0,0,L,1122011218,1,123.14,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892191,354448.00
08/06/2015 16:15,2,3.574,ACTIVE,215.77,346.86,59.954,1438892104,"201051344000685","174011321042388",28.41,38.60,0,328.22,406.37,102.8,97.3,0.508,211349.1,211349.1,9591,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892192,354449.00
08/06/2015 16:15,2,3.434,ACTIVE,215.32,342.65,59.970,1438892104,"274151322000088","174011321042388",27.87,46.80,0,323.41,387.44,96.9,91.6,0.367,472968.8,472968.8,10438,0,0,0,L,1151911521,1,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892193,354450.00
08/06/2015 16:15,2,3.523,ACTIVE,216.00,347.16,59.965,1438892104,"201051344000438","174011321042388",28.73,39.00,0,328.82,406.37,102.5,97.0,0.491,211351.6,211351.6,9562,0,0,0,L,1122011218,1,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892194,354451.00
08/06/2015 16:15,2,3.525,ACTIVE,215.54,345.66,59.944,1438892104,"201051344001135","174011321042388",28.01,41.80,0,328.82,405.17,99.9,94.5,0.460,202831.9,202831.9,9546,0,0,0,L,1122011218,1,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892195,354452.00
08/06/2015 16:15,2,3.346,ACTIVE,215.54,345.96,59.954,1438892104,"201051344000417","174011321042388",28.31,38.20,0,328.82,404.27,95.9,90.6,0.460,206542.6,206542.6,9563,0,0,0,L,1122011218,1,122.91,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892196,354453.00
08/06/2015 16:15,2,3.340,ACTIVE,215.32,345.96,59.949,1438892104,"201051344000594","174011321042388",28.51,38.40,0,327.32,407.87,96.4,91.1,0.455,208064.2,208064.2,9585,0,0,0,L,1122011218,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892197,354454.00
08/06/2015 16:15,2,3.285,ACTIVE,215.54,342.95,59.965,1438892104,"274151322000083","174011321042388",27.95,48.00,0,326.12,389.24,92.9,87.8,0.371,488847.0,488847.0,10863,0,0,0,L,1151911521,1,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892198,354455.00
08/06/2015 16:15,2,3.535,ACTIVE,216.22,347.16,59.975,1438892104,"201051344000585","174011321042388",27.97,39.30,0,328.52,410.58,100.2,94.8,0.460,207484.3,207484.3,9565,0,0,0,L,1122011218,1,123.14,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892199,354456.00
08/06/2015 16:15,2,3.268,ACTIVE,215.32,352.27,59.944,1438892104,"274151322000054","174011321042388",27.69,49.80,0,327.62,388.34,91.6,86.5,0.349,483699.2,483699.2,10428,0,0,0,L,1151911521,1,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892200,354457.00
08/06/2015 16:15,2,3.389,ACTIVE,216.00,344.76,59.928,1438892104,"201051344001203","174011321042388",28.09,40.40,0,328.82,406.07,96.4,91.1,0.460,208401.3,208401.3,9576,0,0,0,L,1122011218,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892201,354458.00
08/06/2015 16:15,2,3.443,ACTIVE,215.32,345.66,59.981,1438892104,"201051344000646","174011321042388",28.35,37.30,0,327.32,406.37,99.0,93.6,0.473,204826.1,204826.1,9561,0,0,0,L,1122011218,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892202,354459.00
08/06/2015 16:15,2,2.221,ACTIVE,216.22,416.59,59.954,1438892104,"274151322000068","174011321042388",38.19,46.20,0,378.72,452.36,86.0,81.1,0.327,388626.2,388626.2,10596,0,0,0,L,1151911521,1,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892203,354460.00
08/06/2015 16:15,2,3.492,ACTIVE,216.22,343.25,59.944,1438892104,"274151322000076","174011321042388",28.63,48.50,0,331.23,391.64,101.2,95.7,0.389,516516.0,516516.0,10845,0,0,0,L,1151911521,1,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892204,354461.00
08/06/2015 16:15,2,3.404,ACTIVE,215.32,345.66,59.938,1438892104,"201051344000890","174011321042388",28.35,38.20,0,328.52,406.07,97.9,92.6,0.442,209460.3,209460.3,9575,0,0,0,L,1122011218,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892205,354462.00
08/06/2015 16:15,2,3.959,ACTIVE,216.67,347.76,59.965,1438892104,"201051344000900","174011321042388",28.15,40.60,0,328.82,406.67,113.0,107.1,0.517,210301.2,210301.2,9605,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892206,354463.00
08/06/2015 16:15,2,4.156,ACTIVE,216.90,349.56,59.970,1438892104,"201051344000633","174011321042388",27.95,38.60,0,328.52,406.67,117.8,111.7,0.566,199246.9,199246.9,9598,0,0,0,L,1122011218,1,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892207,354464.00
08/06/2015 16:15,2,4.676,ACTIVE,217.80,352.87,59.944,1438892104,"201051344000983","174011321042388",28.49,40.20,0,328.52,406.97,135.1,128.5,0.650,207202.2,207202.2,9588,0,0,0,L,1122011218,1,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892207,354465.00
08/06/2015 16:15,2,4.494,ACTIVE,217.35,351.07,59.928,1438892104,"201051344000917","174011321042388",28.57,41.50,0,327.62,405.77,130.2,123.7,0.623,209997.1,209997.1,9597,0,0,0,L,1122011218,1,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892208,354466.00
08/06/2015 16:15,2,5.477,ACTIVE,218.71,355.88,59.970,1438892104,"201051344000648","174011321042388",28.05,40.40,0,329.43,410.28,155.6,148.2,0.734,205295.2,205295.2,9589,0,0,0,L,1122011218,1,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892209,354467.00
08/06/2015 16:15,2,5.428,ACTIVE,218.71,354.97,59.938,1438892104,"201051344001093","174011321042388",28.33,38.40,0,328.52,405.17,155.7,148.4,0.725,208202.8,208202.8,9582,0,0,0,L,1122011218,1,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892210,354468.00
