ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 16:15,2,6.223,ACTIVE,219.61,358.88,59.949,1438892104,"201051344000645","174011321042388",28.19,43.00,0,329.73,406.07,177.6,169.5,0.809,206214.3,206214.3,9593,0,0,0,L,1122011218,1,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892211,354469.00
08/06/2015 16:15,2,5.682,ACTIVE,217.58,357.38,59.965,1438892104,"274151322000085","174011321042388",27.85,48.80,0,328.82,388.34,160.2,152.7,0.614,486242.8,486242.8,10841,0,0,0,L,1151911521,1,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892212,354470.00
08/06/2015 16:15,2,6.346,ACTIVE,219.61,359.48,59.944,1438892104,"201051344000651","174011321042388",28.57,41.80,0,328.82,406.67,183.7,175.3,0.831,205466.7,205466.7,9569,0,0,0,L,1122011218,1,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892213,354471.00
08/06/2015 16:15,2,5.996,ACTIVE,218.71,356.48,59.922,1438892104,"201051344000867","174011321042388",28.11,40.60,0,329.13,404.87,170.6,162.7,0.769,198127.2,198127.2,9591,0,0,0,L,1122011218,1,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892214,354472.00
08/06/2015 16:15,2,6.084,ACTIVE,217.58,356.78,59.986,1438892104,"201051344001230","174011321042388",28.51,36.30,0,327.62,406.97,175.4,167.4,0.822,209112.8,209112.8,9599,0,0,0,L,1122011218,1,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892215,354473.00
08/06/2015 16:15,2,4.736,ACTIVE,218.71,354.67,59.975,1438892104,"201051344000576","174011321042388",28.35,41.00,0,312.89,411.18,135.8,129.1,0.619,205370.6,205370.6,9609,0,0,0,L,1122011218,1,124.27,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892216,354474.00
08/06/2015 16:15,2,4.713,ACTIVE,218.26,351.07,59.949,1438892104,"201051344000579","174011321042388",28.77,37.30,0,328.82,412.68,137.1,130.4,0.645,212237.4,212237.4,9567,0,0,0,L,1122011218,1,124.04,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892217,354475.00
08/06/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438892104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892984,354476.00
08/06/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438892104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892984,354477.00
08/06/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438892104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892984,354478.00
08/06/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438892104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892984,354479.00
08/06/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438892104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892984,354480.00
08/06/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438892104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892984,354481.00
08/06/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438892104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892984,354482.00
08/06/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438892104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892984,354483.00
08/06/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438892104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892984,354484.00
08/06/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438892104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438892984,354485.00
08/06/2015 16:30,2,6.957,ACTIVE,219.16,362.19,59.996,1438893003,"201051344000955","174011321042388",28.69,37.50,0,316.80,414.79,202.1,193.1,0.950,210896.0,210896.0,9576,0,0,0,L,1122011218,1,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893078,354486.00
08/06/2015 16:30,2,7.100,ACTIVE,218.26,367.00,59.986,1438893003,"274151322000095","174011321042388",28.59,45.80,0,330.03,400.06,205.4,196.3,0.765,510475.1,510475.1,10480,0,0,0,L,1151911521,1,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893079,354487.00
08/06/2015 16:30,2,7.156,ACTIVE,220.29,363.39,59.996,1438893003,"201051344000868","174011321042388",27.95,37.00,0,318.00,415.09,202.5,193.6,0.910,197628.3,197628.3,9591,0,0,0,L,1122011218,1,124.94,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893080,354488.00
08/06/2015 16:30,2,7.164,ACTIVE,221.87,365.49,59.986,1438893003,"201051344000853","174011321042388",28.17,37.00,0,320.11,414.79,204.5,195.4,0.946,204053.3,204053.3,9595,0,0,0,L,1122011218,1,126.07,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893081,354489.00
08/06/2015 16:30,2,7.168,ACTIVE,220.52,362.79,60.002,1438893003,"201051344000582","174011321042388",28.15,39.00,0,315.30,416.29,204.3,195.3,0.941,203380.0,203380.0,9564,0,0,0,L,1122011218,1,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893082,354490.00
08/06/2015 16:30,2,7.053,ACTIVE,221.64,365.80,59.944,1438893003,"201051344000469","174011321042388",28.69,35.40,0,318.61,414.19,204.9,195.9,0.946,199326.9,199326.9,9586,0,0,0,L,1122011218,1,125.17,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893083,354491.00
08/06/2015 16:30,2,7.189,ACTIVE,221.64,366.70,59.981,1438893003,"201051344000988","174011321042388",28.33,36.50,0,315.90,414.19,206.3,197.2,0.937,198507.9,198507.9,9574,0,0,0,L,1122011218,1,125.62,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893084,354492.00
08/06/2015 16:30,2,7.188,ACTIVE,221.64,368.20,59.965,1438893003,"201051344001158","174011321042388",28.37,36.30,0,318.30,413.59,206.4,197.3,0.932,204249.2,204249.2,9574,0,0,0,L,1122011218,1,125.62,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893085,354493.00
08/06/2015 16:30,2,7.416,ACTIVE,220.52,363.09,59.986,1438893003,"201051344001025","174011321042388",27.81,38.20,0,317.10,416.29,208.9,199.7,0.924,208532.7,208532.7,9569,0,0,0,L,1122011218,1,124.72,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893086,354494.00
08/06/2015 16:30,2,7.201,ACTIVE,221.19,365.19,59.981,1438893003,"201051344000569","174011321042388",27.89,38.00,0,316.80,414.19,203.2,194.2,0.932,211824.4,211824.4,9594,0,0,0,L,1122011218,1,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893086,354495.00
08/06/2015 16:30,2,4.652,ACTIVE,218.48,410.28,59.981,1438893003,"274151322000094","174011321042388",37.89,44.00,0,377.22,458.67,176.9,168.8,0.676,389403.5,389403.5,10986,0,0,0,L,1151911521,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893087,354496.00
08/06/2015 16:30,2,7.129,ACTIVE,221.19,363.09,59.981,1438893003,"201051344000458","174011321042388",28.45,40.00,0,316.50,414.49,205.4,196.3,0.963,207532.7,207532.7,9584,0,0,0,L,1122011218,1,125.62,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893088,354497.00
08/06/2015 16:30,2,6.676,ACTIVE,218.26,361.29,59.996,1438893003,"274151322000087","174011321042388",26.80,75.00,0,327.02,390.14,181.2,172.9,0.676,461044.4,461044.4,10417,0,0,0,L,1151911521,1,125.62,124.72,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893089,354498.00
08/06/2015 16:30,2,6.766,ACTIVE,218.71,357.98,59.981,1438893003,"274151322000052","174011321042388",28.01,44.50,0,327.32,396.75,192.0,183.4,0.734,492957.7,492957.7,10834,0,0,0,L,1151911521,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893090,354499.00
08/06/2015 16:30,2,7.230,ACTIVE,219.39,361.89,59.991,1438893003,"201051344001145","174011321042388",28.61,35.80,0,318.91,416.89,209.2,200.0,0.946,212612.9,212612.9,9591,0,0,0,L,1122011218,1,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893091,354500.00
08/06/2015 16:30,2,7.176,ACTIVE,219.16,361.89,60.007,1438893003,"201051344000685","174011321042388",28.71,36.30,0,316.80,411.78,208.4,199.2,0.994,211379.8,211379.8,9592,0,0,0,L,1122011218,1,125.17,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893092,354501.00
08/06/2015 16:30,2,6.693,ACTIVE,218.26,369.40,60.002,1438893003,"274151322000088","174011321042388",27.57,44.50,0,328.52,396.45,186.9,178.5,0.694,472996.6,472996.6,10439,0,0,0,L,1151911521,1,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893093,354502.00
08/06/2015 16:30,2,7.121,ACTIVE,220.06,363.09,59.991,1438893003,"201051344000438","174011321042388",28.65,37.30,0,317.40,416.29,206.6,197.4,0.950,211382.1,211382.1,9563,0,0,0,L,1122011218,1,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893094,354503.00
08/06/2015 16:30,2,7.193,ACTIVE,220.06,362.19,59.975,1438893003,"201051344001135","174011321042388",28.19,39.50,0,316.80,415.69,205.3,196.3,0.928,202862.4,202862.4,9547,0,0,0,L,1122011218,1,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893095,354504.00
08/06/2015 16:30,2,7.031,ACTIVE,219.61,360.99,59.975,1438893003,"201051344000417","174011321042388",28.55,36.50,0,318.30,415.09,203.2,194.3,0.941,206572.8,206572.8,9564,0,0,0,L,1122011218,1,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893096,354505.00
08/06/2015 16:30,2,7.291,ACTIVE,219.39,362.19,59.949,1438893003,"201051344000594","174011321042388",28.49,36.50,0,314.40,412.68,210.4,201.1,0.963,208095.4,208095.4,9586,0,0,0,L,1122011218,1,124.72,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893097,354506.00
08/06/2015 16:30,2,6.855,ACTIVE,217.80,351.07,59.986,1438893003,"274151322000083","174011321042388",28.11,46.00,0,327.02,396.45,195.1,186.4,0.773,488875.9,488875.9,10864,0,0,0,L,1151911521,1,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893098,354507.00
08/06/2015 16:30,2,7.404,ACTIVE,220.52,363.69,59.965,1438893003,"201051344000585","174011321042388",28.21,37.30,0,319.21,415.39,211.5,202.2,0.972,207515.9,207515.9,9566,0,0,0,L,1122011218,1,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893099,354508.00
08/06/2015 16:30,2,6.783,ACTIVE,218.03,354.67,59.970,1438893003,"274151322000054","174011321042388",27.61,46.40,0,327.02,393.45,189.5,181.0,0.720,483727.5,483727.5,10429,0,0,0,L,1151911521,1,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893100,354509.00
08/06/2015 16:30,2,7.186,ACTIVE,220.29,363.09,59.970,1438893003,"201051344001203","174011321042388",28.45,38.20,0,316.20,415.69,206.8,197.7,0.963,208432.0,208432.0,9577,0,0,0,L,1122011218,1,125.62,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893101,354510.00
08/06/2015 16:30,2,7.195,ACTIVE,218.93,362.49,59.954,1438893003,"201051344000646","174011321042388",28.37,35.40,0,315.90,411.78,206.6,197.5,0.955,204856.9,204856.9,9562,0,0,0,L,1122011218,1,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893101,354511.00
08/06/2015 16:30,2,4.615,ACTIVE,219.39,413.89,59.970,1438893003,"274151322000068","174011321042388",38.07,44.00,0,381.42,461.38,177.5,169.4,0.663,388652.5,388652.5,10597,0,0,0,L,1151911521,1,125.85,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893102,354512.00
08/06/2015 16:30,2,7.111,ACTIVE,218.93,371.81,59.938,1438893003,"274151322000076","174011321042388",28.71,46.20,0,330.63,401.86,206.6,197.4,0.791,516547.0,516547.0,10846,0,0,0,L,1151911521,1,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893103,354513.00
08/06/2015 16:30,2,7.066,ACTIVE,219.16,360.99,59.970,1438893003,"201051344000890","174011321042388",28.73,36.30,0,317.70,411.48,205.4,196.4,0.928,209491.2,209491.2,9576,0,0,0,L,1122011218,1,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893104,354514.00
08/06/2015 16:30,2,7.139,ACTIVE,220.97,363.69,59.981,1438893003,"201051344000900","174011321042388",28.45,38.80,0,316.50,415.39,205.6,196.6,0.919,210332.0,210332.0,9606,0,0,0,L,1122011218,1,125.62,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893105,354515.00
08/06/2015 16:30,2,7.201,ACTIVE,220.06,364.89,59.981,1438893003,"201051344000633","174011321042388",28.11,37.50,0,317.40,414.79,205.0,195.9,0.955,199277.8,199277.8,9599,0,0,0,L,1122011218,1,125.40,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893106,354516.00
08/06/2015 16:30,2,7.098,ACTIVE,221.42,363.69,59.981,1438893003,"201051344000983","174011321042388",28.43,38.60,0,318.00,414.79,204.4,195.4,0.941,207233.2,207233.2,9589,0,0,0,L,1122011218,1,125.62,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893107,354517.00
08/06/2015 16:30,2,7.166,ACTIVE,220.29,363.39,59.991,1438893003,"201051344000917","174011321042388",28.35,39.80,0,318.61,415.39,205.8,196.7,0.959,210028.2,210028.2,9598,0,0,0,L,1122011218,1,124.94,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893108,354518.00
08/06/2015 16:30,2,6.949,ACTIVE,220.29,363.09,59.944,1438893003,"201051344001093","174011321042388",28.45,37.00,0,317.10,413.89,200.1,191.2,0.902,208233.2,208233.2,9583,0,0,0,L,1122011218,1,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893110,354519.00
08/06/2015 16:30,2,7.080,ACTIVE,221.19,362.49,59.965,1438893003,"201051344000645","174011321042388",28.23,40.80,0,316.50,413.29,202.4,193.4,0.915,206244.9,206244.9,9594,0,0,0,L,1122011218,1,125.85,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893111,354520.00
08/06/2015 16:30,2,6.732,ACTIVE,218.71,371.21,59.975,1438893003,"274151322000085","174011321042388",27.71,46.80,0,329.13,396.75,188.8,180.3,0.716,486271.5,486271.5,10842,0,0,0,L,1151911521,1,126.07,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893112,354521.00
08/06/2015 16:30,2,7.172,ACTIVE,220.74,363.99,59.981,1438893003,"201051344000651","174011321042388",28.17,39.80,0,317.10,415.69,204.5,195.4,0.910,205497.6,205497.6,9570,0,0,0,L,1122011218,1,125.85,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893113,354522.00
08/06/2015 16:30,2,7.152,ACTIVE,220.52,361.29,59.975,1438893003,"201051344000867","174011321042388",28.07,39.00,0,317.10,414.79,203.3,194.3,0.915,198158.1,198158.1,9592,0,0,0,L,1122011218,1,125.40,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893114,354523.00
08/06/2015 16:30,2,7.064,ACTIVE,218.93,360.99,59.975,1438893003,"201051344001230","174011321042388",28.49,35.20,0,316.50,410.58,203.8,194.8,0.928,209143.7,209143.7,9600,0,0,0,L,1122011218,1,124.72,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893114,354524.00
08/06/2015 16:30,2,7.000,ACTIVE,221.19,367.00,59.975,1438893003,"201051344000576","174011321042388",28.19,38.80,0,316.20,413.59,199.8,190.9,0.897,205400.9,205400.9,9610,0,0,0,L,1122011218,1,125.62,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893115,354525.00
08/06/2015 16:30,2,7.057,ACTIVE,221.42,364.29,59.991,1438893003,"201051344000579","174011321042388",28.82,36.00,0,316.50,414.79,205.9,196.8,0.950,212269.0,212269.0,9568,0,0,0,L,1122011218,1,125.62,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893116,354526.00
08/06/2015 16:30,2,6.941,ACTIVE,220.74,363.39,59.981,1438893003,"201051344000648","174011321042388",28.35,38.40,0,316.50,414.79,199.2,190.3,0.919,205326.9,205326.9,9590,0,0,0,L,1122011218,2,124.94,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893129,354527.00
08/06/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438893003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893883,354528.00
08/06/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438893003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893883,354529.00
08/06/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438893003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893883,354530.00
08/06/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438893003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893883,354531.00
08/06/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438893003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893883,354532.00
08/06/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438893003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893883,354533.00
08/06/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438893003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893883,354534.00
08/06/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438893003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893883,354535.00
08/06/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438893003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893883,354536.00
08/06/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438893003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893883,354537.00
08/06/2015 16:45,2,5.662,ACTIVE,218.03,356.18,59.991,1438893903,"201051344000955","174011321042388",28.53,38.40,0,331.53,404.87,163.5,155.9,0.787,210937.1,210937.1,9577,0,0,0,L,1122011218,1,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893978,354538.00
08/06/2015 16:45,2,5.777,ACTIVE,217.35,349.26,59.981,1438893903,"274151322000095","174011321042388",28.37,45.80,0,331.23,392.25,165.7,158.0,0.619,510516.7,510516.7,10481,0,0,0,L,1151911521,1,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893979,354539.00
08/06/2015 16:45,2,5.752,ACTIVE,218.48,356.18,60.007,1438893903,"201051344000868","174011321042388",27.81,37.80,0,331.83,405.77,162.0,154.5,0.734,197669.1,197669.1,9592,0,0,0,L,1122011218,1,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893980,354540.00
08/06/2015 16:45,2,5.734,ACTIVE,220.06,357.08,60.023,1438893903,"201051344000853","174011321042388",28.03,37.00,0,333.63,409.38,162.8,155.2,0.765,204094.2,204094.2,9596,0,0,0,L,1122011218,1,125.40,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893981,354541.00
08/06/2015 16:45,2,5.680,ACTIVE,218.93,357.08,59.991,1438893903,"201051344000582","174011321042388",28.27,39.50,0,331.23,411.18,162.7,155.1,0.742,203421.0,203421.0,9565,0,0,0,L,1122011218,1,124.72,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893982,354542.00
08/06/2015 16:45,2,5.678,ACTIVE,219.61,358.58,60.007,1438893903,"201051344000469","174011321042388",28.19,35.60,0,331.83,411.18,162.1,154.5,0.782,199367.7,199367.7,9587,0,0,0,L,1122011218,1,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893983,354543.00
08/06/2015 16:45,2,5.764,ACTIVE,219.61,358.28,59.996,1438893903,"201051344000988","174011321042388",27.85,36.50,0,331.83,410.88,162.6,155.0,0.751,198548.7,198548.7,9575,0,0,0,L,1122011218,1,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893984,354544.00
08/06/2015 16:45,2,5.775,ACTIVE,219.84,359.18,59.996,1438893903,"201051344001158","174011321042388",27.87,36.30,0,331.83,410.88,163.2,155.6,0.769,204290.2,204290.2,9575,0,0,0,L,1122011218,1,124.94,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893985,354545.00
08/06/2015 16:45,2,5.771,ACTIVE,218.71,357.08,59.991,1438893903,"201051344001025","174011321042388",28.35,38.60,0,331.83,409.68,165.7,158.0,0.747,208574.4,208574.4,9570,0,0,0,L,1122011218,1,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893985,354546.00
08/06/2015 16:45,2,5.717,ACTIVE,219.61,357.98,59.996,1438893903,"201051344000569","174011321042388",27.89,38.20,0,332.73,410.88,161.4,153.9,0.742,211864.9,211864.9,9595,0,0,0,L,1122011218,1,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893986,354547.00
08/06/2015 16:45,2,3.639,ACTIVE,217.58,424.11,59.981,1438893903,"274151322000094","174011321042388",38.27,44.80,0,385.63,453.86,141.0,134.2,0.539,389438.7,389438.7,10987,0,0,0,L,1151911521,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893987,354548.00
08/06/2015 16:45,2,5.719,ACTIVE,219.84,358.58,59.970,1438893903,"201051344000458","174011321042388",28.39,39.80,0,332.73,411.48,164.4,156.7,0.782,207573.9,207573.9,9585,0,0,0,L,1122011218,1,125.17,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893988,354549.00
08/06/2015 16:45,2,5.451,ACTIVE,217.35,361.89,59.991,1438893903,"274151322000087","174011321042388",26.22,75.00,0,332.13,386.23,144.8,137.8,0.530,461080.7,461080.7,10418,0,0,0,L,1151911521,1,124.72,124.49,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893989,354550.00
08/06/2015 16:45,2,5.406,ACTIVE,217.35,351.67,60.002,1438893903,"274151322000052","174011321042388",28.11,45.50,0,330.93,388.94,153.8,146.5,0.592,492996.3,492996.3,10835,0,0,0,L,1151911521,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893990,354551.00
08/06/2015 16:45,2,5.828,ACTIVE,218.03,355.88,59.991,1438893903,"201051344001145","174011321042388",28.35,36.00,0,331.83,407.57,167.3,159.6,0.782,212654.9,212654.9,9592,0,0,0,L,1122011218,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893991,354552.00
08/06/2015 16:45,2,5.771,ACTIVE,217.80,353.77,59.975,1438893903,"201051344000685","174011321042388",28.41,37.00,0,331.53,405.77,166.1,158.4,0.804,211421.5,211421.5,9593,0,0,0,L,1122011218,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893992,354553.00
08/06/2015 16:45,2,5.305,ACTIVE,217.35,365.80,59.986,1438893903,"274151322000088","174011321042388",27.75,43.60,0,331.53,387.74,149.0,141.9,0.557,473033.9,473033.9,10440,0,0,0,L,1151911521,1,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893993,354554.00
08/06/2015 16:45,2,5.623,ACTIVE,218.71,357.98,59.996,1438893903,"201051344000438","174011321042388",28.84,37.50,0,331.83,408.18,164.2,156.6,0.765,211423.4,211423.4,9564,0,0,0,L,1122011218,1,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893994,354555.00
08/06/2015 16:45,2,5.719,ACTIVE,218.71,356.78,59.991,1438893903,"201051344001135","174011321042388",28.15,40.00,0,331.23,406.37,163.0,155.4,0.742,202903.4,202903.4,9548,0,0,0,L,1122011218,1,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893995,354556.00
08/06/2015 16:45,2,5.699,ACTIVE,218.48,357.98,60.002,1438893903,"201051344000417","174011321042388",27.87,36.80,0,330.93,405.77,160.9,153.4,0.756,206613.2,206613.2,9565,0,0,0,L,1122011218,1,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893996,354557.00
08/06/2015 16:45,2,5.723,ACTIVE,218.03,354.97,60.018,1438893903,"201051344000594","174011321042388",28.82,36.50,0,330.63,406.97,166.9,159.1,0.782,208137.3,208137.3,9587,0,0,0,L,1122011218,1,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893997,354558.00
08/06/2015 16:45,2,5.488,ACTIVE,217.35,363.69,59.996,1438893903,"274151322000083","174011321042388",27.99,46.20,0,330.93,388.64,155.6,148.3,0.619,488914.9,488914.9,10865,0,0,0,L,1151911521,1,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893997,354559.00
08/06/2015 16:45,2,5.891,ACTIVE,219.16,357.68,60.034,1438893903,"201051344000585","174011321042388",28.13,37.80,0,331.53,411.18,167.7,160.0,0.773,207557.9,207557.9,9567,0,0,0,L,1122011218,1,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893998,354560.00
08/06/2015 16:45,2,5.391,ACTIVE,217.80,353.17,60.018,1438893903,"274151322000054","174011321042388",27.61,47.00,0,331.53,388.94,150.7,143.5,0.575,483765.2,483765.2,10430,0,0,0,L,1151911521,1,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438893999,354561.00
08/06/2015 16:45,2,5.729,ACTIVE,219.16,356.48,59.986,1438893903,"201051344001203","174011321042388",28.17,38.60,0,330.93,408.78,163.5,155.9,0.765,208473.0,208473.0,9578,0,0,0,L,1122011218,1,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894000,354562.00
08/06/2015 16:45,2,5.725,ACTIVE,217.80,355.28,59.996,1438893903,"201051344000646","174011321042388",28.25,35.60,0,330.93,406.67,163.9,156.2,0.765,204897.9,204897.9,9563,0,0,0,L,1122011218,1,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894001,354563.00
08/06/2015 16:45,2,3.678,ACTIVE,218.48,419.90,59.991,1438893903,"274151322000068","174011321042388",37.83,44.30,0,387.44,457.47,141.0,134.1,0.530,388687.7,388687.7,10598,0,0,0,L,1151911521,1,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894002,354564.00
08/06/2015 16:45,2,5.729,ACTIVE,218.03,358.28,59.981,1438893903,"274151322000076","174011321042388",28.31,45.80,0,332.73,392.25,164.2,156.5,0.628,516588.1,516588.1,10847,0,0,0,L,1151911521,1,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894003,354565.00
08/06/2015 16:45,2,5.764,ACTIVE,217.80,355.58,59.986,1438893903,"201051344000890","174011321042388",28.13,36.50,0,331.83,404.57,164.1,156.5,0.734,209532.2,209532.2,9577,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894004,354566.00
08/06/2015 16:45,2,5.801,ACTIVE,219.39,357.68,60.002,1438893903,"201051344000900","174011321042388",27.93,39.30,0,331.23,409.98,164.2,156.6,0.747,210372.9,210372.9,9607,0,0,0,L,1122011218,1,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894005,354567.00
08/06/2015 16:45,2,5.756,ACTIVE,218.71,358.28,60.002,1438893903,"201051344000633","174011321042388",28.23,37.00,0,331.83,409.98,164.5,156.8,0.760,199318.7,199318.7,9600,0,0,0,L,1122011218,1,124.94,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894006,354568.00
08/06/2015 16:45,2,5.811,ACTIVE,219.84,358.58,59.959,1438893903,"201051344000983","174011321042388",27.95,38.60,0,331.83,411.18,164.6,156.9,0.769,207274.2,207274.2,9590,0,0,0,L,1122011218,1,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894007,354569.00
08/06/2015 16:45,2,5.770,ACTIVE,218.93,357.08,60.007,1438893903,"201051344000917","174011321042388",28.35,39.80,0,330.93,406.07,165.7,158.0,0.787,210069.5,210069.5,9599,0,0,0,L,1122011218,1,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894008,354570.00
08/06/2015 16:45,2,5.693,ACTIVE,219.39,356.48,59.970,1438893903,"201051344000648","174011321042388",28.23,38.40,0,332.43,409.98,162.7,155.1,0.760,205366.2,205366.2,9591,0,0,0,L,1122011218,1,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894009,354571.00
08/06/2015 16:45,2,5.588,ACTIVE,219.16,357.08,59.996,1438893903,"201051344001093","174011321042388",28.33,37.00,0,332.13,408.18,160.2,152.7,0.725,208273.2,208273.2,9584,0,0,0,L,1122011218,1,124.94,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894010,354572.00
08/06/2015 16:45,2,5.764,ACTIVE,219.84,357.08,60.018,1438893903,"201051344000645","174011321042388",27.87,41.00,0,332.43,409.08,162.6,155.0,0.742,206285.3,206285.3,9595,0,0,0,L,1122011218,1,125.40,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894011,354573.00
08/06/2015 16:45,2,5.453,ACTIVE,217.80,363.69,59.996,1438893903,"274151322000085","174011321042388",27.61,46.00,0,331.83,387.74,152.4,145.2,0.579,486309.3,486309.3,10843,0,0,0,L,1151911521,1,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894012,354574.00
08/06/2015 16:45,2,5.709,ACTIVE,219.39,357.98,59.975,1438893903,"201051344000651","174011321042388",28.43,40.20,0,331.83,410.58,164.2,156.6,0.742,205538.5,205538.5,9571,0,0,0,L,1122011218,1,125.40,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894012,354575.00
08/06/2015 16:45,2,5.750,ACTIVE,219.16,356.48,60.002,1438893903,"201051344000867","174011321042388",28.11,38.40,0,331.83,404.57,163.7,156.1,0.747,198198.8,198198.8,9593,0,0,0,L,1122011218,1,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894013,354576.00
08/06/2015 16:45,2,5.668,ACTIVE,218.03,356.18,60.007,1438893903,"201051344001230","174011321042388",28.59,35.00,0,330.63,404.27,164.2,156.5,0.769,209184.6,209184.6,9601,0,0,0,L,1122011218,1,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894014,354577.00
08/06/2015 16:45,2,5.586,ACTIVE,219.84,359.18,59.991,1438893903,"201051344000576","174011321042388",28.41,39.50,0,332.13,409.38,160.8,153.2,0.738,205440.9,205440.9,9611,0,0,0,L,1122011218,1,124.94,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894015,354578.00
08/06/2015 16:45,2,5.674,ACTIVE,219.84,358.28,60.002,1438893903,"201051344000579","174011321042388",29.14,35.80,0,332.73,410.58,167.3,159.6,0.782,212310.7,212310.7,9569,0,0,0,L,1122011218,1,124.94,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894016,354579.00
08/06/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438893903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894783,354580.00
08/06/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438893903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894783,354581.00
08/06/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438893903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894783,354582.00
08/06/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438893903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894783,354583.00
08/06/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438893903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894783,354584.00
08/06/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438893903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894783,354585.00
08/06/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438893903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894783,354586.00
08/06/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438893903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894783,354587.00
08/06/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438893903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894783,354588.00
08/06/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438893903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894783,354589.00
08/06/2015 17:00,2,4.686,ACTIVE,216.67,351.07,59.991,1438894804,"201051344000955","174011321042388",28.59,38.00,0,331.83,393.15,135.7,129.1,0.650,210973.0,210973.0,9578,0,0,0,L,1122011218,1,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894880,354590.00
08/06/2015 17:00,2,4.797,ACTIVE,216.22,346.26,59.965,1438894804,"274151322000095","174011321042388",28.43,44.50,0,331.53,382.63,138.1,131.3,0.521,510553.3,510553.3,10482,0,0,0,L,1151911521,1,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894881,354591.00
08/06/2015 17:00,2,4.742,ACTIVE,217.35,352.57,59.965,1438894804,"201051344000868","174011321042388",28.17,36.30,0,332.43,392.25,135.3,128.7,0.619,197704.7,197704.7,9593,0,0,0,L,1122011218,1,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894882,354592.00
08/06/2015 17:00,2,4.771,ACTIVE,218.48,354.67,59.970,1438894804,"201051344000853","174011321042388",28.25,36.30,0,333.03,394.35,136.5,129.9,0.641,204130.0,204130.0,9597,0,0,0,L,1122011218,1,124.94,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894883,354593.00
08/06/2015 17:00,2,4.727,ACTIVE,217.80,352.27,59.991,1438894804,"201051344000582","174011321042388",28.59,38.60,0,331.53,393.45,136.8,130.1,0.636,203456.7,203456.7,9566,0,0,0,L,1122011218,1,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894883,354594.00
08/06/2015 17:00,2,4.787,ACTIVE,218.26,355.28,60.002,1438894804,"201051344000469","174011321042388",28.37,34.80,0,331.83,393.75,137.6,130.9,0.667,199403.4,199403.4,9588,0,0,0,L,1122011218,1,124.04,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894884,354595.00
08/06/2015 17:00,2,4.895,ACTIVE,218.03,354.07,59.965,1438894804,"201051344000988","174011321042388",27.97,35.80,0,331.83,394.05,138.7,131.9,0.641,198584.5,198584.5,9576,0,0,0,L,1122011218,1,124.27,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894885,354596.00
08/06/2015 17:00,2,4.863,ACTIVE,218.26,351.07,59.959,1438894804,"201051344001158","174011321042388",28.35,35.80,0,332.13,393.75,139.7,132.9,0.658,204326.1,204326.1,9576,0,0,0,L,1122011218,1,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894886,354597.00
08/06/2015 17:00,2,4.922,ACTIVE,217.58,352.87,59.965,1438894804,"201051344001025","174011321042388",28.57,37.80,0,332.73,394.05,142.3,135.4,0.645,208610.9,208610.9,9571,0,0,0,L,1122011218,1,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894887,354598.00
08/06/2015 17:00,2,4.840,ACTIVE,218.03,353.17,59.959,1438894804,"201051344000569","174011321042388",28.29,37.30,0,331.83,393.15,138.7,131.9,0.641,211900.4,211900.4,9596,0,0,0,L,1122011218,1,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894888,354599.00
08/06/2015 17:00,2,3.133,ACTIVE,216.67,416.29,59.954,1438894804,"274151322000094","174011321042388",37.89,43.80,0,391.04,446.95,119.0,112.9,0.464,389469.5,389469.5,10988,0,0,0,L,1151911521,1,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894889,354600.00
08/06/2015 17:00,2,4.951,ACTIVE,218.26,353.77,59.975,1438894804,"201051344000458","174011321042388",28.13,39.00,0,332.43,393.75,141.0,134.2,0.698,207610.0,207610.0,9586,0,0,0,L,1122011218,1,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894890,354601.00
08/06/2015 17:00,2,4.613,ACTIVE,216.45,353.47,59.949,1438894804,"274151322000087","174011321042388",26.72,72.30,0,331.83,376.62,124.9,118.6,0.464,461112.5,461112.5,10419,0,0,0,L,1151911521,1,124.27,124.27,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894891,354602.00
08/06/2015 17:00,2,4.627,ACTIVE,216.67,358.58,59.959,1438894804,"274151322000052","174011321042388",28.15,44.30,0,332.73,379.92,131.9,125.4,0.517,493029.9,493029.9,10836,0,0,0,L,1151911521,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894892,354603.00
08/06/2015 17:00,2,4.900,ACTIVE,217.13,353.17,59.975,1438894804,"201051344001145","174011321042388",29.04,35.20,0,332.13,394.05,144.2,137.2,0.654,212691.6,212691.6,9593,0,0,0,L,1122011218,1,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894893,354604.00
08/06/2015 17:00,2,4.881,ACTIVE,216.90,352.57,59.970,1438894804,"201051344000685","174011321042388",28.88,36.00,0,331.83,394.05,142.7,135.8,0.698,211457.8,211457.8,9594,0,0,0,L,1122011218,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894894,354605.00
08/06/2015 17:00,2,4.521,ACTIVE,216.22,345.96,59.970,1438894804,"274151322000088","174011321042388",27.95,43.40,0,332.13,378.12,127.9,121.5,0.482,473066.5,473066.5,10441,0,0,0,L,1151911521,1,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894895,354606.00
08/06/2015 17:00,2,4.848,ACTIVE,217.58,352.57,59.986,1438894804,"201051344000438","174011321042388",28.86,36.80,0,332.73,393.75,141.8,134.9,0.667,211459.4,211459.4,9565,0,0,0,L,1122011218,1,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894896,354607.00
08/06/2015 17:00,2,4.928,ACTIVE,217.35,351.67,59.949,1438894804,"201051344001135","174011321042388",28.31,39.00,0,331.83,392.55,141.3,134.4,0.650,202939.2,202939.2,9549,0,0,0,L,1122011218,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894897,354608.00
08/06/2015 17:00,2,4.893,ACTIVE,217.13,353.47,59.965,1438894804,"201051344000417","174011321042388",28.23,35.80,0,332.13,393.15,139.8,133.0,0.645,206648.6,206648.6,9566,0,0,0,L,1122011218,1,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894897,354609.00
08/06/2015 17:00,2,4.951,ACTIVE,217.13,352.27,59.965,1438894804,"201051344000594","174011321042388",29.06,36.00,0,332.43,395.25,145.8,138.8,0.689,208174.0,208174.0,9588,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894898,354610.00
08/06/2015 17:00,2,4.727,ACTIVE,216.22,345.96,59.986,1438894804,"274151322000083","174011321042388",28.37,44.50,0,332.43,380.22,135.7,129.1,0.535,488949.0,488949.0,10866,0,0,0,L,1151911521,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894899,354611.00
08/06/2015 17:00,2,5.178,ACTIVE,218.26,356.18,59.944,1438894804,"201051344000585","174011321042388",28.35,37.00,0,331.83,393.45,148.7,141.6,0.703,207594.9,207594.9,9568,0,0,0,L,1122011218,1,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894900,354612.00
08/06/2015 17:00,2,4.717,ACTIVE,216.90,347.46,59.970,1438894804,"274151322000054","174011321042388",27.77,45.80,0,332.13,379.02,132.6,126.0,0.499,483798.2,483798.2,10431,0,0,0,L,1151911521,1,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894901,354613.00
08/06/2015 17:00,2,5.041,ACTIVE,218.26,354.37,59.965,1438894804,"201051344001203","174011321042388",28.37,37.80,0,332.73,393.45,144.8,137.8,0.681,208508.9,208508.9,9579,0,0,0,L,1122011218,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894902,354614.00
08/06/2015 17:00,2,5.002,ACTIVE,217.13,353.17,59.970,1438894804,"201051344000646","174011321042388",28.71,35.20,0,332.73,394.65,145.3,138.3,0.676,204933.8,204933.8,9564,0,0,0,L,1122011218,1,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894903,354615.00
08/06/2015 17:00,2,3.191,ACTIVE,217.58,426.51,59.944,1438894804,"274151322000068","174011321042388",38.61,44.00,0,386.53,449.95,124.4,118.2,0.464,388718.4,388718.4,10599,0,0,0,L,1151911521,1,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894904,354616.00
