ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 17:00,2,5.035,ACTIVE,217.80,361.59,59.965,1438894804,"274151322000076","174011321042388",28.59,44.80,0,333.03,381.42,145.7,138.7,0.557,516624.0,516624.0,10848,0,0,0,L,1151911521,1,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894905,354617.00
08/06/2015 17:00,2,5.053,ACTIVE,217.13,353.77,59.959,1438894804,"201051344000890","174011321042388",28.51,35.80,0,333.33,394.95,145.9,138.9,0.667,209568.1,209568.1,9578,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894906,354618.00
08/06/2015 17:00,2,5.062,ACTIVE,218.48,354.67,59.965,1438894804,"201051344000900","174011321042388",28.55,38.20,0,331.83,392.85,146.4,139.4,0.672,210408.8,210408.8,9608,0,0,0,L,1122011218,1,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894907,354619.00
08/06/2015 17:00,2,5.104,ACTIVE,218.26,356.18,59.975,1438894804,"201051344000633","174011321042388",28.47,36.00,0,331.83,393.15,147.1,140.0,0.689,199354.7,199354.7,9601,0,0,0,L,1122011218,1,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894908,354620.00
08/06/2015 17:00,2,5.145,ACTIVE,218.71,355.88,59.965,1438894804,"201051344000983","174011321042388",28.35,38.00,0,331.53,393.75,147.8,140.7,0.698,207310.2,207310.2,9591,0,0,0,L,1122011218,1,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894909,354621.00
08/06/2015 17:00,2,5.121,ACTIVE,218.03,354.67,59.965,1438894804,"201051344000917","174011321042388",28.73,38.80,0,331.83,392.85,148.9,141.8,0.703,210105.8,210105.8,9600,0,0,0,L,1122011218,1,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894909,354622.00
08/06/2015 17:00,2,5.041,ACTIVE,218.48,355.88,59.959,1438894804,"201051344000648","174011321042388",28.59,37.50,0,331.83,394.05,146.0,139.0,0.681,205401.7,205401.7,9592,0,0,0,L,1122011218,1,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894910,354623.00
08/06/2015 17:00,2,5.008,ACTIVE,218.26,354.67,59.970,1438894804,"201051344001093","174011321042388",28.41,36.00,0,332.13,391.64,144.1,137.2,0.658,208308.1,208308.1,9585,0,0,0,L,1122011218,1,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894911,354624.00
08/06/2015 17:00,2,5.172,ACTIVE,218.93,354.37,59.970,1438894804,"201051344000645","174011321042388",28.01,39.80,0,332.73,392.25,146.7,139.7,0.672,206320.8,206320.8,9596,0,0,0,L,1122011218,1,124.94,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894912,354625.00
08/06/2015 17:00,2,4.828,ACTIVE,217.13,353.77,59.986,1438894804,"274151322000085","174011321042388",27.89,44.50,0,332.43,379.32,136.3,129.6,0.521,486342.5,486342.5,10844,0,0,0,L,1151911521,1,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894913,354626.00
08/06/2015 17:00,2,5.170,ACTIVE,218.48,355.58,59.970,1438894804,"201051344000651","174011321042388",28.31,39.80,0,332.13,393.15,148.3,141.2,0.676,205574.4,205574.4,9572,0,0,0,L,1122011218,1,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894914,354627.00
08/06/2015 17:00,2,5.100,ACTIVE,218.26,354.97,59.959,1438894804,"201051344000867","174011321042388",28.53,38.00,0,332.13,391.94,147.4,140.4,0.681,198234.5,198234.5,9594,0,0,0,L,1122011218,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894915,354628.00
08/06/2015 17:00,2,5.090,ACTIVE,217.13,351.67,59.996,1438894804,"201051344001230","174011321042388",28.65,33.80,0,331.83,394.05,147.7,140.6,0.694,209220.3,209220.3,9602,0,0,0,L,1122011218,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894916,354629.00
08/06/2015 17:00,2,5.109,ACTIVE,219.16,356.78,59.970,1438894804,"201051344000576","174011321042388",28.07,38.20,0,332.43,393.45,145.3,138.3,0.667,205476.1,205476.1,9612,0,0,0,L,1122011218,1,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894917,354630.00
08/06/2015 17:00,2,5.178,ACTIVE,219.39,356.18,59.986,1438894804,"201051344000579","174011321042388",28.86,35.20,0,333.33,394.95,151.4,144.2,0.712,212347.2,212347.2,9570,0,0,0,L,1122011218,1,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438894918,354631.00
08/06/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438894804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895684,354632.00
08/06/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438894804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895684,354633.00
08/06/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438894804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895684,354634.00
08/06/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438894804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895684,354635.00
08/06/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438894804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895684,354636.00
08/06/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438894804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895684,354637.00
08/06/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438894804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895684,354638.00
08/06/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438894804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895684,354639.00
08/06/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438894804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895684,354640.00
08/06/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438894804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895684,354641.00
08/06/2015 17:15,2,5.604,ACTIVE,218.26,355.88,59.944,1438895703,"201051344000955","174011321042388",29.02,36.30,0,317.10,396.15,164.7,157.1,0.778,211005.0,211005.0,9579,0,0,0,L,1122011218,1,123.81,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895777,354642.00
08/06/2015 17:15,2,5.789,ACTIVE,217.58,362.79,59.959,1438895703,"274151322000095","174011321042388",28.75,43.00,0,330.33,386.53,168.6,160.8,0.632,510585.9,510585.9,10483,0,0,0,L,1151911521,1,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895778,354643.00
08/06/2015 17:15,2,5.762,ACTIVE,218.93,357.98,59.959,1438895703,"201051344000868","174011321042388",28.31,35.80,0,317.40,397.05,165.1,157.4,0.747,197736.6,197736.6,9594,0,0,0,L,1122011218,1,124.49,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895779,354644.00
08/06/2015 17:15,2,5.691,ACTIVE,220.74,359.78,59.954,1438895703,"201051344000853","174011321042388",28.80,36.00,0,319.51,399.76,166.0,158.3,0.778,204162.0,204162.0,9598,0,0,0,L,1122011218,1,125.62,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895780,354645.00
08/06/2015 17:15,2,5.729,ACTIVE,219.61,358.28,59.959,1438895703,"201051344000582","174011321042388",28.67,38.00,0,315.60,397.35,166.3,158.6,0.760,203488.8,203488.8,9567,0,0,0,L,1122011218,1,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895781,354646.00
08/06/2015 17:15,2,5.721,ACTIVE,220.06,359.48,59.954,1438895703,"201051344000469","174011321042388",28.67,34.50,0,315.30,399.46,166.2,158.4,0.791,199435.4,199435.4,9589,0,0,0,L,1122011218,1,124.72,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895782,354647.00
08/06/2015 17:15,2,5.779,ACTIVE,220.29,359.48,59.986,1438895703,"201051344000988","174011321042388",28.49,35.40,0,316.20,400.66,166.7,158.9,0.773,198616.6,198616.6,9577,0,0,0,L,1122011218,1,124.94,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895783,354648.00
08/06/2015 17:15,2,5.713,ACTIVE,220.29,359.18,59.965,1438895703,"201051344001158","174011321042388",28.84,35.00,0,319.51,400.66,166.8,159.1,0.778,204358.3,204358.3,9577,0,0,0,L,1122011218,1,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895784,354649.00
08/06/2015 17:15,2,5.920,ACTIVE,219.39,357.08,59.959,1438895703,"201051344001025","174011321042388",28.39,36.50,0,318.30,397.66,170.2,162.3,0.760,208643.7,208643.7,9572,0,0,0,L,1122011218,1,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895785,354650.00
08/06/2015 17:15,2,5.730,ACTIVE,220.06,359.78,59.938,1438895703,"201051344000569","174011321042388",28.39,36.80,0,318.61,400.06,164.7,157.0,0.765,211932.2,211932.2,9597,0,0,0,L,1122011218,1,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895786,354651.00
08/06/2015 17:15,2,3.596,ACTIVE,218.03,431.92,59.954,1438895703,"274151322000094","174011321042388",39.14,42.50,0,385.63,447.25,143.1,136.2,0.544,389496.8,389496.8,10989,0,0,0,L,1151911521,1,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895787,354652.00
08/06/2015 17:15,2,5.748,ACTIVE,220.06,358.88,59.959,1438895703,"201051344000458","174011321042388",28.69,38.40,0,316.80,400.66,167.0,159.2,0.795,207642.4,207642.4,9587,0,0,0,L,1122011218,1,125.17,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895787,354653.00
08/06/2015 17:15,2,5.391,ACTIVE,217.80,364.29,59.970,1438895703,"274151322000087","174011321042388",27.08,70.00,0,327.02,382.03,147.7,140.6,0.548,461141.1,461141.1,10420,0,0,0,L,1151911521,1,125.40,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895788,354654.00
08/06/2015 17:15,2,5.381,ACTIVE,217.80,360.38,59.944,1438895703,"274151322000052","174011321042388",28.53,42.80,0,328.52,384.43,155.4,148.1,0.597,493060.2,493060.2,10837,0,0,0,L,1151911521,1,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895789,354655.00
08/06/2015 17:15,2,5.744,ACTIVE,218.48,357.08,59.949,1438895703,"201051344001145","174011321042388",28.96,34.80,0,323.72,396.45,168.5,160.7,0.769,212724.7,212724.7,9594,0,0,0,L,1122011218,1,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895790,354656.00
08/06/2015 17:15,2,5.631,ACTIVE,218.03,357.68,59.954,1438895703,"201051344000685","174011321042388",29.02,35.80,0,314.70,397.35,165.5,157.8,0.800,211490.5,211490.5,9595,0,0,0,L,1122011218,1,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895791,354657.00
08/06/2015 17:15,2,5.201,ACTIVE,217.58,363.39,59.928,1438895703,"274151322000088","174011321042388",27.81,41.50,0,328.52,384.73,146.4,139.4,0.548,473095.8,473095.8,10442,0,0,0,L,1151911521,1,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895792,354658.00
08/06/2015 17:15,2,5.523,ACTIVE,218.93,357.08,59.975,1438895703,"201051344000438","174011321042388",28.75,36.00,0,317.10,399.46,160.7,153.2,0.747,211491.8,211491.8,9566,0,0,0,L,1122011218,1,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895793,354659.00
08/06/2015 17:15,2,5.492,ACTIVE,218.71,355.88,59.954,1438895703,"201051344001135","174011321042388",28.57,38.00,0,317.40,397.05,158.9,151.5,0.720,202971.4,202971.4,9550,0,0,0,L,1122011218,1,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895794,354660.00
08/06/2015 17:15,2,5.418,ACTIVE,218.48,356.78,59.944,1438895703,"201051344000417","174011321042388",28.55,35.00,0,317.10,397.35,156.6,149.2,0.738,206680.5,206680.5,9567,0,0,0,L,1122011218,1,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895795,354661.00
08/06/2015 17:15,2,5.471,ACTIVE,218.03,353.17,59.949,1438895703,"201051344000594","174011321042388",29.12,35.00,0,316.50,399.46,161.2,153.6,0.729,208207.0,208207.0,9589,0,0,0,L,1122011218,1,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895796,354662.00
08/06/2015 17:15,2,5.207,ACTIVE,217.35,349.86,59.959,1438895703,"274151322000083","174011321042388",28.45,43.00,0,327.02,385.03,150.0,142.9,0.597,488979.8,488979.8,10867,0,0,0,L,1151911521,1,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895797,354663.00
08/06/2015 17:15,2,5.619,ACTIVE,219.16,357.68,59.959,1438895703,"201051344000585","174011321042388",28.49,36.50,0,319.51,399.16,162.2,154.6,0.742,207628.3,207628.3,9569,0,0,0,L,1122011218,1,124.27,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895798,354664.00
08/06/2015 17:15,2,5.021,ACTIVE,217.58,347.76,59.944,1438895703,"274151322000054","174011321042388",28.09,43.80,0,327.92,385.03,142.7,135.8,0.544,483827.8,483827.8,10432,0,0,0,L,1151911521,1,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895799,354665.00
08/06/2015 17:15,2,5.275,ACTIVE,218.93,355.28,59.949,1438895703,"201051344001203","174011321042388",28.57,36.80,0,318.61,397.96,152.6,145.4,0.716,208541.3,208541.3,9580,0,0,0,L,1122011218,1,124.94,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895800,354666.00
08/06/2015 17:15,2,5.170,ACTIVE,217.80,353.77,59.949,1438895703,"201051344000646","174011321042388",28.65,34.50,0,318.30,398.26,150.0,142.9,0.707,204966.2,204966.2,9565,0,0,0,L,1122011218,1,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895801,354667.00
08/06/2015 17:15,2,3.256,ACTIVE,218.26,426.21,59.949,1438895703,"274151322000068","174011321042388",38.47,43.00,0,387.74,451.46,127.4,121.1,0.468,388746.0,388746.0,10600,0,0,0,L,1151911521,1,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895802,354668.00
08/06/2015 17:15,2,5.018,ACTIVE,218.03,353.17,59.959,1438895703,"274151322000076","174011321042388",28.71,43.80,0,332.73,385.03,145.9,138.9,0.561,516656.4,516656.4,10849,0,0,0,L,1151911521,1,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895803,354669.00
08/06/2015 17:15,2,4.834,ACTIVE,217.35,353.77,59.949,1438895703,"201051344000890","174011321042388",28.67,35.00,0,317.40,397.96,140.3,133.5,0.636,209600.5,209600.5,9579,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895804,354670.00
08/06/2015 17:15,2,4.641,ACTIVE,218.48,353.77,59.981,1438895703,"201051344000900","174011321042388",28.37,37.50,0,319.51,398.56,133.3,126.7,0.610,210441.1,210441.1,9609,0,0,0,L,1122011218,1,124.72,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895805,354671.00
08/06/2015 17:15,2,4.578,ACTIVE,218.03,354.37,59.954,1438895703,"201051344000633","174011321042388",28.51,35.60,0,318.00,400.96,132.0,125.5,0.623,199387.1,199387.1,9602,0,0,0,L,1122011218,1,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895806,354672.00
08/06/2015 17:15,2,4.443,ACTIVE,218.48,352.87,59.959,1438895703,"201051344000983","174011321042388",28.82,37.00,0,318.61,398.26,129.8,123.3,0.610,207342.7,207342.7,9592,0,0,0,L,1122011218,1,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895806,354673.00
08/06/2015 17:15,2,4.465,ACTIVE,217.80,352.57,59.965,1438895703,"201051344000917","174011321042388",28.73,38.00,0,318.61,398.26,129.9,123.5,0.614,210138.5,210138.5,9601,0,0,0,L,1122011218,1,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895807,354674.00
08/06/2015 17:15,2,4.365,ACTIVE,218.26,353.17,59.944,1438895703,"201051344000648","174011321042388",28.37,36.80,0,317.40,400.36,125.4,119.1,0.592,205433.6,205433.6,9593,0,0,0,L,1122011218,1,123.81,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895808,354675.00
08/06/2015 17:15,2,4.268,ACTIVE,217.80,353.47,59.944,1438895703,"201051344001093","174011321042388",28.71,35.60,0,318.61,397.35,124.0,117.7,0.566,208339.7,208339.7,9586,0,0,0,L,1122011218,1,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895809,354676.00
08/06/2015 17:15,2,4.383,ACTIVE,218.26,352.87,59.949,1438895703,"201051344000645","174011321042388",28.19,38.80,0,318.91,400.06,125.0,118.8,0.583,206352.8,206352.8,9597,0,0,0,L,1122011218,1,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895810,354677.00
08/06/2015 17:15,2,4.117,ACTIVE,216.90,358.88,59.949,1438895703,"274151322000085","174011321042388",27.93,43.60,0,329.43,385.33,116.5,110.5,0.446,486372.3,486372.3,10845,0,0,0,L,1151911521,1,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895811,354678.00
08/06/2015 17:15,2,4.426,ACTIVE,218.03,350.77,59.959,1438895703,"201051344000651","174011321042388",28.17,38.40,0,315.90,397.05,126.2,119.9,0.575,205606.9,205606.9,9573,0,0,0,L,1122011218,1,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895812,354679.00
08/06/2015 17:15,2,4.379,ACTIVE,217.58,352.57,59.959,1438895703,"201051344000867","174011321042388",28.27,37.30,0,319.81,398.26,125.4,119.1,0.575,198266.7,198266.7,9595,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895813,354680.00
08/06/2015 17:15,2,4.320,ACTIVE,216.90,350.47,59.954,1438895703,"201051344001230","174011321042388",28.61,33.80,0,316.80,395.55,125.1,118.9,0.592,209252.6,209252.6,9603,0,0,0,L,1122011218,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895814,354681.00
08/06/2015 17:15,2,4.203,ACTIVE,218.48,353.47,59.944,1438895703,"201051344000576","174011321042388",28.65,37.80,0,318.61,398.26,122.0,115.8,0.561,205507.7,205507.7,9613,0,0,0,L,1122011218,1,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895815,354682.00
08/06/2015 17:15,2,4.340,ACTIVE,218.26,352.87,59.954,1438895703,"201051344000579","174011321042388",28.88,34.50,0,318.00,399.76,127.0,120.7,0.597,212380.2,212380.2,9571,0,0,0,L,1122011218,1,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438895815,354683.00
08/06/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438895703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896583,354684.00
08/06/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438895703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896583,354685.00
08/06/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438895703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896583,354686.00
08/06/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438895703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896583,354687.00
08/06/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438895703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896583,354688.00
08/06/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438895703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896583,354689.00
08/06/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438895703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896583,354690.00
08/06/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438895703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896583,354691.00
08/06/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438895703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896583,354692.00
08/06/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438895703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896583,354693.00
08/06/2015 17:30,2,2.115,ACTIVE,213.74,355.88,59.970,1438896603,"201051344000955","174011321042388",28.63,33.30,0,316.80,397.05,61.4,57.4,0.513,211031.1,211031.1,9580,0,0,0,L,1122011218,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896678,354694.00
08/06/2015 17:30,2,2.098,ACTIVE,214.87,360.38,59.975,1438896603,"274151322000095","174011321042388",28.78,38.80,0,330.33,386.53,61.2,57.2,0.402,510612.4,510612.4,10484,0,0,0,L,1151911521,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896679,354695.00
08/06/2015 17:30,2,2.121,ACTIVE,213.96,357.68,59.981,1438896603,"201051344000868","174011321042388",28.23,33.00,0,318.91,399.46,60.7,56.6,0.486,197762.4,197762.4,9595,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896680,354696.00
08/06/2015 17:30,2,2.119,ACTIVE,214.87,356.48,59.981,1438896603,"201051344000853","174011321042388",28.33,32.60,0,319.51,399.16,60.7,56.7,0.486,204187.9,204187.9,9599,0,0,0,L,1122011218,1,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896681,354697.00
08/06/2015 17:30,2,2.080,ACTIVE,214.41,356.18,59.986,1438896603,"201051344000582","174011321042388",28.57,35.00,0,316.80,399.76,60.2,56.2,0.513,203514.6,203514.6,9568,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896682,354698.00
08/06/2015 17:30,2,2.090,ACTIVE,214.41,357.38,59.981,1438896603,"201051344000469","174011321042388",28.63,31.30,0,317.40,399.16,60.6,56.5,0.504,199461.2,199461.2,9590,0,0,0,L,1122011218,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896683,354699.00
08/06/2015 17:30,2,2.123,ACTIVE,214.41,358.58,59.986,1438896603,"201051344000988","174011321042388",28.17,32.20,0,319.21,401.26,60.6,56.6,0.499,198642.5,198642.5,9578,0,0,0,L,1122011218,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896683,354700.00
08/06/2015 17:30,2,2.098,ACTIVE,214.41,359.48,59.981,1438896603,"201051344001158","174011321042388",28.61,32.00,0,319.21,399.76,60.9,56.8,0.508,204384.2,204384.2,9578,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896684,354701.00
08/06/2015 17:30,2,2.145,ACTIVE,214.19,357.08,59.981,1438896603,"201051344001025","174011321042388",28.41,33.50,0,317.40,398.26,61.8,57.7,0.499,208670.1,208670.1,9573,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896685,354702.00
08/06/2015 17:30,2,2.092,ACTIVE,213.96,356.48,59.986,1438896603,"201051344000569","174011321042388",28.51,33.50,0,317.70,398.86,60.4,56.4,0.504,211957.8,211957.8,9598,0,0,0,L,1122011218,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896686,354703.00
08/06/2015 17:30,2,1.355,ACTIVE,213.51,411.78,59.986,1438896603,"274151322000094","174011321042388",37.67,38.40,0,385.33,448.45,51.5,47.8,0.349,389518.7,389518.7,10990,0,0,0,L,1151911521,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896687,354704.00
08/06/2015 17:30,2,2.090,ACTIVE,214.19,355.58,59.991,1438896603,"201051344000458","174011321042388",28.78,35.20,0,316.80,398.86,60.9,56.9,0.521,207668.3,207668.3,9588,0,0,0,L,1122011218,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896688,354705.00
08/06/2015 17:30,2,1.982,ACTIVE,213.74,357.38,59.981,1438896603,"274151322000087","174011321042388",27.14,64.80,0,327.02,383.83,54.5,50.7,0.362,461164.0,461164.0,10421,0,0,0,L,1151911521,1,122.91,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896689,354706.00
08/06/2015 17:30,2,2.002,ACTIVE,214.19,357.08,59.986,1438896603,"274151322000052","174011321042388",28.43,37.80,0,328.52,386.53,57.7,53.7,0.402,493084.4,493084.4,10838,0,0,0,L,1151911521,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896690,354707.00
08/06/2015 17:30,2,2.119,ACTIVE,213.74,355.28,59.991,1438896603,"201051344001145","174011321042388",28.82,32.20,0,322.51,398.26,61.9,57.8,0.508,212751.0,212751.0,9595,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896691,354708.00
08/06/2015 17:30,2,2.082,ACTIVE,213.74,356.78,59.981,1438896603,"201051344000685","174011321042388",28.88,32.80,0,313.80,397.96,61.0,56.9,0.544,211516.5,211516.5,9596,0,0,0,L,1122011218,1,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896692,354709.00
08/06/2015 17:30,2,1.971,ACTIVE,214.64,357.68,59.991,1438896603,"274151322000088","174011321042388",27.79,37.50,0,328.52,385.03,55.5,51.6,0.358,473119.1,473119.1,10443,0,0,0,L,1151911521,1,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896693,354710.00
08/06/2015 17:30,2,2.092,ACTIVE,213.96,356.48,59.991,1438896603,"201051344000438","174011321042388",28.92,32.80,0,318.61,397.05,61.2,57.2,0.513,211517.6,211517.6,9567,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896694,354711.00
08/06/2015 17:30,2,2.131,ACTIVE,213.51,355.88,60.018,1438896603,"201051344001135","174011321042388",28.51,34.80,0,318.61,397.35,61.5,57.5,0.495,202997.2,202997.2,9551,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896695,354712.00
08/06/2015 17:30,2,2.102,ACTIVE,213.74,354.67,59.986,1438896603,"201051344000417","174011321042388",28.61,32.20,0,315.90,398.26,60.9,56.9,0.504,206705.9,206705.9,9568,0,0,0,L,1122011218,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896696,354713.00
08/06/2015 17:30,2,2.141,ACTIVE,213.51,356.48,59.991,1438896603,"201051344000594","174011321042388",28.71,32.20,0,314.40,399.16,62.2,58.1,0.513,208233.1,208233.1,9590,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896697,354714.00
08/06/2015 17:30,2,1.994,ACTIVE,214.41,361.29,59.996,1438896603,"274151322000083","174011321042388",28.49,38.40,0,326.12,385.63,57.6,53.6,0.415,489004.0,489004.0,10868,0,0,0,L,1151911521,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896698,354715.00
08/06/2015 17:30,2,2.174,ACTIVE,214.19,355.88,59.981,1438896603,"201051344000585","174011321042388",28.69,33.00,0,319.21,398.56,63.1,59.0,0.530,207654.8,207654.8,9570,0,0,0,L,1122011218,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896698,354716.00
08/06/2015 17:30,2,1.977,ACTIVE,213.51,356.18,59.981,1438896603,"274151322000054","174011321042388",28.27,39.00,0,327.62,385.93,56.6,52.7,0.380,483851.4,483851.4,10433,0,0,0,L,1151911521,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896699,354717.00
08/06/2015 17:30,2,2.131,ACTIVE,214.19,354.07,59.981,1438896603,"201051344001203","174011321042388",28.49,34.00,0,315.60,397.05,61.5,57.4,0.513,208566.8,208566.8,9581,0,0,0,L,1122011218,1,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896700,354718.00
08/06/2015 17:30,2,2.141,ACTIVE,213.06,355.58,59.954,1438896603,"201051344000646","174011321042388",28.17,31.50,0,317.40,398.26,61.1,57.1,0.513,204991.8,204991.8,9566,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896701,354719.00
08/06/2015 17:30,2,1.324,ACTIVE,215.09,417.79,59.986,1438896603,"274151322000068","174011321042388",38.94,38.20,0,388.64,452.96,52.2,48.4,0.358,388767.6,388767.6,10601,0,0,0,L,1151911521,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896702,354720.00
08/06/2015 17:30,2,2.111,ACTIVE,214.87,348.96,59.954,1438896603,"274151322000076","174011321042388",28.84,38.60,0,330.93,387.74,61.7,57.6,0.415,516682.1,516682.1,10850,0,0,0,L,1151911521,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896703,354721.00
08/06/2015 17:30,2,2.143,ACTIVE,213.51,354.67,59.991,1438896603,"201051344000890","174011321042388",28.53,32.20,0,319.21,396.75,61.9,57.8,0.495,209626.1,209626.1,9580,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896704,354722.00
08/06/2015 17:30,2,2.117,ACTIVE,214.19,356.48,59.991,1438896603,"201051344000900","174011321042388",28.37,34.50,0,317.10,398.56,60.9,56.9,0.499,210466.5,210466.5,9610,0,0,0,L,1122011218,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896705,354723.00
08/06/2015 17:30,2,2.078,ACTIVE,214.41,356.18,59.996,1438896603,"201051344000633","174011321042388",29.00,32.60,0,318.61,399.16,61.1,57.1,0.521,199412.6,199412.6,9603,0,0,0,L,1122011218,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896706,354724.00
08/06/2015 17:30,2,2.135,ACTIVE,214.41,355.88,59.996,1438896603,"201051344000983","174011321042388",28.69,33.80,0,319.21,399.46,62.0,57.9,0.517,207368.2,207368.2,9593,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896707,354725.00
08/06/2015 17:30,2,2.109,ACTIVE,214.19,356.78,59.970,1438896603,"201051344000917","174011321042388",28.82,35.00,0,317.10,399.76,61.6,57.5,0.521,210164.1,210164.1,9602,0,0,0,L,1122011218,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896708,354726.00
08/06/2015 17:30,2,2.092,ACTIVE,214.19,357.38,59.996,1438896603,"201051344000648","174011321042388",28.57,33.80,0,317.40,398.56,60.5,56.5,0.504,205458.7,205458.7,9594,0,0,0,L,1122011218,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896708,354727.00
08/06/2015 17:30,2,2.100,ACTIVE,214.19,357.68,59.986,1438896603,"201051344001093","174011321042388",28.51,32.60,0,318.30,395.85,60.7,56.6,0.491,208364.5,208364.5,9587,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896709,354728.00
08/06/2015 17:30,2,2.109,ACTIVE,214.64,355.28,59.996,1438896603,"201051344000645","174011321042388",28.29,36.00,0,318.91,400.66,60.5,56.4,0.495,206377.9,206377.9,9598,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896710,354729.00
08/06/2015 17:30,2,2.002,ACTIVE,213.96,351.37,59.991,1438896603,"274151322000085","174011321042388",28.15,39.00,0,328.82,385.33,57.0,53.1,0.407,486395.7,486395.7,10846,0,0,0,L,1151911521,1,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896711,354730.00
08/06/2015 17:30,2,2.107,ACTIVE,214.41,357.08,59.991,1438896603,"201051344000651","174011321042388",28.65,35.00,0,318.30,398.56,61.2,57.1,0.504,205632.2,205632.2,9574,0,0,0,L,1122011218,1,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896712,354731.00
08/06/2015 17:30,2,2.139,ACTIVE,214.19,355.28,60.002,1438896603,"201051344000867","174011321042388",28.37,34.00,0,318.00,398.86,61.5,57.4,0.499,198291.9,198291.9,9596,0,0,0,L,1122011218,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896713,354732.00
08/06/2015 17:30,2,2.105,ACTIVE,213.51,355.58,60.007,1438896603,"201051344001230","174011321042388",28.80,31.00,0,316.50,397.05,61.4,57.4,0.513,209277.8,209277.8,9604,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896714,354733.00
08/06/2015 17:30,2,2.084,ACTIVE,214.64,358.28,59.996,1438896603,"201051344000576","174011321042388",28.41,34.50,0,318.00,400.06,60.0,56.0,0.513,205532.4,205532.4,9614,0,0,0,L,1122011218,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896715,354734.00
08/06/2015 17:30,2,2.150,ACTIVE,214.41,358.28,60.012,1438896603,"201051344000579","174011321042388",28.94,31.80,0,320.71,400.36,63.1,59.0,0.517,212406.0,212406.0,9572,0,0,0,L,1122011218,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438896716,354735.00
08/06/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438896603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897483,354736.00
08/06/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438896603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897483,354737.00
08/06/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438896603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897483,354738.00
08/06/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438896603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897483,354739.00
08/06/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438896603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897483,354740.00
08/06/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438896603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897483,354741.00
08/06/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438896603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897483,354742.00
08/06/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438896603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897483,354743.00
08/06/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438896603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897483,354744.00
08/06/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438896603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897483,354745.00
08/06/2015 17:45,2,1.910,ACTIVE,212.61,351.97,59.975,1438897503,"201051344000955","174011321042388",29.20,32.00,0,316.80,397.66,56.5,52.6,0.477,211051.3,211051.3,9581,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897577,354746.00
08/06/2015 17:45,2,1.934,ACTIVE,213.96,357.68,59.975,1438897503,"274151322000095","174011321042388",28.77,36.80,0,328.22,389.54,56.3,52.4,0.384,510632.9,510632.9,10485,0,0,0,L,1151911521,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897578,354747.00
08/06/2015 17:45,2,1.963,ACTIVE,213.06,354.37,59.981,1438897503,"201051344000868","174011321042388",28.13,31.80,0,318.00,398.56,55.9,52.0,0.460,197782.5,197782.5,9596,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897579,354748.00
08/06/2015 17:45,2,1.932,ACTIVE,213.74,354.97,59.970,1438897503,"201051344000853","174011321042388",28.63,31.50,0,319.51,402.77,56.1,52.2,0.473,204208.2,204208.2,9600,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897580,354749.00
08/06/2015 17:45,2,1.920,ACTIVE,213.51,355.28,59.970,1438897503,"201051344000582","174011321042388",28.57,33.30,0,315.30,401.86,55.6,51.8,0.455,203534.6,203534.6,9569,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897581,354750.00
08/06/2015 17:45,2,1.945,ACTIVE,213.51,355.28,59.975,1438897503,"201051344000469","174011321042388",28.37,30.00,0,314.70,400.66,55.9,52.0,0.477,199481.3,199481.3,9591,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897582,354751.00
08/06/2015 17:45,2,1.934,ACTIVE,213.51,356.18,59.975,1438897503,"201051344000988","174011321042388",28.55,31.00,0,317.40,402.16,56.0,52.1,0.473,198662.7,198662.7,9579,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897583,354752.00
08/06/2015 17:45,2,1.965,ACTIVE,213.29,354.67,59.981,1438897503,"201051344001158","174011321042388",28.23,30.50,0,317.10,400.66,56.1,52.3,0.477,204404.4,204404.4,9579,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897584,354753.00
08/06/2015 17:45,2,1.982,ACTIVE,213.06,353.17,59.981,1438897503,"201051344001025","174011321042388",28.51,32.20,0,316.50,399.46,57.3,53.4,0.468,208690.7,208690.7,9574,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897585,354754.00
08/06/2015 17:45,2,1.924,ACTIVE,213.29,354.07,59.981,1438897503,"201051344000569","174011321042388",28.67,32.20,0,318.00,400.36,55.8,52.0,0.464,211977.9,211977.9,9599,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897586,354755.00
08/06/2015 17:45,2,1.189,ACTIVE,213.74,426.51,59.975,1438897503,"274151322000094","174011321042388",39.28,36.50,0,335.44,453.56,47.3,43.7,0.318,389535.7,389535.7,10991,0,0,0,L,1151911521,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897587,354756.00
08/06/2015 17:45,2,1.953,ACTIVE,213.29,353.17,59.981,1438897503,"201051344000458","174011321042388",28.45,33.50,0,315.60,400.66,56.3,52.4,0.486,207688.6,207688.6,9589,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897588,354757.00
08/06/2015 17:45,2,1.812,ACTIVE,213.51,348.96,59.959,1438897503,"274151322000087","174011321042388",27.59,60.80,0,327.62,385.33,50.6,46.9,0.336,461182.1,461182.1,10422,0,0,0,L,1151911521,1,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897589,354758.00
08/06/2015 17:45,2,1.859,ACTIVE,212.83,354.37,59.970,1438897503,"274151322000052","174011321042388",28.29,35.60,0,327.32,387.44,53.3,49.5,0.411,493103.4,493103.4,10839,0,0,0,L,1151911521,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897590,354759.00
08/06/2015 17:45,2,1.953,ACTIVE,212.83,354.07,59.975,1438897503,"201051344001145","174011321042388",28.90,30.80,0,319.21,399.46,57.2,53.3,0.482,212771.6,212771.6,9596,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897591,354760.00
08/06/2015 17:45,2,1.922,ACTIVE,213.06,353.17,59.970,1438897503,"201051344000685","174011321042388",28.86,31.50,0,315.30,397.96,56.2,52.3,0.495,211536.9,211536.9,9597,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897592,354761.00
08/06/2015 17:45,2,1.797,ACTIVE,213.06,353.47,59.949,1438897503,"274151322000088","174011321042388",28.03,35.40,0,328.22,386.23,51.0,47.3,0.340,473137.4,473137.4,10444,0,0,0,L,1151911521,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897593,354762.00
08/06/2015 17:45,2,1.922,ACTIVE,213.06,352.87,59.975,1438897503,"201051344000438","174011321042388",29.00,31.50,0,315.90,398.56,56.5,52.6,0.473,211537.9,211537.9,9568,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897594,354763.00
08/06/2015 17:45,2,1.957,ACTIVE,212.61,352.87,59.981,1438897503,"201051344001135","174011321042388",28.69,32.80,0,317.70,397.96,56.9,53.0,0.460,203017.5,203017.5,9552,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897595,354764.00
