ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 17:45,2,1.949,ACTIVE,213.06,353.47,59.991,1438897503,"201051344000417","174011321042388",28.39,30.80,0,316.20,399.16,56.0,52.2,0.473,206726.0,206726.0,9569,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897596,354765.00
08/06/2015 17:45,2,1.943,ACTIVE,212.61,353.17,59.986,1438897503,"201051344000594","174011321042388",29.04,31.00,0,317.10,400.96,57.2,53.3,0.464,208253.8,208253.8,9591,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897597,354766.00
08/06/2015 17:45,2,1.838,ACTIVE,214.19,355.58,59.970,1438897503,"274151322000083","174011321042388",28.37,36.00,0,326.12,386.53,52.9,49.1,0.371,489023.2,489023.2,10869,0,0,0,L,1151911521,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897598,354767.00
08/06/2015 17:45,2,2.014,ACTIVE,213.51,354.67,59.981,1438897503,"201051344000585","174011321042388",28.55,31.80,0,318.30,400.06,58.3,54.3,0.486,207675.8,207675.8,9571,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897599,354768.00
08/06/2015 17:45,2,1.818,ACTIVE,214.41,356.18,59.975,1438897503,"274151322000054","174011321042388",28.05,36.80,0,327.62,387.44,51.8,48.1,0.345,483870.0,483870.0,10434,0,0,0,L,1151911521,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897600,354769.00
08/06/2015 17:45,2,1.943,ACTIVE,213.29,353.17,60.007,1438897503,"201051344001203","174011321042388",28.51,32.40,0,316.50,399.16,56.1,52.2,0.473,208587.2,208587.2,9582,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897600,354770.00
08/06/2015 17:45,2,1.930,ACTIVE,212.38,351.97,59.981,1438897503,"201051344000646","174011321042388",28.61,30.00,0,315.90,399.16,56.0,52.1,0.473,205012.0,205012.0,9567,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897601,354771.00
08/06/2015 17:45,2,1.230,ACTIVE,213.29,413.59,59.970,1438897503,"274151322000068","174011321042388",38.13,36.30,0,336.34,453.56,47.2,43.7,0.309,388784.8,388784.8,10602,0,0,0,L,1151911521,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897602,354772.00
08/06/2015 17:45,2,1.928,ACTIVE,214.19,354.67,59.970,1438897503,"274151322000076","174011321042388",28.78,36.30,0,330.63,389.24,56.2,52.3,0.376,516702.5,516702.5,10851,0,0,0,L,1151911521,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897603,354773.00
08/06/2015 17:45,2,1.955,ACTIVE,212.38,352.87,59.975,1438897503,"201051344000890","174011321042388",28.53,30.80,0,318.00,398.86,56.5,52.6,0.455,209646.5,209646.5,9581,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897604,354774.00
08/06/2015 17:45,2,1.902,ACTIVE,212.83,353.47,59.970,1438897503,"201051344000900","174011321042388",28.69,32.80,0,316.20,401.26,55.3,51.5,0.455,210486.8,210486.8,9611,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897605,354775.00
08/06/2015 17:45,2,1.918,ACTIVE,213.06,354.67,59.996,1438897503,"201051344000633","174011321042388",28.59,31.00,0,316.80,400.96,55.5,51.7,0.464,199432.9,199432.9,9604,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897606,354776.00
08/06/2015 17:45,2,1.908,ACTIVE,213.29,354.37,59.970,1438897503,"201051344000983","174011321042388",29.10,32.20,0,317.10,400.96,56.3,52.4,0.473,207388.7,207388.7,9594,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897607,354777.00
08/06/2015 17:45,2,1.914,ACTIVE,213.06,354.07,59.981,1438897503,"201051344000917","174011321042388",28.84,33.30,0,316.20,399.76,55.9,52.1,0.477,210184.5,210184.5,9603,0,0,0,L,1122011218,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897608,354778.00
08/06/2015 17:45,2,1.891,ACTIVE,213.29,354.37,59.975,1438897503,"201051344000648","174011321042388",28.69,32.20,0,316.20,400.06,55.0,51.1,0.455,205478.7,205478.7,9595,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897609,354779.00
08/06/2015 17:45,2,1.879,ACTIVE,213.06,353.47,59.975,1438897503,"201051344001093","174011321042388",28.82,31.30,0,317.70,398.86,54.9,51.0,0.442,208384.4,208384.4,9588,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897609,354780.00
08/06/2015 17:45,2,1.902,ACTIVE,213.29,353.17,59.981,1438897503,"201051344000645","174011321042388",28.39,34.30,0,318.61,400.06,54.8,50.9,0.446,206398.0,206398.0,9599,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897610,354781.00
08/06/2015 17:45,2,1.807,ACTIVE,212.61,357.08,59.975,1438897503,"274151322000085","174011321042388",28.09,36.80,0,327.62,385.93,51.4,47.7,0.358,486414.4,486414.4,10847,0,0,0,L,1151911521,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897611,354782.00
08/06/2015 17:45,2,1.918,ACTIVE,212.83,353.17,59.975,1438897503,"201051344000651","174011321042388",28.53,33.00,0,316.50,398.86,55.5,51.6,0.446,205652.5,205652.5,9575,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897612,354783.00
08/06/2015 17:45,2,1.951,ACTIVE,212.83,352.87,59.975,1438897503,"201051344000867","174011321042388",28.11,32.60,0,318.30,398.86,55.6,51.7,0.460,198312.2,198312.2,9597,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897613,354784.00
08/06/2015 17:45,2,1.902,ACTIVE,212.38,351.97,59.975,1438897503,"201051344001230","174011321042388",28.78,29.80,0,317.10,397.35,55.5,51.7,0.473,209298.0,209298.0,9605,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897614,354785.00
08/06/2015 17:45,2,1.904,ACTIVE,213.29,353.77,59.944,1438897503,"201051344000576","174011321042388",28.07,32.60,0,318.30,401.86,54.1,50.3,0.446,205552.3,205552.3,9615,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897615,354786.00
08/06/2015 17:45,2,1.938,ACTIVE,213.06,353.77,59.981,1438897503,"201051344000579","174011321042388",29.08,30.30,0,314.40,401.56,57.0,53.1,0.473,212426.7,212426.7,9573,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438897616,354787.00
08/06/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438897503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898384,354788.00
08/06/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438897503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898384,354789.00
08/06/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438897503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898384,354790.00
08/06/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438897503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898384,354791.00
08/06/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438897503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898384,354792.00
08/06/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438897503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898384,354793.00
08/06/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438897503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898384,354794.00
08/06/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438897503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898384,354795.00
08/06/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438897503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898384,354796.00
08/06/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438897503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898384,354797.00
08/06/2015 18:00,2,1.916,ACTIVE,213.51,353.47,60.007,1438898404,"201051344000955","174011321042388",29.06,29.50,0,317.40,398.26,56.5,52.6,0.473,211068.1,211068.1,9582,0,0,0,L,1122011218,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898478,354798.00
08/06/2015 18:00,2,1.938,ACTIVE,214.41,359.48,59.954,1438898404,"274151322000095","174011321042388",28.90,34.00,0,328.52,389.84,56.6,52.8,0.384,510649.8,510649.8,10486,0,0,0,L,1151911521,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898479,354799.00
08/06/2015 18:00,2,1.947,ACTIVE,213.74,353.17,59.981,1438898404,"201051344000868","174011321042388",28.71,29.50,0,316.50,399.16,56.6,52.7,0.464,197799.2,197799.2,9597,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898480,354800.00
08/06/2015 18:00,2,1.965,ACTIVE,214.87,354.97,59.986,1438898404,"201051344000853","174011321042388",28.82,29.30,0,321.91,403.67,57.4,53.5,0.477,204224.9,204224.9,9601,0,0,0,L,1122011218,1,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898481,354801.00
08/06/2015 18:00,2,1.941,ACTIVE,214.41,353.77,59.981,1438898404,"201051344000582","174011321042388",28.94,31.00,0,318.61,399.46,57.0,53.1,0.468,203551.3,203551.3,9570,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898482,354802.00
08/06/2015 18:00,2,1.979,ACTIVE,214.41,356.78,59.986,1438898404,"201051344000469","174011321042388",28.84,28.00,0,317.40,403.37,57.9,53.9,0.499,199498.0,199498.0,9592,0,0,0,L,1122011218,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898483,354803.00
08/06/2015 18:00,2,2.027,ACTIVE,214.19,355.58,59.986,1438898404,"201051344000988","174011321042388",28.45,28.80,0,318.00,403.97,58.4,54.5,0.491,198679.4,198679.4,9580,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898484,354804.00
08/06/2015 18:00,2,2.033,ACTIVE,214.41,356.48,59.981,1438898404,"201051344001158","174011321042388",28.65,28.50,0,321.31,404.87,59.0,55.0,0.499,204421.2,204421.2,9580,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898485,354805.00
08/06/2015 18:00,2,2.080,ACTIVE,213.96,354.97,59.986,1438898404,"201051344001025","174011321042388",28.69,29.80,0,319.51,400.06,60.4,56.4,0.477,208707.8,208707.8,9575,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898485,354806.00
08/06/2015 18:00,2,2.057,ACTIVE,214.19,356.48,59.986,1438898404,"201051344000569","174011321042388",28.75,30.00,0,318.91,401.26,59.9,55.8,0.495,211994.5,211994.5,9600,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898486,354807.00
08/06/2015 18:00,2,1.299,ACTIVE,213.74,409.68,59.991,1438898404,"274151322000094","174011321042388",37.99,34.30,0,385.63,455.37,50.3,46.6,0.340,389549.7,389549.7,10992,0,0,0,L,1151911521,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898487,354808.00
08/06/2015 18:00,2,2.084,ACTIVE,214.41,356.48,59.965,1438898404,"201051344000458","174011321042388",28.96,31.30,0,316.80,402.16,61.1,57.1,0.539,207705.4,207705.4,9590,0,0,0,L,1122011218,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898488,354809.00
08/06/2015 18:00,2,1.951,ACTIVE,214.64,358.28,59.996,1438898404,"274151322000087","174011321042388",27.67,56.80,0,327.92,386.23,54.7,50.9,0.354,461197.1,461197.1,10423,0,0,0,L,1151911521,1,122.91,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898489,354810.00
08/06/2015 18:00,2,1.973,ACTIVE,214.41,357.38,59.986,1438898404,"274151322000052","174011321042388",28.59,32.80,0,327.92,386.53,57.2,53.3,0.393,493119.1,493119.1,10840,0,0,0,L,1151911521,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898490,354811.00
08/06/2015 18:00,2,2.164,ACTIVE,213.96,356.48,59.986,1438898404,"201051344001145","174011321042388",28.86,28.50,0,318.30,399.76,63.3,59.2,0.521,212788.7,212788.7,9597,0,0,0,L,1122011218,1,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898491,354812.00
08/06/2015 18:00,2,2.146,ACTIVE,213.96,355.88,59.986,1438898404,"201051344000685","174011321042388",28.77,29.30,0,315.60,398.86,62.5,58.4,0.539,211553.7,211553.7,9598,0,0,0,L,1122011218,1,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898492,354813.00
08/06/2015 18:00,2,1.973,ACTIVE,214.19,361.89,59.975,1438898404,"274151322000088","174011321042388",28.21,32.60,0,327.32,386.53,56.3,52.4,0.393,473152.4,473152.4,10445,0,0,0,L,1151911521,1,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898493,354814.00
08/06/2015 18:00,2,2.146,ACTIVE,214.19,355.58,59.991,1438898404,"201051344000438","174011321042388",29.28,29.30,0,316.50,398.56,63.6,59.5,0.526,211554.7,211554.7,9569,0,0,0,L,1122011218,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898494,354815.00
08/06/2015 18:00,2,2.172,ACTIVE,213.96,357.38,59.981,1438898404,"201051344001135","174011321042388",29.14,30.50,0,318.00,398.56,64.1,60.0,0.535,203034.3,203034.3,9553,0,0,0,L,1122011218,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898495,354816.00
08/06/2015 18:00,2,2.176,ACTIVE,213.96,356.18,59.954,1438898404,"201051344000417","174011321042388",28.78,28.80,0,318.30,397.96,63.5,59.4,0.535,206742.6,206742.6,9570,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898496,354817.00
08/06/2015 18:00,2,2.205,ACTIVE,213.74,357.08,59.991,1438898404,"201051344000594","174011321042388",29.10,28.80,0,317.70,399.46,65.0,60.8,0.544,208270.9,208270.9,9592,0,0,0,L,1122011218,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898496,354818.00
08/06/2015 18:00,2,2.041,ACTIVE,214.41,360.08,59.975,1438898404,"274151322000083","174011321042388",28.94,33.50,0,326.72,386.83,59.8,55.8,0.402,489039.0,489039.0,10870,0,0,0,L,1151911521,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898497,354819.00
08/06/2015 18:00,2,2.258,ACTIVE,214.64,358.88,59.991,1438898404,"201051344000585","174011321042388",28.84,29.50,0,320.11,400.36,66.0,61.8,0.552,207693.4,207693.4,9572,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898498,354820.00
08/06/2015 18:00,2,2.008,ACTIVE,213.96,347.46,59.996,1438898404,"274151322000054","174011321042388",28.45,34.00,0,327.02,387.74,57.8,53.9,0.398,483885.3,483885.3,10435,0,0,0,L,1151911521,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898499,354821.00
08/06/2015 18:00,2,2.156,ACTIVE,214.41,357.08,59.991,1438898404,"201051344001203","174011321042388",28.88,30.50,0,318.91,399.16,63.1,59.0,0.526,208604.0,208604.0,9583,0,0,0,L,1122011218,1,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898500,354822.00
08/06/2015 18:00,2,2.152,ACTIVE,213.74,356.48,59.986,1438898404,"201051344000646","174011321042388",28.94,28.30,0,317.10,398.86,63.1,58.9,0.504,205028.8,205028.8,9568,0,0,0,L,1122011218,1,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898501,354823.00
08/06/2015 18:00,2,1.385,ACTIVE,216.00,415.69,59.986,1438898404,"274151322000068","174011321042388",38.29,33.80,0,388.34,449.35,53.6,49.9,0.336,388798.9,388798.9,10603,0,0,0,L,1151911521,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898502,354824.00
08/06/2015 18:00,2,2.141,ACTIVE,214.64,363.99,60.002,1438898404,"274151322000076","174011321042388",29.44,33.50,0,331.53,391.04,63.8,59.7,0.442,516719.3,516719.3,10852,0,0,0,L,1151911521,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898503,354825.00
08/06/2015 18:00,2,2.229,ACTIVE,213.74,356.48,59.996,1438898404,"201051344000890","174011321042388",29.02,29.00,0,317.40,399.46,65.5,61.3,0.530,209663.5,209663.5,9582,0,0,0,L,1122011218,1,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898504,354826.00
08/06/2015 18:00,2,2.260,ACTIVE,214.41,361.89,59.981,1438898404,"201051344000900","174011321042388",28.77,30.80,0,318.61,399.46,65.8,61.6,0.521,210503.6,210503.6,9612,0,0,0,L,1122011218,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898505,354827.00
08/06/2015 18:00,2,2.273,ACTIVE,214.64,360.38,59.991,1438898404,"201051344000633","174011321042388",28.96,29.30,0,317.70,403.07,66.7,62.4,0.575,199449.7,199449.7,9605,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898506,354828.00
08/06/2015 18:00,2,2.283,ACTIVE,214.64,360.38,59.991,1438898404,"201051344000983","174011321042388",29.58,30.00,0,316.80,401.86,68.4,64.1,0.579,207405.7,207405.7,9595,0,0,0,L,1122011218,1,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898507,354829.00
08/06/2015 18:00,2,2.320,ACTIVE,214.41,360.69,59.981,1438898404,"201051344000917","174011321042388",29.18,31.00,0,318.30,400.06,68.6,64.3,0.592,210201.5,210201.5,9604,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898508,354830.00
08/06/2015 18:00,2,2.303,ACTIVE,214.87,360.99,60.002,1438898404,"201051344000648","174011321042388",29.16,30.30,0,316.50,402.46,68.0,63.7,0.530,205495.4,205495.4,9596,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898509,354831.00
08/06/2015 18:00,2,2.275,ACTIVE,214.64,362.49,59.991,1438898404,"201051344001093","174011321042388",29.22,29.50,0,319.51,397.05,67.3,63.1,0.561,208400.9,208400.9,9589,0,0,0,L,1122011218,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898510,354832.00
08/06/2015 18:00,2,2.373,ACTIVE,215.09,359.78,59.991,1438898404,"201051344000645","174011321042388",28.41,32.20,0,320.71,399.46,68.3,64.0,0.566,206414.7,206414.7,9600,0,0,0,L,1122011218,1,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898511,354833.00
08/06/2015 18:00,2,2.176,ACTIVE,215.32,362.49,60.012,1438898404,"274151322000085","174011321042388",28.59,34.50,0,327.32,386.23,63.0,58.9,0.389,486429.9,486429.9,10848,0,0,0,L,1151911521,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898512,354834.00
08/06/2015 18:00,2,2.338,ACTIVE,214.87,360.99,59.981,1438898404,"201051344000651","174011321042388",28.94,30.80,0,318.30,400.96,68.6,64.3,0.561,205669.3,205669.3,9576,0,0,0,L,1122011218,1,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898513,354835.00
08/06/2015 18:00,2,2.326,ACTIVE,214.41,358.28,59.991,1438898404,"201051344000867","174011321042388",29.10,30.80,0,318.91,399.46,68.5,64.2,0.583,198329.0,198329.0,9598,0,0,0,L,1122011218,1,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898513,354836.00
08/06/2015 18:00,2,2.322,ACTIVE,213.96,360.08,59.981,1438898404,"201051344001230","174011321042388",28.84,28.00,0,317.70,397.05,67.8,63.5,0.552,209314.8,209314.8,9606,0,0,0,L,1122011218,1,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898514,354837.00
08/06/2015 18:00,2,2.277,ACTIVE,214.87,360.38,59.991,1438898404,"201051344000576","174011321042388",29.06,30.80,0,318.61,403.07,67.0,62.8,0.513,205568.8,205568.8,9616,0,0,0,L,1122011218,1,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898515,354838.00
08/06/2015 18:00,2,2.371,ACTIVE,214.64,361.59,59.970,1438898404,"201051344000579","174011321042388",29.08,28.30,0,320.11,403.07,69.9,65.5,0.561,212444.0,212444.0,9574,0,0,0,L,1122011218,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438898516,354839.00
08/06/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438898404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899285,354840.00
08/06/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438898404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899285,354841.00
08/06/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438898404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899285,354842.00
08/06/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438898404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899285,354843.00
08/06/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438898404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899285,354844.00
08/06/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438898404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899285,354845.00
08/06/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438898404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899285,354846.00
08/06/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438898404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899285,354847.00
08/06/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438898404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899285,354848.00
08/06/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438898404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899285,354849.00
08/06/2015 18:15,2,1.350,ACTIVE,213.51,348.66,59.970,1438899303,"201051344000955","174011321042388",28.80,27.50,0,333.33,393.15,39.4,36.1,0.314,211079.7,211079.7,9583,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899378,354850.00
08/06/2015 18:15,2,1.336,ACTIVE,215.09,351.37,59.975,1438899303,"274151322000095","174011321042388",28.63,31.30,0,334.24,385.93,38.8,35.5,0.256,510661.4,510661.4,10487,0,0,0,L,1151911521,1,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899379,354851.00
08/06/2015 18:15,2,1.336,ACTIVE,213.74,349.26,59.970,1438899303,"201051344000868","174011321042388",28.92,27.50,0,334.54,394.35,39.1,35.9,0.314,197810.7,197810.7,9598,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899380,354852.00
08/06/2015 18:15,2,1.328,ACTIVE,214.41,350.47,59.975,1438899303,"201051344000853","174011321042388",29.04,27.30,0,335.14,395.25,39.1,35.8,0.314,204236.4,204236.4,9602,0,0,0,L,1122011218,1,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899381,354853.00
08/06/2015 18:15,2,1.342,ACTIVE,214.41,349.56,60.002,1438899303,"201051344000582","174011321042388",28.55,28.80,0,334.84,395.25,38.8,35.5,0.318,203562.7,203562.7,9571,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899382,354854.00
08/06/2015 18:15,2,1.346,ACTIVE,213.74,349.26,59.965,1438899303,"201051344000469","174011321042388",28.75,26.30,0,334.84,396.45,39.1,35.9,0.331,199509.5,199509.5,9593,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899383,354855.00
08/06/2015 18:15,2,1.355,ACTIVE,213.74,350.77,59.970,1438899303,"201051344000988","174011321042388",28.41,27.00,0,333.93,396.45,39.0,35.7,0.331,198690.8,198690.8,9581,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899384,354856.00
08/06/2015 18:15,2,1.355,ACTIVE,213.96,350.17,59.981,1438899303,"201051344001158","174011321042388",28.51,26.50,0,334.24,394.95,39.1,35.8,0.314,204432.7,204432.7,9581,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899385,354857.00
08/06/2015 18:15,2,1.373,ACTIVE,213.51,348.66,59.975,1438899303,"201051344001025","174011321042388",28.75,27.50,0,333.93,395.25,40.0,36.7,0.314,208719.5,208719.5,9576,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899386,354858.00
08/06/2015 18:15,2,1.342,ACTIVE,213.74,350.17,59.975,1438899303,"201051344000569","174011321042388",28.96,28.00,0,335.14,393.45,39.4,36.1,0.314,212005.9,212005.9,9601,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899387,354859.00
08/06/2015 18:15,2,0.857,ACTIVE,213.96,399.46,59.965,1438899303,"274151322000094","174011321042388",37.47,32.20,0,335.44,447.85,32.5,29.5,0.212,389559.1,389559.1,10993,0,0,0,L,1151911521,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899387,354860.00
08/06/2015 18:15,2,1.355,ACTIVE,213.74,348.96,59.965,1438899303,"201051344000458","174011321042388",28.73,29.00,0,334.84,396.75,39.5,36.2,0.331,207716.9,207716.9,9591,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899388,354861.00
08/06/2015 18:15,2,1.256,ACTIVE,214.19,348.66,59.944,1438899303,"274151322000087","174011321042388",27.79,52.00,0,335.14,382.03,35.4,32.2,0.230,461207.4,461207.4,10424,0,0,0,L,1151911521,1,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899389,354862.00
08/06/2015 18:15,2,1.277,ACTIVE,214.19,347.16,59.965,1438899303,"274151322000052","174011321042388",28.41,30.50,0,333.63,383.23,36.7,33.5,0.252,493129.8,493129.8,10841,0,0,0,L,1151911521,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899390,354863.00
08/06/2015 18:15,2,1.344,ACTIVE,213.51,349.26,59.981,1438899303,"201051344001145","174011321042388",29.34,26.50,0,334.24,394.35,40.0,36.7,0.327,212800.4,212800.4,9598,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899391,354864.00
08/06/2015 18:15,2,1.338,ACTIVE,213.51,348.36,59.959,1438899303,"201051344000685","174011321042388",28.82,27.30,0,333.03,393.75,39.1,35.8,0.331,211565.1,211565.1,9599,0,0,0,L,1122011218,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899392,354865.00
08/06/2015 18:15,2,1.248,ACTIVE,213.51,351.67,59.970,1438899303,"274151322000088","174011321042388",27.67,30.80,0,335.44,381.73,35.0,31.8,0.239,473162.6,473162.6,10446,0,0,0,L,1151911521,1,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899393,354866.00
08/06/2015 18:15,2,1.338,ACTIVE,213.51,349.26,59.970,1438899303,"201051344000438","174011321042388",29.14,27.30,0,333.93,394.95,39.6,36.3,0.323,211566.2,211566.2,9570,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899394,354867.00
08/06/2015 18:15,2,1.379,ACTIVE,213.29,348.06,59.959,1438899303,"201051344001135","174011321042388",28.61,28.50,0,334.24,393.45,40.0,36.7,0.318,203045.9,203045.9,9554,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899395,354868.00
08/06/2015 18:15,2,1.359,ACTIVE,213.74,349.26,59.959,1438899303,"201051344000417","174011321042388",28.82,27.00,0,334.84,394.95,39.7,36.4,0.327,206754.1,206754.1,9571,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899396,354869.00
08/06/2015 18:15,2,1.369,ACTIVE,213.29,348.96,59.965,1438899303,"201051344000594","174011321042388",29.10,27.00,0,332.43,394.65,40.5,37.1,0.323,208282.6,208282.6,9593,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899397,354870.00
08/06/2015 18:15,2,1.264,ACTIVE,213.96,347.16,59.933,1438899303,"274151322000083","174011321042388",28.77,31.00,0,334.54,383.53,36.8,33.6,0.252,489049.7,489049.7,10871,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899398,354871.00
08/06/2015 18:15,2,1.408,ACTIVE,213.96,350.17,59.970,1438899303,"201051344000585","174011321042388",29.06,27.50,0,334.54,395.55,41.5,38.1,0.327,207705.4,207705.4,9573,0,0,0,L,1122011218,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899399,354872.00
08/06/2015 18:15,2,1.262,ACTIVE,214.19,348.66,59.959,1438899303,"274151322000054","174011321042388",28.25,31.80,0,334.54,382.93,36.2,33.0,0.243,483895.8,483895.8,10436,0,0,0,L,1151911521,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899400,354873.00
08/06/2015 18:15,2,1.350,ACTIVE,213.74,347.76,59.965,1438899303,"201051344001203","174011321042388",29.12,28.30,0,334.24,394.65,39.9,36.6,0.318,208615.5,208615.5,9584,0,0,0,L,1122011218,1,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899401,354874.00
08/06/2015 18:15,2,1.367,ACTIVE,213.29,349.26,59.965,1438899303,"201051344000646","174011321042388",28.73,26.50,0,330.63,393.45,39.8,36.5,0.318,205040.3,205040.3,9569,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899402,354875.00
08/06/2015 18:15,2,0.846,ACTIVE,215.09,418.70,59.959,1438899303,"274151322000068","174011321042388",39.06,32.20,0,336.34,444.85,33.5,30.4,0.212,388808.5,388808.5,10604,0,0,0,L,1151911521,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899402,354876.00
08/06/2015 18:15,2,1.336,ACTIVE,214.64,347.76,59.954,1438899303,"274151322000076","174011321042388",29.16,31.00,0,335.14,384.43,39.5,36.2,0.278,516730.7,516730.7,10853,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899403,354877.00
08/06/2015 18:15,2,1.389,ACTIVE,213.51,348.66,59.959,1438899303,"201051344000890","174011321042388",28.88,27.00,0,333.03,395.25,40.7,37.3,0.314,209675.1,209675.1,9583,0,0,0,L,1122011218,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899404,354878.00
08/06/2015 18:15,2,1.352,ACTIVE,213.74,348.96,59.965,1438899303,"201051344000900","174011321042388",28.82,28.30,0,334.54,394.35,39.5,36.2,0.314,210514.9,210514.9,9613,0,0,0,L,1122011218,1,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899405,354879.00
08/06/2015 18:15,2,1.371,ACTIVE,213.74,350.17,59.970,1438899303,"201051344000633","174011321042388",28.77,27.30,0,334.24,395.55,40.0,36.7,0.323,199461.1,199461.1,9606,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899406,354880.00
08/06/2015 18:15,2,1.387,ACTIVE,213.74,348.96,59.970,1438899303,"201051344000983","174011321042388",29.00,28.00,0,334.24,395.85,40.8,37.5,0.331,207417.3,207417.3,9596,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899407,354881.00
08/06/2015 18:15,2,1.369,ACTIVE,213.74,350.77,59.970,1438899303,"201051344000917","174011321042388",29.06,28.80,0,333.93,395.85,40.3,37.0,0.340,210213.0,210213.0,9605,0,0,0,L,1122011218,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899408,354882.00
08/06/2015 18:15,2,1.361,ACTIVE,213.96,350.17,59.965,1438899303,"201051344000648","174011321042388",28.80,28.00,0,335.14,395.55,39.7,36.4,0.331,205506.6,205506.6,9597,0,0,0,L,1122011218,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899409,354883.00
08/06/2015 18:15,2,1.352,ACTIVE,213.74,348.66,59.970,1438899303,"201051344001093","174011321042388",28.94,27.50,0,333.93,394.05,39.7,36.4,0.323,208412.1,208412.1,9590,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899410,354884.00
08/06/2015 18:15,2,1.377,ACTIVE,213.96,349.56,59.970,1438899303,"201051344000645","174011321042388",28.43,29.80,0,334.24,395.25,39.7,36.4,0.323,206425.9,206425.9,9601,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899411,354885.00
08/06/2015 18:15,2,1.273,ACTIVE,213.96,345.66,59.965,1438899303,"274151322000085","174011321042388",28.53,32.00,0,335.44,382.03,36.8,33.5,0.247,486440.3,486440.3,10849,0,0,0,L,1151911521,1,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899412,354886.00
08/06/2015 18:15,2,1.379,ACTIVE,213.96,349.56,59.965,1438899303,"201051344000651","174011321042388",28.67,28.50,0,333.93,396.75,40.0,36.7,0.327,205680.7,205680.7,9577,0,0,0,L,1122011218,1,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899412,354887.00
08/06/2015 18:15,2,1.385,ACTIVE,213.96,348.66,59.970,1438899303,"201051344000867","174011321042388",28.82,28.30,0,334.84,393.45,40.5,37.1,0.314,198340.4,198340.4,9599,0,0,0,L,1122011218,1,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899413,354888.00
08/06/2015 18:15,2,1.379,ACTIVE,213.29,348.06,59.975,1438899303,"201051344001230","174011321042388",28.77,26.30,0,332.73,392.55,40.2,36.9,0.327,209326.1,209326.1,9607,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899414,354889.00
08/06/2015 18:15,2,1.348,ACTIVE,214.19,350.47,59.981,1438899303,"201051344000576","174011321042388",28.90,28.50,0,334.84,395.85,39.5,36.2,0.314,205579.8,205579.8,9617,0,0,0,L,1122011218,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899415,354890.00
08/06/2015 18:15,2,1.400,ACTIVE,213.74,350.17,59.986,1438899303,"201051344000579","174011321042388",29.20,26.50,0,335.14,395.85,41.4,38.1,0.327,212455.6,212455.6,9575,0,0,0,L,1122011218,1,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438899416,354891.00
08/06/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438899303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900183,354892.00
08/06/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438899303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900183,354893.00
08/06/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438899303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900183,354894.00
08/06/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438899303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900183,354895.00
08/06/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438899303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900183,354896.00
08/06/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438899303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900183,354897.00
08/06/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438899303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900183,354898.00
08/06/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438899303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900183,354899.00
08/06/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438899303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900183,354900.00
08/06/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438899303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900183,354901.00
08/06/2015 18:30,2,1.787,ACTIVE,213.29,352.87,59.981,1438900204,"201051344000955","174011321042388",29.54,26.50,0,333.63,378.42,53.5,49.7,0.446,211090.8,211090.8,9584,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900278,354902.00
08/06/2015 18:30,2,1.832,ACTIVE,214.64,358.28,59.981,1438900204,"274151322000095","174011321042388",29.14,29.80,0,336.04,376.31,54.1,50.3,0.371,510672.5,510672.5,10488,0,0,0,L,1151911521,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900279,354903.00
08/06/2015 18:30,2,1.840,ACTIVE,213.96,352.87,59.986,1438900204,"201051344000868","174011321042388",28.63,26.30,0,334.24,381.42,53.4,49.6,0.433,197821.8,197821.8,9599,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900280,354904.00
08/06/2015 18:30,2,1.842,ACTIVE,214.64,354.37,59.970,1438900204,"201051344000853","174011321042388",28.80,26.30,0,335.44,384.73,53.8,50.0,0.446,204247.6,204247.6,9603,0,0,0,L,1122011218,1,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900281,354905.00
08/06/2015 18:30,2,1.805,ACTIVE,214.19,354.07,59.991,1438900204,"201051344000582","174011321042388",29.30,27.30,0,334.24,382.63,53.6,49.8,0.442,203573.7,203573.7,9572,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900282,354906.00
08/06/2015 18:30,2,1.824,ACTIVE,214.19,355.28,59.986,1438900204,"201051344000469","174011321042388",29.16,25.30,0,334.24,382.93,53.9,50.1,0.468,199520.6,199520.6,9594,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900283,354907.00
08/06/2015 18:30,2,1.854,ACTIVE,213.96,354.97,59.981,1438900204,"201051344000988","174011321042388",28.98,26.00,0,334.54,383.83,54.4,50.6,0.446,198702.0,198702.0,9582,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900284,354908.00
08/06/2015 18:30,2,1.854,ACTIVE,213.96,353.17,59.996,1438900204,"201051344001158","174011321042388",29.10,25.50,0,334.54,383.53,54.7,50.9,0.473,204443.8,204443.8,9582,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900285,354909.00
08/06/2015 18:30,2,1.910,ACTIVE,213.74,354.07,59.986,1438900204,"201051344001025","174011321042388",29.20,26.50,0,334.24,382.93,56.5,52.6,0.446,208730.9,208730.9,9577,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900286,354910.00
08/06/2015 18:30,2,1.879,ACTIVE,213.96,355.88,59.986,1438900204,"201051344000569","174011321042388",29.04,26.80,0,334.24,383.23,55.3,51.5,0.451,212017.1,212017.1,9602,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900287,354911.00
08/06/2015 18:30,2,1.197,ACTIVE,214.19,410.88,59.981,1438900204,"274151322000094","174011321042388",37.93,31.00,0,335.74,443.04,46.4,42.8,0.318,389568.3,389568.3,10994,0,0,0,L,1151911521,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900288,354912.00
