ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 18:30,2,1.889,ACTIVE,214.19,354.97,60.007,1438900204,"201051344000458","174011321042388",29.46,27.80,0,334.24,382.63,56.4,52.5,0.482,207728.1,207728.1,9592,0,0,0,L,1122011218,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900288,354913.00
08/06/2015 18:30,2,1.770,ACTIVE,213.96,355.88,59.986,1438900204,"274151322000087","174011321042388",28.35,48.80,0,335.44,372.71,50.8,47.1,0.349,461217.4,461217.4,10425,0,0,0,L,1151911521,1,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900289,354914.00
08/06/2015 18:30,2,1.805,ACTIVE,213.51,355.28,59.981,1438900204,"274151322000052","174011321042388",28.67,29.50,0,335.44,373.61,52.4,48.7,0.362,493140.1,493140.1,10842,0,0,0,L,1151911521,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900290,354915.00
08/06/2015 18:30,2,1.967,ACTIVE,213.74,354.37,59.981,1438900204,"201051344001145","174011321042388",29.30,25.30,0,333.93,382.33,58.4,54.4,0.477,212811.8,212811.8,9599,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900291,354916.00
08/06/2015 18:30,2,1.936,ACTIVE,213.74,353.77,59.975,1438900204,"201051344000685","174011321042388",29.26,26.00,0,332.43,380.52,57.4,53.5,0.504,211576.3,211576.3,9600,0,0,0,L,1122011218,1,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900292,354917.00
08/06/2015 18:30,2,1.764,ACTIVE,214.41,355.28,59.981,1438900204,"274151322000088","174011321042388",28.51,29.50,0,336.04,373.01,50.9,47.2,0.318,473172.5,473172.5,10447,0,0,0,L,1151911521,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900293,354918.00
08/06/2015 18:30,2,1.949,ACTIVE,213.96,354.67,59.986,1438900204,"201051344000438","174011321042388",29.30,26.30,0,333.63,380.82,57.9,54.0,0.477,211577.4,211577.4,9571,0,0,0,L,1122011218,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900294,354919.00
08/06/2015 18:30,2,1.979,ACTIVE,213.74,354.37,59.981,1438900204,"201051344001135","174011321042388",29.24,27.00,0,333.03,379.62,58.6,54.6,0.477,203057.2,203057.2,9555,0,0,0,L,1122011218,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900295,354920.00
08/06/2015 18:30,2,1.982,ACTIVE,213.74,354.37,59.986,1438900204,"201051344000417","174011321042388",29.04,26.00,0,332.43,381.42,58.4,54.4,0.482,206765.3,206765.3,9572,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900296,354921.00
08/06/2015 18:30,2,2.014,ACTIVE,213.51,354.37,59.986,1438900204,"201051344000594","174011321042388",29.32,25.80,0,333.63,380.82,59.8,55.8,0.499,208294.0,208294.0,9594,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900297,354922.00
08/06/2015 18:30,2,1.877,ACTIVE,213.74,351.37,59.981,1438900204,"274151322000083","174011321042388",29.10,29.80,0,334.84,376.01,55.4,51.5,0.402,489060.2,489060.2,10872,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900298,354923.00
08/06/2015 18:30,2,2.102,ACTIVE,213.96,355.28,59.986,1438900204,"201051344000585","174011321042388",29.20,26.50,0,333.33,384.43,62.2,58.1,0.508,207717.2,207717.2,9574,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900299,354924.00
08/06/2015 18:30,2,1.852,ACTIVE,214.64,348.96,59.981,1438900204,"274151322000054","174011321042388",28.35,30.50,0,335.44,373.61,53.1,49.4,0.340,483905.9,483905.9,10437,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900300,354925.00
08/06/2015 18:30,2,1.992,ACTIVE,213.96,354.67,59.981,1438900204,"201051344001203","174011321042388",29.16,27.00,0,333.93,382.03,58.9,54.9,0.491,208626.8,208626.8,9585,0,0,0,L,1122011218,1,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900301,354926.00
08/06/2015 18:30,2,2.014,ACTIVE,213.29,354.37,59.996,1438900204,"201051344000646","174011321042388",28.84,25.50,0,331.23,378.42,58.9,54.9,0.486,205051.5,205051.5,9570,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900302,354927.00
08/06/2015 18:30,2,1.273,ACTIVE,215.09,422.90,59.981,1438900204,"274151322000068","174011321042388",38.82,31.30,0,338.44,441.54,50.2,46.5,0.331,388817.8,388817.8,10605,0,0,0,L,1151911521,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900303,354928.00
08/06/2015 18:30,2,1.951,ACTIVE,214.64,348.66,59.975,1438900204,"274151322000076","174011321042388",29.56,29.80,0,336.64,376.31,58.5,54.5,0.393,516741.9,516741.9,10854,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900304,354929.00
08/06/2015 18:30,2,2.020,ACTIVE,213.51,353.77,59.981,1438900204,"201051344000890","174011321042388",29.14,26.00,0,333.33,381.12,59.7,55.7,0.473,209686.5,209686.5,9584,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900305,354930.00
08/06/2015 18:30,2,1.975,ACTIVE,213.74,354.67,59.954,1438900204,"201051344000900","174011321042388",29.20,27.30,0,333.03,383.23,58.5,54.6,0.486,210526.1,210526.1,9614,0,0,0,L,1122011218,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900306,354931.00
08/06/2015 18:30,2,1.980,ACTIVE,213.96,357.08,59.986,1438900204,"201051344000633","174011321042388",29.28,26.00,0,333.03,383.53,58.7,54.7,0.491,199472.4,199472.4,9607,0,0,0,L,1122011218,1,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900307,354932.00
08/06/2015 18:30,2,2.006,ACTIVE,213.96,356.48,59.986,1438900204,"201051344000983","174011321042388",29.30,26.80,0,333.63,384.43,59.6,55.6,0.499,207428.8,207428.8,9597,0,0,0,L,1122011218,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900308,354933.00
08/06/2015 18:30,2,2.014,ACTIVE,213.74,354.97,59.981,1438900204,"201051344000917","174011321042388",29.12,27.50,0,333.03,383.53,59.4,55.4,0.491,210224.4,210224.4,9606,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900309,354934.00
08/06/2015 18:30,2,1.971,ACTIVE,214.19,354.07,59.975,1438900204,"201051344000648","174011321042388",29.08,26.50,0,334.84,384.43,58.0,54.1,0.482,205517.8,205517.8,9598,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900309,354935.00
08/06/2015 18:30,2,1.932,ACTIVE,213.96,354.07,59.975,1438900204,"201051344001093","174011321042388",29.06,26.30,0,333.93,381.73,56.9,53.0,0.451,208423.2,208423.2,9591,0,0,0,L,1122011218,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900310,354936.00
08/06/2015 18:30,2,1.979,ACTIVE,214.41,354.97,59.981,1438900204,"201051344000645","174011321042388",28.92,28.30,0,333.63,384.13,58.0,54.0,0.468,206437.0,206437.0,9602,0,0,0,L,1122011218,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900311,354937.00
08/06/2015 18:30,2,1.818,ACTIVE,214.87,352.27,59.938,1438900204,"274151322000085","174011321042388",28.84,30.50,0,336.94,373.01,53.1,49.3,0.354,486450.6,486450.6,10850,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900312,354938.00
08/06/2015 18:30,2,2.012,ACTIVE,214.19,355.88,59.996,1438900204,"201051344000651","174011321042388",28.69,27.30,0,332.73,382.93,58.4,54.5,0.468,205692.0,205692.0,9578,0,0,0,L,1122011218,1,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900313,354939.00
08/06/2015 18:30,2,1.945,ACTIVE,214.19,355.28,59.981,1438900204,"201051344000867","174011321042388",29.36,27.00,0,333.63,383.23,57.9,54.0,0.477,198351.7,198351.7,9600,0,0,0,L,1122011218,1,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900314,354940.00
08/06/2015 18:30,2,1.949,ACTIVE,213.74,353.77,59.965,1438900204,"201051344001230","174011321042388",29.20,25.30,0,333.33,377.52,57.6,53.7,0.473,209337.4,209337.4,9608,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900315,354941.00
08/06/2015 18:30,2,1.932,ACTIVE,214.64,355.58,59.981,1438900204,"201051344000576","174011321042388",28.94,27.00,0,335.14,384.73,56.6,52.7,0.464,205590.9,205590.9,9618,0,0,0,L,1122011218,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900316,354942.00
08/06/2015 18:30,2,2.004,ACTIVE,214.41,355.58,59.981,1438900204,"201051344000579","174011321042388",29.06,25.50,0,334.84,384.43,59.0,55.0,0.495,212467.2,212467.2,9576,0,0,0,L,1122011218,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438900317,354943.00
08/06/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438900204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901084,354944.00
08/06/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438900204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901084,354945.00
08/06/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438900204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901084,354946.00
08/06/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438900204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901084,354947.00
08/06/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438900204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901084,354948.00
08/06/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438900204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901084,354949.00
08/06/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438900204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901084,354950.00
08/06/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438900204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901084,354951.00
08/06/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438900204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901084,354952.00
08/06/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438900204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901084,354953.00
08/06/2015 18:45,2,1.311,ACTIVE,212.61,347.76,60.002,1438901104,"201051344000955","174011321042388",28.71,26.00,0,334.54,380.22,38.1,34.8,0.305,211102.2,211102.2,9585,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901178,354954.00
08/06/2015 18:45,2,1.307,ACTIVE,214.19,350.77,59.970,1438901104,"274151322000095","174011321042388",28.73,28.80,0,336.34,377.52,38.0,34.8,0.230,510684.2,510684.2,10489,0,0,0,L,1151911521,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901179,354955.00
08/06/2015 18:45,2,1.324,ACTIVE,212.83,348.06,59.975,1438901104,"201051344000868","174011321042388",28.35,25.80,0,334.24,382.33,38.0,34.8,0.283,197833.3,197833.3,9600,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901180,354956.00
08/06/2015 18:45,2,1.312,ACTIVE,213.74,348.96,59.996,1438901104,"201051344000853","174011321042388",28.63,25.80,0,335.44,384.13,38.1,34.8,0.323,204259.1,204259.1,9604,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901181,354957.00
08/06/2015 18:45,2,1.297,ACTIVE,213.51,348.36,59.981,1438901104,"201051344000582","174011321042388",28.80,26.50,0,333.63,384.13,37.8,34.6,0.309,203585.2,203585.2,9573,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901182,354958.00
08/06/2015 18:45,2,1.295,ACTIVE,213.06,348.06,59.970,1438901104,"201051344000469","174011321042388",28.65,24.80,0,333.93,383.83,37.6,34.4,0.318,199532.0,199532.0,9595,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901183,354959.00
08/06/2015 18:45,2,1.293,ACTIVE,213.06,349.86,59.975,1438901104,"201051344000988","174011321042388",28.53,25.50,0,334.54,385.03,37.4,34.2,0.318,198713.4,198713.4,9583,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901184,354960.00
08/06/2015 18:45,2,1.299,ACTIVE,213.06,347.76,59.981,1438901104,"201051344001158","174011321042388",28.53,25.00,0,335.14,384.43,37.6,34.4,0.309,204455.3,204455.3,9583,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901185,354961.00
08/06/2015 18:45,2,1.322,ACTIVE,212.61,347.46,59.970,1438901104,"201051344001025","174011321042388",28.86,25.80,0,335.14,383.23,38.7,35.4,0.305,208742.8,208742.8,9578,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901186,354962.00
08/06/2015 18:45,2,1.297,ACTIVE,213.06,348.36,59.949,1438901104,"201051344000569","174011321042388",28.55,26.30,0,335.44,383.23,37.5,34.3,0.309,212028.5,212028.5,9603,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901186,354963.00
08/06/2015 18:45,2,0.787,ACTIVE,213.74,414.19,59.981,1438901104,"274151322000094","174011321042388",38.66,30.00,0,337.54,442.44,30.8,27.8,0.203,389577.6,389577.6,10995,0,0,0,L,1151911521,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901187,354964.00
08/06/2015 18:45,2,1.293,ACTIVE,213.06,347.76,59.965,1438901104,"201051344000458","174011321042388",28.82,27.00,0,335.44,383.53,37.7,34.5,0.309,207739.7,207739.7,9593,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901188,354965.00
08/06/2015 18:45,2,1.193,ACTIVE,213.96,348.66,59.975,1438901104,"274151322000087","174011321042388",27.75,45.50,0,335.74,374.51,33.5,30.5,0.221,461227.6,461227.6,10426,0,0,0,L,1151911521,1,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901189,354966.00
08/06/2015 18:45,2,1.211,ACTIVE,213.29,349.86,59.965,1438901104,"274151322000052","174011321042388",28.19,28.50,0,335.14,375.41,34.5,31.4,0.230,493150.6,493150.6,10843,0,0,0,L,1151911521,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901190,354967.00
08/06/2015 18:45,2,1.295,ACTIVE,213.06,348.36,59.975,1438901104,"201051344001145","174011321042388",29.08,24.80,0,333.93,383.23,38.2,35.0,0.292,212823.6,212823.6,9600,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901191,354968.00
08/06/2015 18:45,2,1.262,ACTIVE,213.06,347.16,59.970,1438901104,"201051344000685","174011321042388",28.96,25.50,0,333.63,382.03,37.1,33.9,0.327,211587.7,211587.7,9601,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901192,354969.00
08/06/2015 18:45,2,1.158,ACTIVE,213.96,351.67,59.965,1438901104,"274151322000088","174011321042388",27.75,28.50,0,336.34,373.61,32.6,29.5,0.194,473182.5,473182.5,10448,0,0,0,L,1151911521,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901193,354970.00
08/06/2015 18:45,2,1.258,ACTIVE,213.06,347.76,59.949,1438901104,"201051344000438","174011321042388",29.30,25.50,0,333.93,381.42,37.3,34.1,0.309,211588.9,211588.9,9572,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901194,354971.00
08/06/2015 18:45,2,1.307,ACTIVE,212.61,346.26,59.965,1438901104,"201051344001135","174011321042388",28.51,26.30,0,334.24,382.63,37.8,34.5,0.296,203068.7,203068.7,9556,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901195,354972.00
08/06/2015 18:45,2,1.279,ACTIVE,213.06,348.06,59.965,1438901104,"201051344000417","174011321042388",28.86,25.50,0,333.63,382.03,37.5,34.2,0.301,206776.8,206776.8,9573,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901196,354973.00
08/06/2015 18:45,2,1.309,ACTIVE,212.38,346.86,59.996,1438901104,"201051344000594","174011321042388",28.59,25.00,0,331.23,383.53,37.9,34.7,0.301,208305.7,208305.7,9595,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901197,354974.00
08/06/2015 18:45,2,1.207,ACTIVE,214.19,351.97,59.981,1438901104,"274151322000083","174011321042388",28.33,28.80,0,335.44,374.51,34.6,31.5,0.239,489071.0,489071.0,10873,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901198,354975.00
08/06/2015 18:45,2,1.355,ACTIVE,213.06,348.36,59.996,1438901104,"201051344000585","174011321042388",28.84,25.80,0,333.03,384.73,39.6,36.3,0.327,207729.4,207729.4,9575,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901199,354976.00
08/06/2015 18:45,2,1.189,ACTIVE,213.29,346.56,59.975,1438901104,"274151322000054","174011321042388",27.83,29.30,0,336.04,375.41,33.5,30.4,0.221,483916.2,483916.2,10438,0,0,0,L,1151911521,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901200,354977.00
08/06/2015 18:45,2,1.273,ACTIVE,213.06,346.86,59.965,1438901104,"201051344001203","174011321042388",28.84,26.30,0,333.63,382.33,37.2,34.0,0.309,208638.2,208638.2,9586,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901201,354978.00
08/06/2015 18:45,2,1.277,ACTIVE,212.16,346.86,59.981,1438901104,"201051344000646","174011321042388",28.84,25.00,0,332.43,380.22,37.4,34.1,0.287,205063.0,205063.0,9571,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901202,354979.00
08/06/2015 18:45,2,0.852,ACTIVE,214.87,347.16,59.970,1438901104,"274151322000068","174011321042388",19.24,30.30,0,337.84,443.64,16.4,13.9,0.088,388827.3,388827.3,10606,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901202,354980.00
08/06/2015 18:45,2,1.236,ACTIVE,214.41,348.96,59.975,1438901104,"274151322000076","174011321042388",29.26,28.80,0,337.54,376.31,36.6,33.4,0.247,516753.2,516753.2,10855,0,0,0,L,1151911521,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901203,354981.00
08/06/2015 18:45,2,1.320,ACTIVE,212.61,347.16,59.959,1438901104,"201051344000890","174011321042388",28.43,25.50,0,333.03,382.63,38.1,34.8,0.301,209698.1,209698.1,9585,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901204,354982.00
08/06/2015 18:45,2,1.268,ACTIVE,212.83,347.46,59.981,1438901104,"201051344000900","174011321042388",28.67,26.50,0,332.73,383.83,36.9,33.7,0.301,210537.4,210537.4,9615,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901205,354983.00
08/06/2015 18:45,2,1.279,ACTIVE,213.06,348.06,59.981,1438901104,"201051344000633","174011321042388",28.80,25.50,0,332.73,384.13,37.4,34.1,0.314,199483.8,199483.8,9608,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901206,354984.00
08/06/2015 18:45,2,1.297,ACTIVE,212.83,347.46,59.975,1438901104,"201051344000983","174011321042388",29.02,26.30,0,335.14,384.73,38.1,34.8,0.309,207440.4,207440.4,9598,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901207,354985.00
08/06/2015 18:45,2,1.301,ACTIVE,213.06,347.76,59.975,1438901104,"201051344000917","174011321042388",28.67,26.80,0,334.54,382.93,37.8,34.6,0.309,210236.0,210236.0,9607,0,0,0,L,1122011218,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901208,354986.00
08/06/2015 18:45,2,1.268,ACTIVE,213.06,347.76,59.975,1438901104,"201051344000648","174011321042388",28.94,25.80,0,335.74,384.13,37.2,33.9,0.296,205529.1,205529.1,9599,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901209,354987.00
08/06/2015 18:45,2,1.248,ACTIVE,212.83,346.86,59.975,1438901104,"201051344001093","174011321042388",28.94,25.80,0,334.54,382.03,36.6,33.4,0.283,208434.2,208434.2,9592,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901210,354988.00
08/06/2015 18:45,2,1.279,ACTIVE,212.61,346.26,59.986,1438901104,"201051344000645","174011321042388",28.45,27.30,0,335.44,382.93,36.9,33.7,0.296,206448.3,206448.3,9603,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901211,354989.00
08/06/2015 18:45,2,1.178,ACTIVE,213.29,347.46,59.970,1438901104,"274151322000085","174011321042388",28.19,29.30,0,336.94,373.91,33.6,30.6,0.225,486460.8,486460.8,10851,0,0,0,L,1151911521,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901212,354990.00
08/06/2015 18:45,2,1.273,ACTIVE,213.06,348.06,59.970,1438901104,"201051344000651","174011321042388",28.90,26.50,0,333.93,383.53,37.3,34.1,0.309,205703.4,205703.4,9579,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901212,354991.00
08/06/2015 18:45,2,1.293,ACTIVE,212.83,347.16,59.975,1438901104,"201051344000867","174011321042388",28.51,26.50,0,334.84,381.73,37.4,34.1,0.292,198363.0,198363.0,9601,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901213,354992.00
08/06/2015 18:45,2,1.264,ACTIVE,212.61,346.26,59.986,1438901104,"201051344001230","174011321042388",28.92,24.80,0,333.33,378.12,37.0,33.8,0.301,209348.6,209348.6,9609,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901214,354993.00
08/06/2015 18:45,2,1.244,ACTIVE,213.29,348.66,59.981,1438901104,"201051344000576","174011321042388",28.90,26.30,0,333.63,384.13,36.5,33.3,0.292,205602.1,205602.1,9619,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901215,354994.00
08/06/2015 18:45,2,1.299,ACTIVE,212.83,347.16,59.981,1438901104,"201051344000579","174011321042388",29.18,25.00,0,334.24,385.63,38.4,35.2,0.305,212478.9,212478.9,9577,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901216,354995.00
08/06/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438901104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901984,354996.00
08/06/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438901104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901984,354997.00
08/06/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438901104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901984,354998.00
08/06/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438901104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901984,354999.00
08/06/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438901104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901984,355000.00
08/06/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438901104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901984,355001.00
08/06/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438901104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901984,355002.00
08/06/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438901104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901984,355003.00
08/06/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438901104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901984,355004.00
08/06/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438901104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438901984,355005.00
08/06/2015 19:00,2,1.072,ACTIVE,212.16,344.76,59.970,1438902003,"201051344000955","174011321042388",28.92,25.00,0,330.33,364.29,31.5,28.4,0.247,211110.0,211110.0,9586,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902078,355006.00
08/06/2015 19:00,2,1.061,ACTIVE,213.29,350.17,59.986,1438902003,"274151322000095","174011321042388",28.47,27.50,0,334.24,360.99,30.6,27.6,0.208,510691.8,510691.8,10490,0,0,0,L,1151911521,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902079,355007.00
08/06/2015 19:00,2,1.084,ACTIVE,212.38,344.76,59.975,1438902003,"201051344000868","174011321042388",28.49,24.80,0,330.33,365.19,31.2,28.2,0.239,197841.0,197841.0,9601,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902080,355008.00
08/06/2015 19:00,2,1.084,ACTIVE,213.29,345.66,59.975,1438902003,"201051344000853","174011321042388",28.49,25.00,0,334.24,367.00,31.3,28.3,0.243,204266.9,204266.9,9605,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902081,355009.00
08/06/2015 19:00,2,1.074,ACTIVE,212.83,345.66,59.970,1438902003,"201051344000582","174011321042388",28.45,25.50,0,332.13,365.80,30.9,27.9,0.243,203592.9,203592.9,9574,0,0,0,L,1122011218,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902082,355010.00
08/06/2015 19:00,2,1.062,ACTIVE,212.83,345.96,59.965,1438902003,"201051344000469","174011321042388",28.86,24.00,0,331.53,365.19,31.1,28.1,0.256,199539.7,199539.7,9596,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902083,355011.00
08/06/2015 19:00,2,1.064,ACTIVE,212.38,346.26,59.970,1438902003,"201051344000988","174011321042388",28.63,24.80,0,330.63,366.70,30.9,27.9,0.247,198721.1,198721.1,9584,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902084,355012.00
08/06/2015 19:00,2,1.092,ACTIVE,212.83,345.36,59.975,1438902003,"201051344001158","174011321042388",27.97,24.30,0,331.23,365.49,31.0,28.0,0.247,204463.0,204463.0,9584,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902085,355013.00
08/06/2015 19:00,2,1.088,ACTIVE,212.61,344.15,59.970,1438902003,"201051344001025","174011321042388",28.92,25.00,0,330.93,366.10,31.9,28.9,0.252,208750.7,208750.7,9579,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902086,355014.00
08/06/2015 19:00,2,1.072,ACTIVE,212.61,345.66,59.975,1438902003,"201051344000569","174011321042388",28.78,25.50,0,331.23,365.19,31.3,28.3,0.252,212036.3,212036.3,9604,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902087,355015.00
08/06/2015 19:00,2,0.643,ACTIVE,213.96,411.48,59.970,1438902003,"274151322000094","174011321042388",38.78,29.00,0,332.13,427.11,25.1,22.3,0.164,389583.8,389583.8,10996,0,0,0,L,1151911521,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902088,355016.00
08/06/2015 19:00,2,1.076,ACTIVE,212.38,343.85,59.965,1438902003,"201051344000458","174011321042388",28.77,26.30,0,331.53,366.10,31.4,28.4,0.256,207747.5,207747.5,9594,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902088,355017.00
08/06/2015 19:00,2,0.990,ACTIVE,213.51,342.65,59.975,1438902003,"274151322000087","174011321042388",27.71,42.80,0,334.24,359.48,27.8,24.9,0.155,461234.5,461234.5,10427,0,0,0,L,1151911521,1,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902089,355018.00
08/06/2015 19:00,2,1.021,ACTIVE,213.29,349.86,59.991,1438902003,"274151322000052","174011321042388",27.87,27.50,0,333.93,359.48,28.9,26.0,0.199,493157.8,493157.8,10844,0,0,0,L,1151911521,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902090,355019.00
08/06/2015 19:00,2,1.092,ACTIVE,212.61,344.76,59.975,1438902003,"201051344001145","174011321042388",28.63,24.00,0,330.93,366.40,31.6,28.6,0.243,212831.5,212831.5,9601,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902091,355020.00
08/06/2015 19:00,2,1.045,ACTIVE,212.83,344.45,59.975,1438902003,"201051344000685","174011321042388",28.96,24.80,0,330.63,364.89,30.7,27.7,0.274,211595.4,211595.4,9602,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902092,355021.00
08/06/2015 19:00,2,0.957,ACTIVE,213.29,343.55,59.970,1438902003,"274151322000088","174011321042388",27.89,27.50,0,334.24,358.88,27.1,24.2,0.181,473189.1,473189.1,10449,0,0,0,L,1151911521,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902093,355022.00
08/06/2015 19:00,2,1.070,ACTIVE,212.61,344.76,59.965,1438902003,"201051344000438","174011321042388",28.86,24.80,0,329.73,365.19,31.3,28.3,0.247,211596.6,211596.6,9573,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902094,355023.00
08/06/2015 19:00,2,1.094,ACTIVE,212.38,343.25,59.991,1438902003,"201051344001135","174011321042388",28.65,25.30,0,330.33,363.69,31.7,28.7,0.234,203076.6,203076.6,9557,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902095,355024.00
08/06/2015 19:00,2,1.084,ACTIVE,212.61,345.06,59.975,1438902003,"201051344000417","174011321042388",28.78,24.80,0,330.33,365.80,31.7,28.6,0.234,206784.6,206784.6,9574,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902096,355025.00
08/06/2015 19:00,2,1.094,ACTIVE,211.93,344.76,59.965,1438902003,"201051344000594","174011321042388",28.78,24.50,0,329.43,364.89,31.9,28.9,0.247,208313.6,208313.6,9596,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902097,355026.00
08/06/2015 19:00,2,0.994,ACTIVE,213.51,348.06,59.970,1438902003,"274151322000083","174011321042388",28.47,27.50,0,333.93,359.78,28.7,25.7,0.208,489078.1,489078.1,10874,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902098,355027.00
08/06/2015 19:00,2,1.131,ACTIVE,212.83,345.96,59.981,1438902003,"201051344000585","174011321042388",28.77,25.00,0,330.33,366.10,33.0,29.9,0.252,207737.7,207737.7,9576,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902099,355028.00
08/06/2015 19:00,2,0.984,ACTIVE,213.06,342.35,59.944,1438902003,"274151322000054","174011321042388",28.17,28.30,0,333.63,359.48,28.1,25.2,0.181,483923.1,483923.1,10439,0,0,0,L,1151911521,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902100,355029.00
08/06/2015 19:00,2,1.066,ACTIVE,212.83,343.85,59.981,1438902003,"201051344001203","174011321042388",28.80,25.30,0,331.53,365.19,31.1,28.1,0.247,208645.9,208645.9,9587,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902101,355030.00
08/06/2015 19:00,2,1.088,ACTIVE,212.16,344.15,60.007,1438902003,"201051344000646","174011321042388",28.29,24.30,0,329.73,363.69,31.2,28.2,0.265,205070.7,205070.7,9572,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902102,355031.00
08/06/2015 19:00,2,0.678,ACTIVE,214.19,404.87,59.970,1438902003,"274151322000068","174011321042388",37.99,29.50,0,333.93,431.02,26.4,23.5,0.159,388833.6,388833.6,10607,0,0,0,L,1151911521,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902102,355032.00
08/06/2015 19:00,2,1.041,ACTIVE,213.74,342.35,59.986,1438902003,"274151322000076","174011321042388",28.94,27.50,0,336.04,360.69,30.5,27.5,0.208,516760.7,516760.7,10856,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902103,355033.00
08/06/2015 19:00,2,1.104,ACTIVE,212.16,344.45,59.975,1438902003,"201051344000890","174011321042388",28.59,24.80,0,330.33,365.19,32.0,28.9,0.239,209706.0,209706.0,9586,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902104,355034.00
08/06/2015 19:00,2,1.047,ACTIVE,212.61,344.76,59.996,1438902003,"201051344000900","174011321042388",28.75,25.50,0,329.43,363.99,30.6,27.6,0.239,210545.0,210545.0,9616,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902105,355035.00
08/06/2015 19:00,2,1.062,ACTIVE,212.61,345.66,59.975,1438902003,"201051344000633","174011321042388",28.92,24.50,0,330.93,366.10,31.2,28.2,0.239,199491.5,199491.5,9609,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902106,355036.00
08/06/2015 19:00,2,1.084,ACTIVE,212.61,344.45,59.975,1438902003,"201051344000983","174011321042388",29.04,25.50,0,330.93,364.59,31.9,28.8,0.256,207448.3,207448.3,9599,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902107,355037.00
08/06/2015 19:00,2,1.064,ACTIVE,212.38,345.06,59.981,1438902003,"201051344000917","174011321042388",28.98,26.00,0,329.73,364.89,31.3,28.3,0.239,210243.8,210243.8,9608,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902108,355038.00
08/06/2015 19:00,2,1.070,ACTIVE,212.83,344.45,59.965,1438902003,"201051344000648","174011321042388",28.63,25.00,0,332.73,364.89,31.0,28.0,0.252,205536.8,205536.8,9600,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902109,355039.00
08/06/2015 19:00,2,1.053,ACTIVE,212.61,345.36,59.959,1438902003,"201051344001093","174011321042388",28.94,25.00,0,330.03,363.99,30.9,27.9,0.230,208441.8,208441.8,9593,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902110,355040.00
08/06/2015 19:00,2,1.062,ACTIVE,212.83,345.06,59.965,1438902003,"201051344000645","174011321042388",28.41,26.30,0,332.43,365.80,30.6,27.6,0.252,206455.9,206455.9,9604,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902111,355041.00
08/06/2015 19:00,2,0.969,ACTIVE,212.83,349.86,59.965,1438902003,"274151322000085","174011321042388",28.39,28.00,0,335.44,359.48,27.8,24.9,0.177,486467.7,486467.7,10852,0,0,0,L,1151911521,1,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902111,355042.00
08/06/2015 19:00,2,1.059,ACTIVE,212.83,345.66,59.970,1438902003,"201051344000651","174011321042388",28.82,25.30,0,330.63,364.89,30.9,27.9,0.243,205711.1,205711.1,9580,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902112,355043.00
08/06/2015 19:00,2,1.068,ACTIVE,212.83,343.55,59.970,1438902003,"201051344000867","174011321042388",28.82,25.50,0,330.93,365.19,31.2,28.2,0.239,198370.8,198370.8,9602,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902113,355044.00
08/06/2015 19:00,2,1.053,ACTIVE,212.38,344.15,59.965,1438902003,"201051344001230","174011321042388",29.00,24.30,0,329.73,362.79,30.9,27.9,0.252,209356.3,209356.3,9610,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902114,355045.00
08/06/2015 19:00,2,1.047,ACTIVE,212.83,345.66,59.981,1438902003,"201051344000576","174011321042388",28.67,25.30,0,331.83,365.49,30.4,27.4,0.234,205609.6,205609.6,9620,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902115,355046.00
08/06/2015 19:00,2,1.086,ACTIVE,212.61,345.36,59.970,1438902003,"201051344000579","174011321042388",29.22,24.30,0,331.83,365.49,32.1,29.1,0.252,212486.9,212486.9,9578,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902116,355047.00
08/06/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438902003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902883,355048.00
08/06/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438902003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902883,355049.00
08/06/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438902003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902883,355050.00
08/06/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438902003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902883,355051.00
08/06/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438902003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902883,355052.00
08/06/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438902003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902883,355053.00
08/06/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438902003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902883,355054.00
08/06/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438902003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902883,355055.00
08/06/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438902003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902883,355056.00
08/06/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438902003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902883,355057.00
08/06/2015 19:15,2,0.992,ACTIVE,211.25,341.75,59.986,1438902903,"201051344000955","174011321042388",28.61,24.30,0,329.13,358.88,28.8,25.8,0.221,211116.7,211116.7,9587,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902978,355058.00
08/06/2015 19:15,2,0.949,ACTIVE,212.83,342.35,59.986,1438902903,"274151322000095","174011321042388",28.55,26.50,0,333.03,356.78,27.5,24.6,0.186,510698.3,510698.3,10491,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902979,355059.00
08/06/2015 19:15,2,0.994,ACTIVE,211.70,342.35,59.996,1438902903,"201051344000868","174011321042388",28.37,24.00,0,328.82,359.78,28.6,25.7,0.221,197847.7,197847.7,9602,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902980,355060.00
