ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 19:15,2,0.969,ACTIVE,212.61,344.45,59.991,1438902903,"201051344000853","174011321042388",28.98,24.30,0,329.43,361.59,28.5,25.6,0.221,204273.6,204273.6,9606,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902981,355061.00
08/06/2015 19:15,2,0.969,ACTIVE,212.38,343.55,59.986,1438902903,"201051344000582","174011321042388",28.61,24.50,0,328.82,360.08,28.1,25.2,0.221,203599.5,203599.5,9575,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902982,355062.00
08/06/2015 19:15,2,0.969,ACTIVE,211.93,342.95,59.991,1438902903,"201051344000469","174011321042388",28.90,23.50,0,329.73,360.99,28.4,25.5,0.234,199546.4,199546.4,9597,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902983,355063.00
08/06/2015 19:15,2,0.969,ACTIVE,211.93,344.76,59.986,1438902903,"201051344000988","174011321042388",28.55,24.00,0,328.82,361.29,28.1,25.1,0.221,198727.7,198727.7,9585,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902984,355064.00
08/06/2015 19:15,2,0.963,ACTIVE,212.16,342.95,60.012,1438902903,"201051344001158","174011321042388",28.82,23.50,0,330.03,360.99,28.2,25.3,0.225,204469.6,204469.6,9585,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902985,355065.00
08/06/2015 19:15,2,0.984,ACTIVE,211.70,341.15,60.002,1438902903,"201051344001025","174011321042388",28.98,24.00,0,330.03,360.08,28.9,26.0,0.234,208757.6,208757.6,9580,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902986,355066.00
08/06/2015 19:15,2,0.975,ACTIVE,211.70,342.95,59.991,1438902903,"201051344000569","174011321042388",28.86,24.80,0,329.43,360.38,28.6,25.6,0.221,212043.0,212043.0,9605,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902987,355067.00
08/06/2015 19:15,2,0.596,ACTIVE,212.83,403.37,59.986,1438902903,"274151322000094","174011321042388",37.65,28.00,0,331.83,423.81,22.8,20.0,0.159,389589.1,389589.1,10997,0,0,0,L,1151911521,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902988,355068.00
08/06/2015 19:15,2,0.971,ACTIVE,211.93,342.35,59.991,1438902903,"201051344000458","174011321042388",28.84,25.30,0,330.03,359.48,28.4,25.5,0.234,207754.1,207754.1,9595,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902989,355069.00
08/06/2015 19:15,2,0.916,ACTIVE,212.38,341.75,59.996,1438902903,"274151322000087","174011321042388",26.60,40.00,0,332.73,355.88,24.8,22.0,0.159,461240.4,461240.4,10428,0,0,0,L,1151911521,1,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902989,355070.00
08/06/2015 19:15,2,0.924,ACTIVE,212.38,344.76,59.986,1438902903,"274151322000052","174011321042388",27.89,26.80,0,332.73,356.18,26.2,23.4,0.186,493163.9,493163.9,10845,0,0,0,L,1151911521,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902990,355071.00
08/06/2015 19:15,2,0.977,ACTIVE,211.93,343.25,59.981,1438902903,"201051344001145","174011321042388",28.92,23.30,0,329.73,359.78,28.6,25.7,0.212,212838.3,212838.3,9602,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902991,355072.00
08/06/2015 19:15,2,0.943,ACTIVE,212.16,343.25,60.007,1438902903,"201051344000685","174011321042388",29.06,24.00,0,329.43,360.08,27.8,24.9,0.247,211601.9,211601.9,9603,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902992,355073.00
08/06/2015 19:15,2,0.871,ACTIVE,211.93,346.56,59.975,1438902903,"274151322000088","174011321042388",27.83,26.50,0,331.23,355.58,24.6,21.8,0.159,473194.9,473194.9,10450,0,0,0,L,1151911521,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902993,355074.00
08/06/2015 19:15,2,0.953,ACTIVE,211.93,342.65,59.991,1438902903,"201051344000438","174011321042388",29.38,23.80,0,329.13,360.08,28.4,25.5,0.230,211603.4,211603.4,9574,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902994,355075.00
08/06/2015 19:15,2,0.984,ACTIVE,211.70,342.65,59.991,1438902903,"201051344001135","174011321042388",28.88,24.50,0,329.43,359.18,28.8,25.9,0.239,203083.4,203083.4,9558,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902995,355076.00
08/06/2015 19:15,2,0.992,ACTIVE,211.93,343.85,59.986,1438902903,"201051344000417","174011321042388",28.73,24.00,0,330.03,360.38,28.9,25.9,0.225,206791.4,206791.4,9575,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902996,355077.00
08/06/2015 19:15,2,0.979,ACTIVE,211.25,341.15,60.028,1438902903,"201051344000594","174011321042388",29.26,23.80,0,328.22,359.18,29.0,26.1,0.239,208320.5,208320.5,9597,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902997,355078.00
08/06/2015 19:15,2,0.896,ACTIVE,212.83,342.95,59.954,1438902903,"274151322000083","174011321042388",28.31,26.50,0,333.03,356.48,25.7,22.9,0.172,489084.2,489084.2,10875,0,0,0,L,1151911521,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902998,355079.00
08/06/2015 19:15,2,1.021,ACTIVE,212.16,343.25,59.986,1438902903,"201051344000585","174011321042388",28.71,24.30,0,329.73,360.69,29.7,26.8,0.230,207744.7,207744.7,9577,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438902999,355080.00
08/06/2015 19:15,2,0.881,ACTIVE,212.83,342.05,60.002,1438902903,"274151322000054","174011321042388",28.41,27.30,0,331.23,355.88,25.4,22.5,0.168,483929.0,483929.0,10440,0,0,0,L,1151911521,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903000,355081.00
08/06/2015 19:15,2,0.980,ACTIVE,211.93,342.05,59.986,1438902903,"201051344001203","174011321042388",28.49,24.30,0,330.33,360.08,28.4,25.4,0.221,208652.6,208652.6,9588,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903001,355082.00
08/06/2015 19:15,2,0.973,ACTIVE,211.25,341.45,59.981,1438902903,"201051344000646","174011321042388",28.82,23.50,0,328.22,359.48,28.4,25.5,0.239,205077.5,205077.5,9573,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903002,355083.00
08/06/2015 19:15,2,0.621,ACTIVE,212.83,404.27,59.986,1438902903,"274151322000068","174011321042388",37.55,28.50,0,332.73,426.51,23.6,20.8,0.141,388839.1,388839.1,10608,0,0,0,L,1151911521,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903003,355084.00
08/06/2015 19:15,2,0.938,ACTIVE,213.06,341.45,59.986,1438902903,"274151322000076","174011321042388",29.02,26.80,0,334.54,357.08,27.6,24.7,0.190,516767.2,516767.2,10857,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903004,355085.00
08/06/2015 19:15,2,1.006,ACTIVE,211.48,342.35,59.996,1438902903,"201051344000890","174011321042388",28.67,24.00,0,328.82,359.48,29.3,26.3,0.221,209712.9,209712.9,9587,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903005,355086.00
08/06/2015 19:15,2,0.957,ACTIVE,211.48,342.95,59.981,1438902903,"201051344000900","174011321042388",28.47,24.50,0,329.13,358.88,27.6,24.7,0.221,210551.5,210551.5,9617,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903006,355087.00
08/06/2015 19:15,2,0.965,ACTIVE,211.93,344.15,59.996,1438902903,"201051344000633","174011321042388",29.02,23.80,0,329.43,360.69,28.4,25.5,0.234,199498.2,199498.2,9610,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903007,355088.00
08/06/2015 19:15,2,0.990,ACTIVE,211.70,343.25,60.002,1438902903,"201051344000983","174011321042388",28.84,24.50,0,329.73,359.48,28.9,26.0,0.212,207455.2,207455.2,9600,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903008,355089.00
08/06/2015 19:15,2,0.969,ACTIVE,211.70,343.55,59.986,1438902903,"201051344000917","174011321042388",28.80,25.00,0,329.13,359.18,28.3,25.4,0.217,210250.5,210250.5,9609,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903009,355090.00
08/06/2015 19:15,2,0.969,ACTIVE,211.93,342.95,59.986,1438902903,"201051344000648","174011321042388",28.71,24.00,0,330.63,360.38,28.2,25.3,0.217,205543.4,205543.4,9601,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903009,355091.00
08/06/2015 19:15,2,0.967,ACTIVE,211.70,343.25,60.018,1438902903,"201051344001093","174011321042388",28.94,24.30,0,329.13,359.48,28.4,25.5,0.225,208448.5,208448.5,9594,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903010,355092.00
08/06/2015 19:15,2,0.971,ACTIVE,211.93,342.05,59.975,1438902903,"201051344000645","174011321042388",28.33,25.50,0,330.33,360.38,27.9,25.0,0.217,206462.5,206462.5,9605,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903011,355093.00
08/06/2015 19:15,2,0.904,ACTIVE,212.83,343.85,59.975,1438902903,"274151322000085","174011321042388",27.65,27.00,0,333.63,355.88,25.3,22.5,0.159,486473.6,486473.6,10853,0,0,0,L,1151911521,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903012,355094.00
08/06/2015 19:15,2,0.961,ACTIVE,211.93,341.75,59.981,1438902903,"201051344000651","174011321042388",28.75,24.30,0,329.73,359.78,28.1,25.1,0.217,205717.7,205717.7,9581,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903013,355095.00
08/06/2015 19:15,2,0.980,ACTIVE,211.70,341.45,59.986,1438902903,"201051344000867","174011321042388",28.57,24.80,0,329.43,359.78,28.4,25.5,0.212,198377.5,198377.5,9603,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903014,355096.00
08/06/2015 19:15,2,0.967,ACTIVE,211.48,341.45,60.002,1438902903,"201051344001230","174011321042388",28.73,23.30,0,329.13,357.98,28.1,25.2,0.234,209362.9,209362.9,9611,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903015,355097.00
08/06/2015 19:15,2,0.967,ACTIVE,212.16,343.55,59.981,1438902903,"201051344000576","174011321042388",28.25,24.50,0,328.52,360.38,27.7,24.8,0.212,205616.1,205616.1,9621,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903016,355098.00
08/06/2015 19:15,2,0.998,ACTIVE,211.70,342.65,59.986,1438902903,"201051344000579","174011321042388",28.94,23.80,0,330.33,360.38,29.3,26.4,0.230,212493.8,212493.8,9579,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903017,355099.00
08/06/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438902903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903784,355100.00
08/06/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438902903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903784,355101.00
08/06/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438902903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903784,355102.00
08/06/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438902903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903784,355103.00
08/06/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438902903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903784,355104.00
08/06/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438902903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903784,355105.00
08/06/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438902903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903784,355106.00
08/06/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438902903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903784,355107.00
08/06/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438902903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903784,355108.00
08/06/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438902903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903784,355109.00
08/06/2015 19:30,2,0.758,ACTIVE,211.25,339.04,59.981,1438903804,"201051344000955","174011321042388",28.49,23.50,0,326.72,356.48,21.9,19.2,0.155,211122.4,211122.4,9588,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903879,355110.00
08/06/2015 19:30,2,0.717,ACTIVE,212.61,339.95,60.002,1438903804,"274151322000095","174011321042388",27.87,25.50,0,330.63,353.47,20.2,17.6,0.137,510703.6,510703.6,10492,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903879,355111.00
08/06/2015 19:30,2,0.758,ACTIVE,211.48,339.65,59.986,1438903804,"201051344000868","174011321042388",28.09,23.50,0,327.62,357.08,21.6,18.9,0.146,197853.3,197853.3,9603,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903880,355112.00
08/06/2015 19:30,2,0.736,ACTIVE,212.16,340.55,59.991,1438903804,"201051344000853","174011321042388",28.71,23.50,0,330.03,357.98,21.4,18.8,0.164,204279.1,204279.1,9607,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903881,355113.00
08/06/2015 19:30,2,0.736,ACTIVE,212.16,339.65,59.981,1438903804,"201051344000582","174011321042388",28.53,23.80,0,328.82,356.48,21.3,18.6,0.150,203605.0,203605.0,9576,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903882,355114.00
08/06/2015 19:30,2,0.736,ACTIVE,211.70,340.85,59.981,1438903804,"201051344000469","174011321042388",28.78,22.80,0,326.42,357.68,21.5,18.8,0.164,199551.9,199551.9,9598,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903883,355115.00
08/06/2015 19:30,2,0.730,ACTIVE,211.70,341.45,59.991,1438903804,"201051344000988","174011321042388",28.47,23.50,0,329.13,358.28,21.1,18.5,0.172,198733.1,198733.1,9586,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903884,355116.00
08/06/2015 19:30,2,0.740,ACTIVE,211.70,340.25,59.975,1438903804,"201051344001158","174011321042388",28.15,23.00,0,330.03,356.78,21.1,18.5,0.164,204475.1,204475.1,9586,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903885,355117.00
08/06/2015 19:30,2,0.752,ACTIVE,211.70,338.74,59.991,1438903804,"201051344001025","174011321042388",28.57,23.50,0,328.82,356.78,21.8,19.1,0.159,208763.2,208763.2,9581,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903886,355118.00
08/06/2015 19:30,2,0.740,ACTIVE,211.70,339.95,59.981,1438903804,"201051344000569","174011321042388",28.98,24.00,0,329.13,356.18,21.8,19.1,0.159,212048.6,212048.6,9606,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903887,355119.00
08/06/2015 19:30,2,0.441,ACTIVE,212.83,403.37,59.975,1438903804,"274151322000094","174011321042388",37.75,27.30,0,333.03,421.10,16.8,14.3,0.102,389593.5,389593.5,10998,0,0,0,L,1151911521,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903888,355120.00
08/06/2015 19:30,2,0.744,ACTIVE,211.48,339.04,59.981,1438903804,"201051344000458","174011321042388",28.51,24.80,0,327.62,357.08,21.5,18.8,0.172,207759.7,207759.7,9596,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903889,355121.00
08/06/2015 19:30,2,0.670,ACTIVE,212.38,341.15,59.991,1438903804,"274151322000087","174011321042388",27.63,37.80,0,331.83,353.17,18.7,16.2,0.119,461245.2,461245.2,10429,0,0,0,L,1151911521,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903890,355122.00
08/06/2015 19:30,2,0.691,ACTIVE,212.38,339.65,59.986,1438903804,"274151322000052","174011321042388",27.87,26.00,0,330.33,353.17,19.6,17.0,0.128,493168.9,493168.9,10846,0,0,0,L,1151911521,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903891,355123.00
08/06/2015 19:30,2,0.738,ACTIVE,211.93,339.65,60.007,1438903804,"201051344001145","174011321042388",28.82,22.50,0,330.63,357.98,21.6,18.9,0.168,212843.9,212843.9,9603,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903892,355124.00
08/06/2015 19:30,2,0.719,ACTIVE,211.93,339.95,59.986,1438903804,"201051344000685","174011321042388",28.59,23.30,0,328.22,356.78,20.8,18.2,0.159,211607.4,211607.4,9604,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903892,355125.00
08/06/2015 19:30,2,0.643,ACTIVE,212.61,339.65,59.975,1438903804,"274151322000088","174011321042388",27.73,25.80,0,330.93,352.57,18.1,15.5,0.119,473199.5,473199.5,10451,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903893,355126.00
08/06/2015 19:30,2,0.730,ACTIVE,211.93,338.74,59.975,1438903804,"201051344000438","174011321042388",29.22,23.30,0,329.43,356.18,21.7,19.0,0.172,211609.0,211609.0,9575,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903894,355127.00
08/06/2015 19:30,2,0.760,ACTIVE,211.48,338.74,59.975,1438903804,"201051344001135","174011321042388",28.41,23.80,0,329.73,356.18,21.9,19.2,0.159,203089.1,203089.1,9559,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903895,355128.00
08/06/2015 19:30,2,0.758,ACTIVE,211.70,340.55,59.975,1438903804,"201051344000417","174011321042388",28.75,23.50,0,330.33,357.38,22.1,19.4,0.146,206797.1,206797.1,9576,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903896,355129.00
08/06/2015 19:30,2,0.754,ACTIVE,211.25,338.74,59.981,1438903804,"201051344000594","174011321042388",28.75,23.30,0,328.22,357.08,21.9,19.3,0.159,208326.2,208326.2,9598,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903897,355130.00
08/06/2015 19:30,2,0.670,ACTIVE,212.83,340.85,59.944,1438903804,"274151322000083","174011321042388",27.91,25.80,0,331.23,353.17,19.0,16.4,0.124,489089.1,489089.1,10876,0,0,0,L,1151911521,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903898,355131.00
08/06/2015 19:30,2,0.770,ACTIVE,211.70,340.85,59.959,1438903804,"201051344000585","174011321042388",28.86,23.80,0,327.92,356.78,22.5,19.8,0.159,207750.6,207750.6,9578,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903899,355132.00
08/06/2015 19:30,2,0.662,ACTIVE,212.16,341.75,59.970,1438903804,"274151322000054","174011321042388",27.89,26.50,0,330.03,353.17,18.8,16.2,0.124,483933.9,483933.9,10441,0,0,0,L,1151911521,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903900,355133.00
08/06/2015 19:30,2,0.750,ACTIVE,211.93,339.04,59.981,1438903804,"201051344001203","174011321042388",28.09,23.80,0,330.33,357.08,21.4,18.7,0.181,208658.2,208658.2,9589,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903901,355134.00
08/06/2015 19:30,2,0.740,ACTIVE,211.25,339.04,59.975,1438903804,"201051344000646","174011321042388",28.61,23.00,0,326.42,357.38,21.5,18.8,0.155,205083.0,205083.0,9574,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903902,355135.00
08/06/2015 19:30,2,0.453,ACTIVE,213.29,406.67,59.975,1438903804,"274151322000068","174011321042388",38.07,27.80,0,333.63,424.71,17.5,14.9,0.102,388843.6,388843.6,10609,0,0,0,L,1151911521,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903903,355136.00
08/06/2015 19:30,2,0.703,ACTIVE,213.29,342.65,59.970,1438903804,"274151322000076","174011321042388",28.63,26.00,0,331.83,353.77,20.4,17.7,0.133,516772.6,516772.6,10858,0,0,0,L,1151911521,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903904,355137.00
08/06/2015 19:30,2,0.756,ACTIVE,211.25,338.14,59.986,1438903804,"201051344000890","174011321042388",28.92,23.30,0,327.92,356.18,22.1,19.5,0.155,209718.7,209718.7,9588,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903905,355138.00
08/06/2015 19:30,2,0.713,ACTIVE,211.48,339.65,59.996,1438903804,"201051344000900","174011321042388",28.49,24.00,0,327.92,356.48,20.6,18.0,0.146,210556.9,210556.9,9618,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903906,355139.00
08/06/2015 19:30,2,0.730,ACTIVE,211.93,339.34,59.981,1438903804,"201051344000633","174011321042388",28.84,23.30,0,327.32,357.68,21.4,18.7,0.164,199503.7,199503.7,9611,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903906,355140.00
08/06/2015 19:30,2,0.754,ACTIVE,211.25,339.04,59.986,1438903804,"201051344000983","174011321042388",28.59,24.00,0,329.73,356.48,21.9,19.2,0.155,207460.8,207460.8,9601,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903907,355141.00
08/06/2015 19:30,2,0.742,ACTIVE,211.48,339.34,59.991,1438903804,"201051344000917","174011321042388",28.41,24.30,0,329.13,356.48,21.4,18.7,0.159,210256.0,210256.0,9610,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903908,355142.00
08/06/2015 19:30,2,0.742,ACTIVE,211.70,339.95,59.991,1438903804,"201051344000648","174011321042388",28.47,23.30,0,330.33,356.18,21.4,18.7,0.155,205549.0,205549.0,9602,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903909,355143.00
08/06/2015 19:30,2,0.734,ACTIVE,211.48,339.34,59.986,1438903804,"201051344001093","174011321042388",28.86,23.80,0,327.62,355.88,21.5,18.8,0.141,208454.0,208454.0,9595,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903910,355144.00
08/06/2015 19:30,2,0.729,ACTIVE,211.93,339.65,59.959,1438903804,"201051344000645","174011321042388",28.25,24.50,0,330.33,356.18,20.9,18.2,0.159,206467.9,206467.9,9606,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903911,355145.00
08/06/2015 19:30,2,0.670,ACTIVE,212.38,339.34,59.991,1438903804,"274151322000085","174011321042388",27.81,26.30,0,330.63,352.87,18.9,16.3,0.119,486478.4,486478.4,10854,0,0,0,L,1151911521,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903912,355146.00
08/06/2015 19:30,2,0.738,ACTIVE,211.70,339.65,59.986,1438903804,"201051344000651","174011321042388",28.09,23.80,0,330.03,356.78,21.0,18.4,0.150,205723.2,205723.2,9582,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903913,355147.00
08/06/2015 19:30,2,0.740,ACTIVE,211.70,338.14,59.975,1438903804,"201051344000867","174011321042388",28.55,24.00,0,329.73,355.58,21.4,18.7,0.168,198383.0,198383.0,9604,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903914,355148.00
08/06/2015 19:30,2,0.729,ACTIVE,211.25,338.14,59.986,1438903804,"201051344001230","174011321042388",28.63,22.80,0,329.13,355.28,21.1,18.5,0.164,209368.4,209368.4,9612,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903915,355149.00
08/06/2015 19:30,2,0.717,ACTIVE,211.93,339.95,59.986,1438903804,"201051344000576","174011321042388",28.78,23.80,0,329.43,357.08,20.9,18.3,0.150,205621.5,205621.5,9622,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903916,355150.00
08/06/2015 19:30,2,0.762,ACTIVE,211.48,339.34,59.991,1438903804,"201051344000579","174011321042388",28.90,23.00,0,329.43,357.08,22.4,19.6,0.159,212499.5,212499.5,9580,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438903917,355151.00
08/06/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438903804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904684,355152.00
08/06/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438903804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904684,355153.00
08/06/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438903804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904684,355154.00
08/06/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438903804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904684,355155.00
08/06/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438903804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904684,355156.00
08/06/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438903804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904684,355157.00
08/06/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438903804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904684,355158.00
08/06/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438903804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904684,355159.00
08/06/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438903804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904684,355160.00
08/06/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438903804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904684,355161.00
08/06/2015 19:45,2,0.604,ACTIVE,211.48,336.94,59.986,1438904703,"201051344000955","174011321042388",28.31,22.80,0,326.72,350.47,17.3,14.8,0.124,211126.5,211126.5,9589,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904778,355162.00
08/06/2015 19:45,2,0.541,ACTIVE,212.38,339.65,59.986,1438904703,"274151322000095","174011321042388",27.77,24.80,0,332.13,348.36,15.2,12.7,0.084,510707.3,510707.3,10493,0,0,0,L,1151911521,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904779,355163.00
08/06/2015 19:45,2,0.592,ACTIVE,211.48,337.54,59.986,1438904703,"201051344000868","174011321042388",27.85,22.50,0,327.92,350.77,16.7,14.2,0.124,197857.4,197857.4,9604,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904780,355164.00
08/06/2015 19:45,2,0.580,ACTIVE,212.16,337.84,59.986,1438904703,"201051344000853","174011321042388",28.39,22.50,0,330.33,351.97,16.7,14.2,0.110,204283.2,204283.2,9608,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904780,355165.00
08/06/2015 19:45,2,0.578,ACTIVE,211.93,336.64,59.996,1438904703,"201051344000582","174011321042388",28.37,22.80,0,328.52,350.47,16.6,14.1,0.124,203609.0,203609.0,9577,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904781,355166.00
08/06/2015 19:45,2,0.590,ACTIVE,211.48,336.34,59.986,1438904703,"201051344000469","174011321042388",28.25,21.80,0,327.02,351.97,16.9,14.4,0.115,199556.0,199556.0,9599,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904782,355167.00
08/06/2015 19:45,2,0.572,ACTIVE,211.48,337.84,59.975,1438904703,"201051344000988","174011321042388",27.99,22.50,0,328.52,351.97,16.3,13.8,0.119,198737.0,198737.0,9587,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904783,355168.00
08/06/2015 19:45,2,0.580,ACTIVE,211.70,336.64,59.991,1438904703,"201051344001158","174011321042388",28.05,22.00,0,328.52,351.37,16.5,14.0,0.128,204479.1,204479.1,9587,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904784,355169.00
08/06/2015 19:45,2,0.580,ACTIVE,211.70,336.04,59.959,1438904703,"201051344001025","174011321042388",28.73,22.50,0,329.13,351.37,16.9,14.4,0.110,208767.3,208767.3,9582,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904785,355170.00
08/06/2015 19:45,2,0.586,ACTIVE,211.70,336.94,59.981,1438904703,"201051344000569","174011321042388",28.57,23.00,0,328.82,350.77,17.0,14.5,0.124,212052.7,212052.7,9607,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904786,355171.00
08/06/2015 19:45,2,0.328,ACTIVE,212.83,403.67,59.970,1438904703,"274151322000094","174011321042388",37.87,26.30,0,333.63,417.19,12.6,10.2,0.066,389596.5,389596.5,10999,0,0,0,L,1151911521,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904787,355172.00
08/06/2015 19:45,2,0.588,ACTIVE,211.70,336.34,59.981,1438904703,"201051344000458","174011321042388",28.25,23.80,0,327.92,351.37,16.9,14.3,0.119,207763.8,207763.8,9597,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904788,355173.00
08/06/2015 19:45,2,0.512,ACTIVE,212.83,340.85,59.970,1438904703,"274151322000087","174011321042388",27.39,35.80,0,331.83,348.36,14.3,11.8,0.088,461248.6,461248.6,10430,0,0,0,L,1151911521,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904789,355174.00
08/06/2015 19:45,2,0.539,ACTIVE,212.83,336.94,59.970,1438904703,"274151322000052","174011321042388",27.51,25.00,0,330.93,348.66,15.0,12.6,0.097,493172.5,493172.5,10847,0,0,0,L,1151911521,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904790,355175.00
08/06/2015 19:45,2,0.584,ACTIVE,211.93,337.54,59.970,1438904703,"201051344001145","174011321042388",28.47,22.00,0,330.03,351.67,16.9,14.3,0.110,212848.0,212848.0,9604,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904791,355176.00
08/06/2015 19:45,2,0.568,ACTIVE,211.93,337.54,59.949,1438904703,"201051344000685","174011321042388",28.05,22.50,0,327.62,350.77,16.2,13.7,0.119,211611.2,211611.2,9605,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904792,355177.00
08/06/2015 19:45,2,0.492,ACTIVE,212.61,341.15,59.981,1438904703,"274151322000088","174011321042388",27.23,24.80,0,330.93,347.46,13.6,11.2,0.080,473202.8,473202.8,10452,0,0,0,L,1151911521,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904792,355178.00
08/06/2015 19:45,2,0.588,ACTIVE,211.93,336.34,59.970,1438904703,"201051344000438","174011321042388",28.63,22.50,0,329.13,351.67,17.1,14.5,0.110,211613.0,211613.0,9576,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904793,355179.00
08/06/2015 19:45,2,0.594,ACTIVE,211.48,335.44,59.965,1438904703,"201051344001135","174011321042388",28.57,22.80,0,328.82,349.86,17.2,14.7,0.124,203093.2,203093.2,9560,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904794,355180.00
08/06/2015 19:45,2,0.615,ACTIVE,212.16,336.94,59.991,1438904703,"201051344000417","174011321042388",28.19,22.50,0,327.92,350.77,17.6,15.0,0.124,206801.3,206801.3,9577,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904795,355181.00
08/06/2015 19:45,2,0.600,ACTIVE,211.48,336.34,59.970,1438904703,"201051344000594","174011321042388",28.41,22.50,0,327.62,351.67,17.3,14.8,0.115,208330.3,208330.3,9599,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904796,355182.00
08/06/2015 19:45,2,0.514,ACTIVE,212.83,337.54,59.970,1438904703,"274151322000083","174011321042388",27.71,24.80,0,330.93,348.36,14.4,12.0,0.088,489092.6,489092.6,10877,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904797,355183.00
08/06/2015 19:45,2,0.611,ACTIVE,212.16,337.54,59.975,1438904703,"201051344000585","174011321042388",28.53,22.80,0,327.02,350.77,17.7,15.2,0.115,207754.9,207754.9,9579,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904798,355184.00
08/06/2015 19:45,2,0.512,ACTIVE,213.06,338.44,59.975,1438904703,"274151322000054","174011321042388",27.53,25.50,0,330.93,348.36,14.3,11.9,0.093,483937.3,483937.3,10442,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904799,355185.00
08/06/2015 19:45,2,0.584,ACTIVE,211.93,336.04,59.970,1438904703,"201051344001203","174011321042388",28.27,22.80,0,328.52,350.77,16.7,14.2,0.115,208662.2,208662.2,9590,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904800,355186.00
08/06/2015 19:45,2,0.576,ACTIVE,211.48,336.64,59.965,1438904703,"201051344000646","174011321042388",28.86,22.30,0,326.72,349.26,16.9,14.3,0.115,205087.1,205087.1,9575,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904801,355187.00
08/06/2015 19:45,2,0.357,ACTIVE,213.29,391.64,59.949,1438904703,"274151322000068","174011321042388",36.64,27.00,0,334.54,421.10,13.4,11.0,0.071,388846.7,388846.7,10610,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904802,355188.00
08/06/2015 19:45,2,0.545,ACTIVE,213.74,340.85,59.959,1438904703,"274151322000076","174011321042388",27.97,25.00,0,333.93,348.96,15.4,13.0,0.093,516776.3,516776.3,10859,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904803,355189.00
08/06/2015 19:45,2,0.605,ACTIVE,211.70,336.04,59.965,1438904703,"201051344000890","174011321042388",28.47,22.50,0,327.02,351.07,17.5,14.9,0.115,209722.9,209722.9,9589,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904804,355190.00
08/06/2015 19:45,2,0.547,ACTIVE,211.70,337.24,59.965,1438904703,"201051344000900","174011321042388",28.55,23.00,0,328.22,350.47,15.8,13.4,0.110,210560.7,210560.7,9619,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904805,355191.00
08/06/2015 19:45,2,0.580,ACTIVE,212.16,337.84,59.970,1438904703,"201051344000633","174011321042388",28.57,22.30,0,327.02,351.97,16.8,14.3,0.115,199507.7,199507.7,9612,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904806,355192.00
08/06/2015 19:45,2,0.594,ACTIVE,211.70,336.94,59.970,1438904703,"201051344000983","174011321042388",28.73,23.00,0,327.32,351.07,17.3,14.8,0.124,207465.0,207465.0,9602,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904806,355193.00
08/06/2015 19:45,2,0.586,ACTIVE,211.93,337.54,59.965,1438904703,"201051344000917","174011321042388",28.07,23.50,0,326.72,350.77,16.7,14.2,0.119,210260.0,210260.0,9611,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904807,355194.00
08/06/2015 19:45,2,0.572,ACTIVE,211.93,336.94,59.959,1438904703,"201051344000648","174011321042388",28.88,22.50,0,327.62,351.37,16.8,14.3,0.110,205553.0,205553.0,9603,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904808,355195.00
08/06/2015 19:45,2,0.588,ACTIVE,211.93,336.64,59.959,1438904703,"201051344001093","174011321042388",28.55,22.80,0,328.22,350.77,17.1,14.5,0.115,208458.1,208458.1,9596,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904809,355196.00
08/06/2015 19:45,2,0.568,ACTIVE,212.16,336.64,59.959,1438904703,"201051344000645","174011321042388",28.25,23.80,0,329.13,350.17,16.3,13.8,0.115,206471.8,206471.8,9607,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904810,355197.00
08/06/2015 19:45,2,0.516,ACTIVE,213.06,340.55,59.959,1438904703,"274151322000085","174011321042388",27.45,25.30,0,333.03,347.46,14.4,12.0,0.088,486481.9,486481.9,10855,0,0,0,L,1151911521,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904811,355198.00
08/06/2015 19:45,2,0.582,ACTIVE,211.93,336.94,59.965,1438904703,"201051344000651","174011321042388",28.01,22.50,0,328.52,350.47,16.5,14.0,0.110,205727.1,205727.1,9583,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904812,355199.00
08/06/2015 19:45,2,0.580,ACTIVE,211.93,335.44,59.938,1438904703,"201051344000867","174011321042388",28.51,23.30,0,328.22,350.47,16.8,14.3,0.102,198387.0,198387.0,9605,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904813,355200.00
08/06/2015 19:45,2,0.578,ACTIVE,211.48,336.04,59.965,1438904703,"201051344001230","174011321042388",28.57,22.00,0,326.42,349.56,16.7,14.2,0.110,209372.4,209372.4,9613,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904814,355201.00
08/06/2015 19:45,2,0.564,ACTIVE,211.93,337.84,59.959,1438904703,"201051344000576","174011321042388",28.80,22.80,0,329.13,351.07,16.5,14.0,0.110,205625.5,205625.5,9623,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904815,355202.00
08/06/2015 19:45,2,0.615,ACTIVE,211.48,335.74,59.965,1438904703,"201051344000579","174011321042388",28.55,22.30,0,328.52,350.77,17.8,15.3,0.124,212503.8,212503.8,9581,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438904816,355203.00
08/06/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438904703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905583,355204.00
08/06/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438904703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905583,355205.00
08/06/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438904703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905583,355206.00
08/06/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438904703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905583,355207.00
08/06/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438904703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905583,355208.00
