ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438904703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905583,355209.00
08/06/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438904703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905583,355210.00
08/06/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438904703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905583,355211.00
08/06/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438904703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905583,355212.00
08/06/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438904703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905583,355213.00
08/06/2015 20:00,2,0.504,ACTIVE,211.48,334.54,59.954,1438905604,"201051344000955","174011321042388",27.97,22.00,0,327.62,345.96,14.3,11.9,0.088,211129.9,211129.9,9590,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905679,355214.00
08/06/2015 20:00,2,0.420,ACTIVE,213.06,339.04,59.954,1438905604,"274151322000095","174011321042388",27.75,24.00,0,332.13,345.36,11.8,9.5,0.075,510710.1,510710.1,10494,0,0,0,L,1151911521,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905680,355215.00
08/06/2015 20:00,2,0.512,ACTIVE,211.48,335.14,59.959,1438905604,"201051344000868","174011321042388",24.97,22.00,0,327.02,345.36,12.9,10.6,0.084,197860.6,197860.6,9605,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905681,355216.00
08/06/2015 20:00,2,0.486,ACTIVE,212.16,337.24,59.959,1438905604,"201051344000853","174011321042388",27.33,21.80,0,327.32,347.16,13.5,11.1,0.088,204286.4,204286.4,9609,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905682,355217.00
08/06/2015 20:00,2,0.459,ACTIVE,212.16,335.44,59.965,1438905604,"201051344000582","174011321042388",28.77,22.30,0,327.62,346.26,13.4,11.0,0.075,203612.2,203612.2,9578,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905683,355218.00
08/06/2015 20:00,2,0.500,ACTIVE,211.70,336.04,59.959,1438905604,"201051344000469","174011321042388",27.21,21.30,0,327.02,346.26,13.8,11.4,0.088,199559.2,199559.2,9600,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905683,355219.00
08/06/2015 20:00,2,0.457,ACTIVE,211.48,336.04,59.965,1438905604,"201051344000988","174011321042388",28.03,22.00,0,326.42,348.06,13.0,10.6,0.097,198740.1,198740.1,9588,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905684,355220.00
08/06/2015 20:00,2,0.475,ACTIVE,211.70,335.44,59.959,1438905604,"201051344001158","174011321042388",27.73,21.30,0,328.22,345.96,13.3,10.9,0.088,204482.2,204482.2,9588,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905685,355221.00
08/06/2015 20:00,2,0.479,ACTIVE,211.48,333.93,59.959,1438905604,"201051344001025","174011321042388",28.21,21.80,0,328.22,345.36,13.7,11.3,0.093,208770.5,208770.5,9583,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905686,355222.00
08/06/2015 20:00,2,0.480,ACTIVE,211.48,335.14,59.965,1438905604,"201051344000569","174011321042388",28.41,22.30,0,328.52,345.96,13.8,11.4,0.093,212056.0,212056.0,9608,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905687,355223.00
08/06/2015 20:00,2,0.258,ACTIVE,212.61,392.85,59.965,1438905604,"274151322000094","174011321042388",36.96,25.50,0,333.63,415.99,9.7,7.4,0.053,389598.7,389598.7,11000,0,0,0,L,1151911521,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905688,355224.00
08/06/2015 20:00,2,0.488,ACTIVE,211.48,334.54,59.959,1438905604,"201051344000458","174011321042388",27.67,23.00,0,328.52,345.66,13.7,11.3,0.097,207767.0,207767.0,9598,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905689,355225.00
08/06/2015 20:00,2,0.404,ACTIVE,212.61,336.04,59.949,1438905604,"274151322000087","174011321042388",27.23,34.00,0,331.83,345.36,11.2,8.8,0.066,461251.2,461251.2,10431,0,0,0,L,1151911521,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905690,355226.00
08/06/2015 20:00,2,0.428,ACTIVE,212.38,336.94,59.981,1438905604,"274151322000052","174011321042388",27.23,24.30,0,331.23,345.36,11.8,9.5,0.071,493175.3,493175.3,10848,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905691,355227.00
08/06/2015 20:00,2,0.488,ACTIVE,212.16,336.04,59.959,1438905604,"201051344001145","174011321042388",27.08,21.30,0,329.43,347.16,13.4,11.0,0.080,212851.2,212851.2,9605,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905692,355228.00
08/06/2015 20:00,2,0.467,ACTIVE,211.93,335.74,59.959,1438905604,"201051344000685","174011321042388",27.75,21.80,0,326.42,346.56,13.1,10.7,0.093,211614.3,211614.3,9606,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905693,355229.00
08/06/2015 20:00,2,0.383,ACTIVE,212.61,338.74,59.954,1438905604,"274151322000088","174011321042388",26.86,24.00,0,331.23,344.76,10.4,8.1,0.062,473205.2,473205.2,10453,0,0,0,L,1151911521,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905694,355230.00
08/06/2015 20:00,2,0.496,ACTIVE,211.93,335.44,59.965,1438905604,"201051344000438","174011321042388",27.55,21.80,0,328.52,346.56,13.8,11.4,0.075,211616.3,211616.3,9577,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905695,355231.00
08/06/2015 20:00,2,0.498,ACTIVE,211.48,334.24,59.944,1438905604,"201051344001135","174011321042388",27.47,22.00,0,327.62,345.06,13.8,11.4,0.084,203096.5,203096.5,9561,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905696,355232.00
08/06/2015 20:00,2,0.527,ACTIVE,211.93,336.04,59.959,1438905604,"201051344000417","174011321042388",26.82,22.00,0,327.62,346.86,14.3,11.9,0.084,206804.7,206804.7,9578,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905697,355233.00
08/06/2015 20:00,2,0.500,ACTIVE,211.48,334.84,59.965,1438905604,"201051344000594","174011321042388",27.77,22.00,0,327.32,347.76,14.1,11.7,0.084,208333.7,208333.7,9600,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905698,355234.00
08/06/2015 20:00,2,0.404,ACTIVE,213.06,338.44,59.986,1438905604,"274151322000083","174011321042388",27.27,24.00,0,331.23,345.06,11.2,8.9,0.066,489095.2,489095.2,10878,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905698,355235.00
08/06/2015 20:00,2,0.482,ACTIVE,211.93,336.04,59.965,1438905604,"201051344000585","174011321042388",29.14,22.00,0,327.92,347.16,14.2,11.8,0.080,207758.3,207758.3,9580,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905699,355236.00
08/06/2015 20:00,2,0.395,ACTIVE,213.06,339.04,59.959,1438905604,"274151322000054","174011321042388",27.81,24.80,0,331.53,345.06,11.1,8.8,0.053,483939.9,483939.9,10443,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905700,355237.00
08/06/2015 20:00,2,0.479,ACTIVE,211.48,333.63,59.944,1438905604,"201051344001203","174011321042388",28.27,22.30,0,328.22,347.46,13.7,11.3,0.088,208665.4,208665.4,9591,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905701,355238.00
08/06/2015 20:00,2,0.492,ACTIVE,211.48,334.24,59.970,1438905604,"201051344000646","174011321042388",27.77,21.50,0,327.02,345.96,13.9,11.5,0.080,205090.3,205090.3,9576,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905702,355239.00
08/06/2015 20:00,2,0.270,ACTIVE,213.51,401.26,59.970,1438905604,"274151322000068","174011321042388",37.87,26.00,0,333.93,418.70,10.5,8.2,0.049,388849.1,388849.1,10611,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905703,355240.00
08/06/2015 20:00,2,0.430,ACTIVE,213.74,339.34,59.965,1438905604,"274151322000076","174011321042388",27.83,24.30,0,333.63,345.96,12.1,9.8,0.084,516779.1,516779.1,10860,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905704,355241.00
08/06/2015 20:00,2,0.480,ACTIVE,211.48,333.93,59.970,1438905604,"201051344000890","174011321042388",29.02,22.00,0,327.62,345.96,14.1,11.7,0.080,209726.2,209726.2,9590,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905705,355242.00
08/06/2015 20:00,2,0.469,ACTIVE,211.48,334.54,60.002,1438905604,"201051344000900","174011321042388",24.77,22.00,0,327.02,345.66,11.8,9.5,0.084,210563.6,210563.6,9620,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905706,355243.00
08/06/2015 20:00,2,0.480,ACTIVE,212.16,336.94,59.970,1438905604,"201051344000633","174011321042388",28.25,21.80,0,327.62,347.76,13.8,11.4,0.080,199511.0,199511.0,9613,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905707,355244.00
08/06/2015 20:00,2,0.496,ACTIVE,211.70,334.84,59.975,1438905604,"201051344000983","174011321042388",27.85,22.30,0,327.62,345.96,14.0,11.6,0.084,207468.3,207468.3,9603,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905707,355245.00
08/06/2015 20:00,2,0.477,ACTIVE,211.93,336.34,59.981,1438905604,"201051344000917","174011321042388",28.03,22.80,0,327.02,346.26,13.5,11.1,0.093,210263.2,210263.2,9612,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905708,355246.00
08/06/2015 20:00,2,0.475,ACTIVE,211.93,335.14,59.975,1438905604,"201051344000648","174011321042388",28.53,21.80,0,329.13,346.56,13.8,11.3,0.088,205556.2,205556.2,9604,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905709,355247.00
08/06/2015 20:00,2,0.494,ACTIVE,211.70,334.84,59.959,1438905604,"201051344001093","174011321042388",27.91,22.30,0,328.52,345.66,14.0,11.6,0.088,208461.3,208461.3,9597,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905710,355248.00
08/06/2015 20:00,2,0.461,ACTIVE,212.16,335.44,59.965,1438905604,"201051344000645","174011321042388",28.15,23.00,0,327.92,346.56,13.2,10.8,0.080,206474.9,206474.9,9608,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905711,355249.00
08/06/2015 20:00,2,0.412,ACTIVE,212.83,339.34,59.965,1438905604,"274151322000085","174011321042388",26.80,24.30,0,333.03,345.36,11.2,8.9,0.062,486484.5,486484.5,10856,0,0,0,L,1151911521,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905712,355250.00
08/06/2015 20:00,2,0.467,ACTIVE,211.70,335.74,59.981,1438905604,"201051344000651","174011321042388",28.39,21.80,0,329.43,345.66,13.5,11.1,0.093,205730.3,205730.3,9584,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905713,355251.00
08/06/2015 20:00,2,0.477,ACTIVE,211.93,334.24,59.981,1438905604,"201051344000867","174011321042388",28.09,22.50,0,326.42,345.96,13.6,11.2,0.075,198390.2,198390.2,9606,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905714,355252.00
08/06/2015 20:00,2,0.480,ACTIVE,211.70,333.93,59.938,1438905604,"201051344001230","174011321042388",27.79,21.80,0,327.32,344.76,13.6,11.2,0.088,209375.6,209375.6,9614,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905715,355253.00
08/06/2015 20:00,2,0.504,ACTIVE,212.16,335.44,59.975,1438905604,"201051344000576","174011321042388",24.01,22.30,0,327.62,346.86,12.2,9.9,0.075,205628.6,205628.6,9624,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905716,355254.00
08/06/2015 20:00,2,0.520,ACTIVE,211.70,334.84,59.933,1438905604,"201051344000579","174011321042388",27.67,21.80,0,327.32,346.26,14.6,12.1,0.093,212507.2,212507.2,9582,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438905716,355255.00
08/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438905604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906484,355256.00
08/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438905604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906484,355257.00
08/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438905604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906484,355258.00
08/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438905604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906484,355259.00
08/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438905604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906484,355260.00
08/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438905604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906484,355261.00
08/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438905604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906484,355262.00
08/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438905604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906484,355263.00
08/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438905604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906484,355264.00
08/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438905604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906484,355265.00
08/06/2015 20:15,2,0.373,ACTIVE,211.25,333.93,59.996,1438906504,"201051344000955","174011321042388",27.31,21.50,0,326.42,341.75,10.3,8.1,0.049,211132.4,211132.4,9591,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906579,355266.00
08/06/2015 20:15,2,0.285,ACTIVE,212.83,336.94,59.981,1438906504,"274151322000095","174011321042388",26.70,23.50,0,331.53,342.65,7.7,5.5,0.035,510712.0,510712.0,10495,0,0,0,L,1151911521,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906579,355267.00
08/06/2015 20:15,2,0.354,ACTIVE,211.48,333.93,59.975,1438906504,"201051344000868","174011321042388",27.06,21.50,0,325.82,342.35,9.8,7.5,0.049,197862.9,197862.9,9606,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906580,355268.00
08/06/2015 20:15,2,0.346,ACTIVE,211.93,334.84,59.996,1438906504,"201051344000853","174011321042388",27.35,21.30,0,329.13,345.66,9.6,7.3,0.057,204288.7,204288.7,9610,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906581,355269.00
08/06/2015 20:15,2,0.338,ACTIVE,211.93,334.84,60.012,1438906504,"201051344000582","174011321042388",27.83,21.50,0,327.92,343.25,9.6,7.3,0.044,203614.5,203614.5,9579,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906582,355270.00
08/06/2015 20:15,2,0.348,ACTIVE,211.03,333.93,59.981,1438906504,"201051344000469","174011321042388",28.03,20.70,0,327.02,342.65,9.9,7.6,0.053,199561.6,199561.6,9601,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906583,355271.00
08/06/2015 20:15,2,0.328,ACTIVE,211.03,335.14,59.981,1438906504,"201051344000988","174011321042388",27.43,21.50,0,325.82,344.45,9.1,6.9,0.057,198742.4,198742.4,9589,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906584,355272.00
08/06/2015 20:15,2,0.342,ACTIVE,211.48,333.63,59.991,1438906504,"201051344001158","174011321042388",26.94,20.70,0,327.62,344.15,9.4,7.1,0.053,204484.4,204484.4,9589,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906585,355273.00
08/06/2015 20:15,2,0.348,ACTIVE,211.25,332.73,59.986,1438906504,"201051344001025","174011321042388",27.47,21.30,0,328.22,343.25,9.7,7.4,0.053,208772.9,208772.9,9584,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906586,355274.00
08/06/2015 20:15,2,0.357,ACTIVE,211.25,333.93,59.986,1438906504,"201051344000569","174011321042388",27.19,21.80,0,327.92,343.25,9.8,7.6,0.049,212058.4,212058.4,9609,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906587,355275.00
08/06/2015 20:15,2,0.174,ACTIVE,212.38,376.01,59.949,1438906504,"274151322000094","174011321042388",35.13,25.00,0,333.63,403.07,6.1,4.0,0.031,389600.1,389600.1,11001,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906588,355276.00
08/06/2015 20:15,2,0.346,ACTIVE,211.03,332.73,59.981,1438906504,"201051344000458","174011321042388",27.73,22.30,0,327.62,342.05,9.8,7.5,0.053,207769.3,207769.3,9599,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906589,355277.00
08/06/2015 20:15,2,0.279,ACTIVE,212.61,335.74,59.986,1438906504,"274151322000087","174011321042388",26.28,32.40,0,331.83,343.25,7.5,5.3,0.035,461253.0,461253.0,10432,0,0,0,L,1151911521,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906590,355278.00
08/06/2015 20:15,2,0.297,ACTIVE,211.93,336.04,59.975,1438906504,"274151322000052","174011321042388",26.76,23.50,0,330.63,342.95,8.0,5.8,0.031,493177.3,493177.3,10849,0,0,0,L,1151911521,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906590,355279.00
08/06/2015 20:15,2,0.344,ACTIVE,211.48,334.24,59.949,1438906504,"201051344001145","174011321042388",27.14,20.70,0,329.13,343.55,9.5,7.2,0.049,212853.5,212853.5,9606,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906591,355280.00
08/06/2015 20:15,2,0.324,ACTIVE,211.70,334.84,59.986,1438906504,"201051344000685","174011321042388",27.61,21.30,0,327.92,343.55,9.1,6.9,0.053,211616.6,211616.6,9607,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906592,355281.00
08/06/2015 20:15,2,0.258,ACTIVE,211.93,335.14,59.981,1438906504,"274151322000088","174011321042388",25.82,23.50,0,331.23,342.95,6.8,4.6,0.035,473206.8,473206.8,10454,0,0,0,L,1151911521,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906593,355282.00
08/06/2015 20:15,2,0.352,ACTIVE,211.25,333.63,59.975,1438906504,"201051344000438","174011321042388",27.71,21.30,0,328.52,342.65,9.9,7.6,0.049,211618.8,211618.8,9578,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906594,355283.00
08/06/2015 20:15,2,0.361,ACTIVE,211.03,332.73,59.975,1438906504,"201051344001135","174011321042388",27.41,21.50,0,328.22,342.05,10.0,7.8,0.044,203099.0,203099.0,9562,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906595,355284.00
08/06/2015 20:15,2,0.383,ACTIVE,211.48,334.84,59.970,1438906504,"201051344000417","174011321042388",27.31,21.50,0,327.62,343.85,10.6,8.3,0.044,206807.3,206807.3,9579,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906596,355285.00
08/06/2015 20:15,2,0.355,ACTIVE,210.80,333.63,59.991,1438906504,"201051344000594","174011321042388",27.55,21.30,0,326.72,342.65,9.9,7.7,0.049,208335.9,208335.9,9601,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906597,355286.00
08/06/2015 20:15,2,0.277,ACTIVE,212.38,335.74,59.970,1438906504,"274151322000083","174011321042388",26.30,23.50,0,331.23,342.65,7.4,5.2,0.035,489097.0,489097.0,10879,0,0,0,L,1151911521,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906598,355287.00
08/06/2015 20:15,2,0.367,ACTIVE,211.48,334.24,59.986,1438906504,"201051344000585","174011321042388",27.79,21.80,0,327.02,343.55,10.3,8.1,0.049,207760.8,207760.8,9581,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906599,355288.00
08/06/2015 20:15,2,0.271,ACTIVE,212.16,336.64,59.944,1438906504,"274151322000054","174011321042388",26.76,24.00,0,330.33,342.65,7.3,5.2,0.040,483941.7,483941.7,10444,0,0,0,L,1151911521,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906600,355289.00
08/06/2015 20:15,2,0.352,ACTIVE,211.25,332.73,59.981,1438906504,"201051344001203","174011321042388",27.04,21.80,0,327.02,342.95,9.7,7.4,0.053,208667.8,208667.8,9592,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906601,355290.00
08/06/2015 20:15,2,0.352,ACTIVE,211.03,333.33,60.002,1438906504,"201051344000646","174011321042388",27.57,21.00,0,326.72,342.05,9.8,7.6,0.044,205092.7,205092.7,9577,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906602,355291.00
08/06/2015 20:15,2,0.189,ACTIVE,213.06,381.73,59.975,1438906504,"274151322000068","174011321042388",35.80,25.50,0,334.54,409.68,6.9,4.7,0.031,388850.7,388850.7,10612,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906603,355292.00
08/06/2015 20:15,2,0.283,ACTIVE,213.06,337.54,59.975,1438906504,"274151322000076","174011321042388",27.67,23.80,0,332.73,343.25,8.0,5.8,0.040,516781.1,516781.1,10861,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906603,355293.00
08/06/2015 20:15,2,0.365,ACTIVE,211.03,333.03,59.981,1438906504,"201051344000890","174011321042388",27.59,21.50,0,327.32,343.25,10.2,8.0,0.049,209728.8,209728.8,9591,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906605,355294.00
08/06/2015 20:15,2,0.309,ACTIVE,211.03,333.93,59.975,1438906504,"201051344000900","174011321042388",27.06,21.50,0,327.32,342.65,8.5,6.3,0.053,210565.6,210565.6,9621,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906606,355295.00
08/06/2015 20:15,2,0.342,ACTIVE,211.48,335.74,60.007,1438906504,"201051344000633","174011321042388",28.05,21.30,0,326.72,344.76,9.7,7.5,0.053,199513.1,199513.1,9614,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906607,355296.00
08/06/2015 20:15,2,0.346,ACTIVE,211.25,332.73,59.981,1438906504,"201051344000983","174011321042388",28.55,21.80,0,327.32,342.65,10.1,7.8,0.053,207470.7,207470.7,9604,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906608,355297.00
08/06/2015 20:15,2,0.338,ACTIVE,211.48,334.24,59.981,1438906504,"201051344000917","174011321042388",27.71,22.30,0,327.62,343.55,9.5,7.3,0.053,210265.5,210265.5,9613,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906608,355298.00
08/06/2015 20:15,2,0.348,ACTIVE,211.25,333.93,59.975,1438906504,"201051344000648","174011321042388",27.63,21.30,0,327.92,343.25,9.8,7.5,0.053,205558.5,205558.5,9605,0,0,0,L,1122011218,1,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906609,355299.00
08/06/2015 20:15,2,0.361,ACTIVE,211.25,333.93,59.970,1438906504,"201051344001093","174011321042388",27.53,21.80,0,327.92,342.65,10.1,7.8,0.049,208463.8,208463.8,9598,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906610,355300.00
08/06/2015 20:15,2,0.330,ACTIVE,211.70,333.63,59.981,1438906504,"201051344000645","174011321042388",27.57,22.30,0,327.02,343.55,9.2,7.0,0.044,206477.2,206477.2,9609,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906611,355301.00
08/06/2015 20:15,2,0.275,ACTIVE,212.61,335.44,59.981,1438906504,"274151322000085","174011321042388",26.40,23.80,0,332.43,342.65,7.4,5.2,0.031,486486.3,486486.3,10857,0,0,0,L,1151911521,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906612,355302.00
08/06/2015 20:15,2,0.334,ACTIVE,211.25,333.33,59.981,1438906504,"201051344000651","174011321042388",27.77,21.30,0,327.92,343.25,9.4,7.2,0.049,205732.6,205732.6,9585,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906613,355303.00
08/06/2015 20:15,2,0.342,ACTIVE,211.48,333.03,59.975,1438906504,"201051344000867","174011321042388",27.61,22.00,0,327.02,342.05,9.6,7.4,0.044,198392.6,198392.6,9607,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906614,355304.00
08/06/2015 20:15,2,0.346,ACTIVE,211.25,333.33,59.949,1438906504,"201051344001230","174011321042388",27.02,21.00,0,327.02,342.35,9.5,7.2,0.053,209377.9,209377.9,9615,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906615,355305.00
08/06/2015 20:15,2,0.336,ACTIVE,211.48,334.54,59.970,1438906504,"201051344000576","174011321042388",27.83,21.50,0,327.32,343.55,9.5,7.3,0.040,205630.7,205630.7,9625,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906616,355306.00
08/06/2015 20:15,2,0.383,ACTIVE,211.03,333.63,59.975,1438906504,"201051344000579","174011321042388",27.08,21.30,0,327.32,343.25,10.5,8.2,0.057,212509.6,212509.6,9583,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438906617,355307.00
08/06/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438906504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907384,355308.00
08/06/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438906504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907384,355309.00
08/06/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438906504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907384,355310.00
08/06/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438906504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907384,355311.00
08/06/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438906504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907384,355312.00
08/06/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438906504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907384,355313.00
08/06/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438906504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907384,355314.00
08/06/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438906504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907384,355315.00
08/06/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438906504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907384,355316.00
08/06/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438906504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907384,355317.00
08/06/2015 20:30,2,0.246,ACTIVE,211.03,332.43,59.965,1438907403,"201051344000955","174011321042388",26.92,21.00,0,327.62,340.25,6.8,4.6,0.022,211133.9,211133.9,9592,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907479,355318.00
08/06/2015 20:30,2,0.148,ACTIVE,212.38,335.14,59.933,1438907403,"274151322000095","174011321042388",25.92,22.80,0,331.53,339.95,3.9,1.9,0.009,510712.9,510712.9,10496,0,0,0,L,1151911521,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907480,355319.00
08/06/2015 20:30,2,0.227,ACTIVE,211.03,332.43,59.965,1438907403,"201051344000868","174011321042388",26.66,21.00,0,327.92,341.15,6.2,4.0,0.013,197864.3,197864.3,9607,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907481,355320.00
08/06/2015 20:30,2,0.229,ACTIVE,211.70,333.33,59.970,1438907403,"201051344000853","174011321042388",25.72,20.70,0,327.92,340.85,6.0,3.9,0.018,204290.1,204290.1,9611,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907482,355321.00
08/06/2015 20:30,2,0.225,ACTIVE,211.48,333.33,59.928,1438907403,"201051344000582","174011321042388",26.52,21.00,0,328.22,340.55,6.1,3.9,0.018,203615.9,203615.9,9580,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907483,355322.00
08/06/2015 20:30,2,0.229,ACTIVE,211.03,332.73,59.965,1438907403,"201051344000469","174011321042388",27.33,20.00,0,326.72,340.85,6.3,4.2,0.018,199563.1,199563.1,9602,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907483,355323.00
08/06/2015 20:30,2,0.203,ACTIVE,210.80,333.33,59.954,1438907403,"201051344000988","174011321042388",26.30,21.00,0,326.42,341.75,5.4,3.3,0.013,198743.6,198743.6,9590,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907484,355324.00
08/06/2015 20:30,2,0.215,ACTIVE,211.03,332.73,59.949,1438907403,"201051344001158","174011321042388",26.80,20.30,0,327.32,340.85,5.8,3.7,0.013,204485.7,204485.7,9590,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907485,355325.00
08/06/2015 20:30,2,0.213,ACTIVE,211.25,332.13,59.965,1438907403,"201051344001025","174011321042388",27.55,21.00,0,327.92,340.25,6.0,3.8,0.018,208774.3,208774.3,9585,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907486,355326.00
08/06/2015 20:30,2,0.223,ACTIVE,211.25,332.43,59.954,1438907403,"201051344000569","174011321042388",27.41,21.30,0,327.62,339.65,6.2,4.1,0.022,212059.8,212059.8,9610,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907487,355327.00
08/06/2015 20:30,2,0.086,ACTIVE,212.38,336.04,59.965,1438907403,"274151322000094","174011321042388",29.64,23.80,0,332.13,379.92,2.6,0.6,0.009,389600.7,389600.7,11002,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907488,355328.00
08/06/2015 20:30,2,0.227,ACTIVE,211.03,331.53,59.965,1438907403,"201051344000458","174011321042388",26.92,22.00,0,327.02,339.04,6.2,4.0,0.018,207770.7,207770.7,9600,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907489,355329.00
08/06/2015 20:30,2,0.156,ACTIVE,212.61,335.14,59.970,1438907403,"274151322000087","174011321042388",24.97,31.30,0,331.23,340.85,4.0,1.9,0.018,461253.8,461253.8,10433,0,0,0,L,1151911521,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907490,355330.00
08/06/2015 20:30,2,0.172,ACTIVE,212.16,334.84,59.965,1438907403,"274151322000052","174011321042388",25.56,23.00,0,330.63,340.85,4.5,2.4,0.009,493178.3,493178.3,10850,0,0,0,L,1151911521,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907491,355331.00
08/06/2015 20:30,2,0.215,ACTIVE,211.48,333.63,59.975,1438907403,"201051344001145","174011321042388",26.64,20.30,0,327.62,341.15,5.8,3.7,0.018,212854.9,212854.9,9607,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907492,355332.00
08/06/2015 20:30,2,0.207,ACTIVE,211.48,333.33,59.991,1438907403,"201051344000685","174011321042388",26.24,21.00,0,327.62,339.95,5.6,3.4,0.022,211617.8,211617.8,9608,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907493,355333.00
08/06/2015 20:30,2,0.131,ACTIVE,212.16,334.84,59.944,1438907403,"274151322000088","174011321042388",24.65,23.00,0,330.93,340.25,3.3,1.3,0.009,473207.5,473207.5,10455,0,0,0,L,1151911521,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907494,355334.00
08/06/2015 20:30,2,0.229,ACTIVE,211.25,332.73,59.975,1438907403,"201051344000438","174011321042388",27.27,20.70,0,327.02,340.55,6.3,4.2,0.013,211620.2,211620.2,9579,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907495,355335.00
08/06/2015 20:30,2,0.229,ACTIVE,210.80,331.83,59.944,1438907403,"201051344001135","174011321042388",27.10,21.00,0,327.32,338.74,6.3,4.2,0.022,203100.4,203100.4,9563,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907496,355336.00
08/06/2015 20:30,2,0.260,ACTIVE,211.25,332.73,59.965,1438907403,"201051344000417","174011321042388",27.00,21.30,0,327.62,339.34,7.1,4.9,0.013,206808.9,206808.9,9580,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907497,355337.00
08/06/2015 20:30,2,0.234,ACTIVE,210.80,332.13,59.965,1438907403,"201051344000594","174011321042388",26.92,21.00,0,326.12,339.95,6.4,4.3,0.022,208337.4,208337.4,9602,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907498,355338.00
08/06/2015 20:30,2,0.148,ACTIVE,212.16,334.54,59.954,1438907403,"274151322000083","174011321042388",24.91,23.00,0,330.93,340.55,3.8,1.7,0.004,489097.8,489097.8,10880,0,0,0,L,1151911521,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907498,355339.00
08/06/2015 20:30,2,0.240,ACTIVE,211.48,333.33,59.975,1438907403,"201051344000585","174011321042388",27.00,21.30,0,327.92,340.55,6.6,4.5,0.018,207762.3,207762.3,9582,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907499,355340.00
08/06/2015 20:30,2,0.145,ACTIVE,212.61,336.34,59.965,1438907403,"274151322000054","174011321042388",25.56,23.50,0,330.93,340.55,3.8,1.7,0.018,483942.5,483942.5,10445,0,0,0,L,1151911521,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907501,355341.00
08/06/2015 20:30,2,0.217,ACTIVE,211.25,331.83,59.970,1438907403,"201051344001203","174011321042388",27.53,21.30,0,327.62,340.55,6.1,3.9,0.018,208669.1,208669.1,9593,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907501,355342.00
08/06/2015 20:30,2,0.229,ACTIVE,211.03,332.13,59.949,1438907403,"201051344000646","174011321042388",27.17,20.70,0,326.72,339.04,6.3,4.2,0.009,205094.2,205094.2,9578,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907502,355343.00
08/06/2015 20:30,2,0.102,ACTIVE,213.06,335.44,59.959,1438907403,"274151322000068","174011321042388",29.72,24.30,0,332.73,385.63,3.1,1.1,0.004,388851.4,388851.4,10613,0,0,0,L,1151911521,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907503,355344.00
08/06/2015 20:30,2,0.156,ACTIVE,213.06,336.04,59.959,1438907403,"274151322000076","174011321042388",26.00,23.00,0,332.73,340.85,4.2,2.1,0.018,516782.1,516782.1,10862,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907504,355345.00
08/06/2015 20:30,2,0.240,ACTIVE,211.25,332.13,59.975,1438907403,"201051344000890","174011321042388",26.92,21.30,0,326.72,339.95,6.6,4.4,0.013,209730.3,209730.3,9592,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907505,355346.00
08/06/2015 20:30,2,0.178,ACTIVE,211.25,332.43,59.975,1438907403,"201051344000900","174011321042388",26.54,21.30,0,327.32,339.04,4.8,2.7,0.018,210566.7,210566.7,9622,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907506,355347.00
08/06/2015 20:30,2,0.229,ACTIVE,211.70,334.24,59.970,1438907403,"201051344000633","174011321042388",26.78,21.00,0,327.02,341.45,6.2,4.1,0.018,199514.6,199514.6,9615,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907507,355348.00
08/06/2015 20:30,2,0.230,ACTIVE,211.03,331.23,59.965,1438907403,"201051344000983","174011321042388",27.47,21.30,0,326.72,339.04,6.5,4.3,0.013,207472.2,207472.2,9605,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907508,355349.00
08/06/2015 20:30,2,0.225,ACTIVE,211.48,333.33,59.975,1438907403,"201051344000917","174011321042388",26.58,21.80,0,327.32,339.65,6.0,3.9,0.013,210266.9,210266.9,9614,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907509,355350.00
08/06/2015 20:30,2,0.227,ACTIVE,211.48,332.73,59.970,1438907403,"201051344000648","174011321042388",27.10,20.70,0,327.92,340.85,6.2,4.1,0.009,205559.9,205559.9,9606,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907510,355351.00
08/06/2015 20:30,2,0.242,ACTIVE,211.48,332.73,59.975,1438907403,"201051344001093","174011321042388",26.84,21.50,0,327.02,339.34,6.6,4.4,0.018,208465.3,208465.3,9599,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907511,355352.00
08/06/2015 20:30,2,0.201,ACTIVE,211.70,332.73,59.970,1438907403,"201051344000645","174011321042388",26.84,21.80,0,327.92,340.25,5.5,3.4,0.018,206478.4,206478.4,9610,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907511,355353.00
08/06/2015 20:30,2,0.148,ACTIVE,212.83,335.44,59.970,1438907403,"274151322000085","174011321042388",25.50,23.30,0,331.53,340.25,3.8,1.7,0.013,486487.1,486487.1,10858,0,0,0,L,1151911521,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907512,355354.00
08/06/2015 20:30,2,0.223,ACTIVE,211.48,332.43,59.959,1438907403,"201051344000651","174011321042388",26.26,21.00,0,328.22,339.95,5.9,3.8,0.018,205734.0,205734.0,9586,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907513,355355.00
08/06/2015 20:30,2,0.221,ACTIVE,211.48,331.83,59.970,1438907403,"201051344000867","174011321042388",26.92,21.80,0,327.32,339.04,6.0,3.9,0.013,198393.9,198393.9,9608,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907514,355356.00
