ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 20:30,2,0.232,ACTIVE,211.25,332.13,59.975,1438907403,"201051344001230","174011321042388",26.00,20.70,0,326.72,338.74,6.1,4.0,0.013,209379.3,209379.3,9616,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907515,355357.00
08/06/2015 20:30,2,0.221,ACTIVE,211.70,333.63,59.970,1438907403,"201051344000576","174011321042388",27.02,21.00,0,327.92,341.45,6.1,3.9,0.013,205632.1,205632.1,9626,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907516,355358.00
08/06/2015 20:30,2,0.252,ACTIVE,211.25,332.13,59.959,1438907403,"201051344000579","174011321042388",27.00,21.00,0,327.92,339.95,6.9,4.8,0.013,212511.2,212511.2,9584,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438907517,355359.00
08/06/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438907403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908284,355360.00
08/06/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438907403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908284,355361.00
08/06/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438907403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908284,355362.00
08/06/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438907403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908284,355363.00
08/06/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438907403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908284,355364.00
08/06/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438907403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908284,355365.00
08/06/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438907403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908284,355366.00
08/06/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438907403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908284,355367.00
08/06/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438907403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908284,355368.00
08/06/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438907403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908284,355369.00
08/06/2015 20:45,2,0.174,ALERT,210.57,295.46,59.938,1438908303,"201051344000955","174011321042388",21.01,20.30,0,294.56,336.64,3.7,1.6,0.000,211134.7,211134.7,9593,0,0,0,L,1122011218,1,121.10,122.23,0002,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908379,355370.00
08/06/2015 20:45,2,0.064,ALERT,211.93,296.06,59.981,1438908303,"274151322000095","174011321042388",23.52,21.80,0,295.16,338.14,1.6,0.0,0.000,510713.0,510713.0,10497,0,0,0,L,1151911521,1,122.23,122.46,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908381,355371.00
08/06/2015 20:45,2,0.145,ALERT,211.03,296.06,59.975,1438908303,"201051344000868","174011321042388",22.32,20.30,0,295.16,337.24,3.3,1.3,0.000,197864.9,197864.9,9608,0,0,0,L,1122011218,1,121.55,122.46,0002,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908383,355372.00
08/06/2015 20:45,2,0.137,ALERT,211.70,295.46,59.986,1438908303,"201051344000853","174011321042388",21.25,20.00,0,294.86,339.65,3.0,0.9,0.000,204290.6,204290.6,9612,0,0,0,L,1122011218,1,122.23,122.46,0002,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908384,355373.00
08/06/2015 20:45,2,0.152,ALERT,211.48,296.06,59.975,1438908303,"201051344000582","174011321042388",21.61,20.30,0,295.16,337.54,3.3,1.3,0.000,203616.5,203616.5,9581,0,0,0,L,1122011218,1,122.01,122.68,0002,18,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908386,355374.00
08/06/2015 20:45,2,0.158,ALERT,211.25,295.46,59.986,1438908303,"201051344000469","174011321042388",23.00,19.50,0,293.36,342.05,3.7,1.6,0.000,199563.8,199563.8,9603,0,0,0,L,1122011218,1,121.33,122.68,0002,18,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908388,355375.00
08/06/2015 20:45,2,0.119,ALERT,211.03,295.46,59.986,1438908303,"201051344000988","174011321042388",22.96,20.30,0,292.46,339.34,2.8,0.8,0.000,198744.0,198744.0,9591,0,0,0,L,1122011218,1,121.55,122.46,0002,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908390,355376.00
08/06/2015 20:45,2,0.148,ALERT,211.03,295.16,59.986,1438908303,"201051344001158","174011321042388",19.64,19.80,0,293.66,338.14,3.0,1.0,0.000,204486.3,204486.3,9591,0,0,0,L,1122011218,1,121.55,122.01,0002,19,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908392,355377.00
08/06/2015 20:45,2,0.135,ALERT,211.03,294.86,59.981,1438908303,"201051344001025","174011321042388",23.16,20.00,0,294.26,337.24,3.2,1.1,0.000,208774.9,208774.9,9586,0,0,0,L,1122011218,1,121.33,122.23,0002,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908394,355378.00
08/06/2015 20:45,2,0.148,ALERT,211.25,295.76,60.002,1438908303,"201051344000569","174011321042388",22.84,20.70,0,295.16,337.24,3.5,1.4,0.000,212060.4,212060.4,9611,0,0,0,L,1122011218,1,121.33,122.46,0002,18,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908395,355379.00
08/06/2015 20:45,2,0.000,ALERT,212.61,295.16,59.981,1438908303,"274151322000094","174011321042388",39.04,22.30,0,293.36,385.63,0.0,0.0,0.000,389600.7,389600.7,11003,0,0,0,L,1151911521,1,122.01,123.14,0002,18,0,0,0,0,0,0,206,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908397,355380.00
08/06/2015 20:45,2,0.141,ALERT,211.25,295.76,59.986,1438908303,"201051344000458","174011321042388",22.76,21.30,0,294.56,337.54,3.3,1.2,0.000,207771.3,207771.3,9601,0,0,0,L,1122011218,1,122.01,122.23,0002,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908400,355381.00
08/06/2015 20:45,2,0.078,ALERT,212.61,295.46,59.970,1438908303,"274151322000087","174011321042388",21.65,29.00,0,293.06,338.44,1.7,0.0,0.000,461254.0,461254.0,10434,0,0,0,L,1151911521,1,122.46,122.68,0002,26,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908401,355382.00
08/06/2015 20:45,2,0.092,ALERT,212.16,295.76,59.975,1438908303,"274151322000052","174011321042388",22.11,22.00,0,293.66,338.44,2.1,0.1,0.000,493178.5,493178.5,10851,0,0,0,L,1151911521,1,121.33,122.68,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908403,355383.00
08/06/2015 20:45,2,0.133,ALERT,211.48,295.76,59.970,1438908303,"201051344001145","174011321042388",22.54,19.80,0,295.16,339.04,3.1,1.0,0.000,212855.4,212855.4,9608,0,0,0,L,1122011218,1,121.78,122.23,0002,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908405,355384.00
08/06/2015 20:45,2,0.117,ALERT,211.48,295.46,59.975,1438908303,"201051344000685","174011321042388",22.36,20.00,0,294.26,339.65,2.7,0.6,0.000,211618.3,211618.3,9609,0,0,0,L,1122011218,1,122.46,122.23,0002,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908407,355385.00
08/06/2015 20:45,2,0.053,ALERT,212.16,294.86,59.996,1438908303,"274151322000088","174011321042388",22.22,22.00,0,293.96,338.14,1.2,0.0,0.000,473207.6,473207.6,10456,0,0,0,L,1151911521,1,122.46,122.23,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908409,355386.00
08/06/2015 20:45,2,0.150,ALERT,211.03,295.16,59.981,1438908303,"201051344000438","174011321042388",22.68,20.00,0,294.56,338.14,3.5,1.4,0.000,211620.9,211620.9,9580,0,0,0,L,1122011218,1,121.78,122.23,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908410,355387.00
08/06/2015 20:45,2,0.154,ALERT,210.80,295.16,59.965,1438908303,"201051344001135","174011321042388",22.82,20.30,0,294.86,336.94,3.6,1.5,0.000,203101.1,203101.1,9564,0,0,0,L,1122011218,1,121.55,122.01,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908412,355388.00
08/06/2015 20:45,2,0.191,ALERT,211.03,294.56,59.975,1438908303,"201051344000417","174011321042388",20.79,20.30,0,293.66,338.74,4.0,2.0,0.000,206809.7,206809.7,9581,0,0,0,L,1122011218,1,121.55,122.23,0002,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908414,355389.00
08/06/2015 20:45,2,0.148,ALERT,210.57,295.76,59.981,1438908303,"201051344000594","174011321042388",22.74,20.30,0,293.96,337.24,3.5,1.4,0.000,208338.1,208338.1,9603,0,0,0,L,1122011218,1,121.33,121.78,0002,18,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908416,355390.00
08/06/2015 20:45,2,0.068,ALERT,212.16,296.06,59.970,1438908303,"274151322000083","174011321042388",22.30,21.50,0,294.26,339.04,1.6,0.0,0.000,489097.9,489097.9,10881,0,0,0,L,1151911521,1,121.55,122.68,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908418,355391.00
08/06/2015 20:45,2,0.162,ALERT,211.03,295.46,59.975,1438908303,"201051344000585","174011321042388",22.34,20.30,0,293.96,338.44,3.7,1.6,0.000,207763.1,207763.1,9583,0,0,0,L,1122011218,1,121.33,122.46,0002,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908419,355392.00
08/06/2015 20:45,2,0.064,ALERT,211.93,294.86,59.970,1438908303,"274151322000054","174011321042388",22.50,22.30,0,293.96,338.14,1.5,0.0,0.000,483942.6,483942.6,10446,0,0,0,L,1151911521,1,122.01,122.46,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908421,355393.00
08/06/2015 20:45,2,0.156,ALERT,211.03,294.86,60.012,1438908303,"201051344001203","174011321042388",20.71,20.30,0,294.26,340.25,3.3,1.2,0.000,208669.8,208669.8,9594,0,0,0,L,1122011218,1,122.23,122.01,0002,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908423,355394.00
08/06/2015 20:45,2,0.166,ALERT,210.80,294.86,59.981,1438908303,"201051344000646","174011321042388",20.28,19.80,0,293.66,340.85,3.4,1.4,0.000,205094.9,205094.9,9579,0,0,0,L,1122011218,1,121.78,122.01,0002,17,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908425,355395.00
08/06/2015 20:45,2,0.008,ALERT,212.83,294.56,59.975,1438908303,"274151322000068","174011321042388",39.10,22.80,0,293.06,384.43,0.0,0.0,0.000,388851.4,388851.4,10614,0,0,0,L,1151911521,1,122.46,122.91,0002,21,0,0,0,0,0,0,219,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908427,355396.00
08/06/2015 20:45,2,0.072,ALERT,212.61,294.56,59.975,1438908303,"274151322000076","174011321042388",22.98,22.00,0,293.96,338.44,1.7,0.0,0.000,516782.2,516782.2,10863,0,0,0,L,1151911521,1,122.01,122.91,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908428,355397.00
08/06/2015 20:45,2,0.158,ALERT,210.80,295.46,59.970,1438908303,"201051344000890","174011321042388",22.68,20.70,0,294.86,337.84,3.7,1.6,0.000,209731.0,209731.0,9593,0,0,0,L,1122011218,1,121.78,121.55,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908430,355398.00
08/06/2015 20:45,2,0.100,ALERT,210.80,295.16,59.981,1438908303,"201051344000900","174011321042388",21.99,20.30,0,293.96,338.74,2.2,0.2,0.000,210567.0,210567.0,9623,0,0,0,L,1122011218,1,121.78,122.01,0002,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908432,355399.00
08/06/2015 20:45,2,0.141,ALERT,211.25,294.26,59.933,1438908303,"201051344000633","174011321042388",22.19,20.00,0,292.46,345.96,3.2,1.2,0.000,199515.2,199515.2,9616,0,0,0,L,1122011218,1,122.23,122.46,0002,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908434,355400.00
08/06/2015 20:45,2,0.154,ALERT,210.57,294.86,59.970,1438908303,"201051344000983","174011321042388",22.28,20.30,0,294.56,339.34,3.5,1.5,0.000,207472.9,207472.9,9606,0,0,0,L,1122011218,1,121.55,121.78,0002,20,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908436,355401.00
08/06/2015 20:45,2,0.139,ALERT,211.03,294.56,59.970,1438908303,"201051344000917","174011321042388",21.63,21.00,0,293.06,339.65,3.1,1.1,0.000,210267.4,210267.4,9615,0,0,0,L,1122011218,1,121.55,122.46,0002,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908437,355402.00
08/06/2015 20:45,2,0.148,ALERT,211.03,294.26,59.970,1438908303,"201051344000648","174011321042388",22.46,19.80,0,293.66,339.34,3.4,1.4,0.000,205560.5,205560.5,9607,0,0,0,L,1122011218,1,121.10,122.46,0002,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908439,355403.00
08/06/2015 20:45,2,0.166,ALERT,210.80,294.86,59.965,1438908303,"201051344001093","174011321042388",21.81,20.70,0,294.26,338.74,3.7,1.7,0.000,208466.0,208466.0,9600,0,0,0,L,1122011218,1,121.55,122.23,0002,20,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908441,355404.00
08/06/2015 20:45,2,0.123,ALERT,211.25,294.56,59.975,1438908303,"201051344000645","174011321042388",22.54,21.00,0,293.96,338.74,2.8,0.8,0.000,206478.9,206478.9,9611,0,0,0,L,1122011218,1,122.01,122.46,0002,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908443,355405.00
08/06/2015 20:45,2,0.066,ALERT,212.16,295.76,59.959,1438908303,"274151322000085","174011321042388",22.76,22.00,0,294.26,338.14,1.6,0.0,0.000,486487.2,486487.2,10859,0,0,0,L,1151911521,1,122.46,122.46,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908445,355406.00
08/06/2015 20:45,2,0.156,ALERT,211.03,294.56,59.965,1438908303,"201051344000651","174011321042388",19.70,19.80,0,293.66,337.84,3.1,1.1,0.000,205734.6,205734.6,9587,0,0,0,L,1122011218,1,122.01,122.01,0002,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908447,355407.00
08/06/2015 20:45,2,0.139,ALERT,211.03,294.56,59.959,1438908303,"201051344000867","174011321042388",22.19,20.70,0,293.96,345.96,3.1,1.1,0.000,198394.5,198394.5,9609,0,0,0,L,1122011218,1,122.01,122.01,0002,18,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908449,355408.00
08/06/2015 20:45,2,0.146,ALERT,211.03,295.46,59.954,1438908303,"201051344001230","174011321042388",20.79,19.80,0,294.56,340.55,3.1,1.1,0.000,209379.9,209379.9,9617,0,0,0,L,1122011218,1,121.78,122.01,0002,17,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908450,355409.00
08/06/2015 20:45,2,0.145,ALERT,211.25,295.46,59.965,1438908303,"201051344000576","174011321042388",20.46,20.00,0,294.26,349.26,3.0,1.0,0.000,205632.7,205632.7,9627,0,0,0,L,1122011218,1,121.78,122.01,0002,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908452,355410.00
08/06/2015 20:45,2,0.170,ALERT,210.80,295.46,59.965,1438908303,"201051344000579","174011321042388",22.11,20.00,0,294.86,337.54,3.8,1.7,0.000,212512.0,212512.0,9585,0,0,0,L,1122011218,1,121.55,121.78,0002,17,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438908454,355411.00
08/06/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438908303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438909183,355412.00
08/06/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438908303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438909183,355413.00
08/06/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438908303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438909183,355414.00
08/06/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438908303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438909183,355415.00
08/06/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438908303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438909183,355416.00
08/06/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438908303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438909183,355417.00
08/06/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438908303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438909183,355418.00
08/06/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438908303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438909183,355419.00
08/06/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438908303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438909183,355420.00
08/06/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438908303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438909183,355421.00
08/06/2015 21:00,2,0.086,ALERT,211.03,295.16,59.970,1438909203,"201051344000955","174011321042388",26.98,19.50,0,292.76,296.96,2.4,0.4,0.000,211134.9,211134.9,9595,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1438909279,355422.00
08/06/2015 21:00,2,0.012,ALERT,212.61,297.26,59.975,1438909203,"274151322000095","174011321042388",26.02,20.70,0,294.26,298.47,0.0,0.0,0.000,510713.0,510713.0,10499,0,0,0,L,1151911521,1,122.46,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1438909281,355423.00
08/06/2015 21:00,2,0.074,ALERT,211.25,296.06,59.975,1438909203,"201051344000868","174011321042388",26.74,19.50,0,293.36,297.87,2.0,0.1,0.000,197865.0,197865.0,9610,0,0,0,L,1122011218,1,121.78,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1438909282,355424.00
08/06/2015 21:00,2,0.057,ALERT,211.70,295.16,59.975,1438909203,"201051344000853","174011321042388",27.25,19.30,0,293.06,297.26,1.6,0.0,0.000,204290.7,204290.7,9614,0,0,0,L,1122011218,1,122.46,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1438909284,355425.00
08/06/2015 21:00,2,0.068,ALERT,211.70,296.06,59.975,1438909203,"201051344000582","174011321042388",26.84,19.50,0,293.66,297.57,1.9,0.0,0.000,203616.6,203616.6,9583,0,0,0,L,1122011218,1,122.01,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1438909286,355426.00
08/06/2015 21:00,2,0.078,ALERT,211.03,294.56,59.965,1438909203,"201051344000469","174011321042388",26.52,18.70,0,291.85,296.66,2.1,0.1,0.000,199563.9,199563.9,9605,0,0,0,L,1122011218,1,121.33,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1438909288,355427.00
08/06/2015 21:00,2,0.051,ALERT,211.03,294.86,59.970,1438909203,"201051344000988","174011321042388",27.02,19.50,0,290.65,296.36,1.4,0.0,0.000,198744.1,198744.1,9593,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1438909290,355428.00
08/06/2015 21:00,2,0.055,ALERT,211.03,294.56,59.970,1438909203,"201051344001158","174011321042388",26.86,19.00,0,292.16,296.36,1.5,0.0,0.000,204486.3,204486.3,9593,0,0,0,L,1122011218,1,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1438909292,355429.00
08/06/2015 21:00,2,0.062,ALERT,211.03,294.56,59.970,1438909203,"201051344001025","174011321042388",27.12,19.30,0,292.76,297.87,1.7,0.0,0.000,208774.9,208774.9,9588,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1438909294,355430.00
08/06/2015 21:00,2,0.078,ALERT,211.25,295.46,59.981,1438909203,"201051344000569","174011321042388",27.15,19.80,0,293.36,297.87,2.2,0.2,0.000,212060.6,212060.6,9613,0,0,0,L,1122011218,1,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1438909295,355431.00
08/06/2015 21:00,2,0.000,ALERT,212.61,294.86,59.970,1438909203,"274151322000094","174011321042388",0.00,21.00,0,292.46,374.51,0.0,0.0,0.000,389600.7,389600.7,11005,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,40,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438909297,355432.00
08/06/2015 21:00,2,0.074,ALERT,211.03,294.86,59.970,1438909203,"201051344000458","174011321042388",26.64,20.30,0,293.06,297.87,2.0,0.0,0.000,207771.4,207771.4,9603,0,0,0,L,1122011218,1,122.01,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1438909299,355433.00
08/06/2015 21:00,2,0.031,ALERT,212.83,294.56,59.970,1438909203,"274151322000087","174011321042388",24.73,27.50,0,292.46,297.26,0.0,0.0,0.000,461254.0,461254.0,10436,0,0,0,L,1151911521,1,122.23,123.14,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1438909301,355434.00
08/06/2015 21:00,2,0.043,ALERT,212.16,296.06,59.970,1438909203,"274151322000052","174011321042388",25.72,21.00,0,292.76,297.87,0.0,0.0,0.000,493178.5,493178.5,10853,0,0,0,L,1151911521,1,121.78,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1438909303,355435.00
08/06/2015 21:00,2,0.062,ALERT,211.70,295.46,59.981,1438909203,"201051344001145","174011321042388",26.92,19.00,0,293.66,297.87,1.8,0.0,0.000,212855.5,212855.5,9610,0,0,0,L,1122011218,1,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1438909305,355436.00
08/06/2015 21:00,2,0.043,ALERT,211.70,295.16,59.970,1438909203,"201051344000685","174011321042388",26.70,19.50,0,292.76,296.96,1.2,0.0,0.000,211618.3,211618.3,9611,0,0,0,L,1122011218,1,122.68,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1438909307,355437.00
08/06/2015 21:00,2,0.008,ALERT,212.38,295.46,59.970,1438909203,"274151322000088","174011321042388",24.19,21.00,0,292.76,297.57,0.0,0.0,0.000,473207.6,473207.6,10458,0,0,0,L,1151911521,1,122.68,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1438909308,355438.00
08/06/2015 21:00,2,0.078,ALERT,211.48,295.46,59.981,1438909203,"201051344000438","174011321042388",26.88,19.30,0,293.36,297.57,2.1,0.2,0.000,211621.0,211621.0,9582,0,0,0,L,1122011218,1,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1438909310,355439.00
08/06/2015 21:00,2,0.078,ALERT,211.03,295.16,59.954,1438909203,"201051344001135","174011321042388",27.08,19.50,0,293.06,297.57,2.2,0.2,0.000,203101.2,203101.2,9566,0,0,0,L,1122011218,1,121.78,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1438909312,355440.00
08/06/2015 21:00,2,0.113,ALERT,211.48,294.56,59.981,1438909203,"201051344000417","174011321042388",26.54,19.50,0,292.46,296.36,3.1,1.1,0.000,206810.0,206810.0,9583,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1438909314,355441.00
08/06/2015 21:00,2,0.076,ALERT,211.03,295.76,59.975,1438909203,"201051344000594","174011321042388",27.17,19.50,0,292.46,296.96,2.1,0.1,0.000,208338.2,208338.2,9605,0,0,0,L,1122011218,1,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1438909316,355442.00
08/06/2015 21:00,2,0.018,ALERT,212.38,295.46,59.965,1438909203,"274151322000083","174011321042388",25.41,20.70,0,293.36,298.17,0.0,0.0,0.000,489097.9,489097.9,10883,0,0,0,L,1151911521,1,122.01,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1438909317,355443.00
08/06/2015 21:00,2,0.082,ALERT,211.25,294.86,59.970,1438909203,"201051344000585","174011321042388",26.80,19.80,0,292.46,296.96,2.3,0.3,0.000,207763.2,207763.2,9585,0,0,0,L,1122011218,1,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1438909319,355444.00
08/06/2015 21:00,2,0.016,ALERT,212.38,295.46,59.959,1438909203,"274151322000054","174011321042388",25.70,21.30,0,293.36,298.17,0.0,0.0,0.000,483942.6,483942.6,10448,0,0,0,L,1151911521,1,122.46,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1438909321,355445.00
08/06/2015 21:00,2,0.064,ALERT,211.48,294.56,59.959,1438909203,"201051344001203","174011321042388",26.34,19.80,0,293.06,299.07,1.8,0.0,0.000,208669.8,208669.8,9596,0,0,0,L,1122011218,1,122.46,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1438909323,355446.00
08/06/2015 21:00,2,0.064,ALERT,211.03,294.56,59.965,1438909203,"201051344000646","174011321042388",26.26,19.30,0,292.16,296.66,1.7,0.0,0.000,205094.9,205094.9,9581,0,0,0,L,1122011218,1,122.23,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1438909325,355447.00
08/06/2015 21:00,2,0.000,ALERT,213.29,294.26,59.986,1438909203,"274151322000068","174011321042388",0.00,21.30,0,292.46,373.31,0.0,0.0,0.000,388851.4,388851.4,10616,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,30,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438909327,355448.00
08/06/2015 21:00,2,0.018,ALERT,213.06,295.46,59.970,1438909203,"274151322000076","174011321042388",26.38,21.00,0,292.46,297.57,0.0,0.0,0.000,516782.2,516782.2,10865,0,0,0,L,1151911521,1,122.46,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1438909329,355449.00
08/06/2015 21:00,2,0.096,ALERT,211.25,295.46,59.970,1438909203,"201051344000890","174011321042388",26.86,19.80,0,293.66,298.17,2.6,0.6,0.000,209731.2,209731.2,9595,0,0,0,L,1122011218,1,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1438909330,355450.00
08/06/2015 21:00,2,0.033,ALERT,211.03,294.86,59.981,1438909203,"201051344000900","174011321042388",26.32,19.50,0,292.46,296.36,0.9,0.0,0.000,210567.0,210567.0,9625,0,0,0,L,1122011218,1,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1438909332,355451.00
08/06/2015 21:00,2,0.068,ALERT,211.70,294.26,59.959,1438909203,"201051344000633","174011321042388",26.50,19.30,0,290.95,295.76,1.9,0.0,0.000,199515.3,199515.3,9618,0,0,0,L,1122011218,1,122.46,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1438909334,355452.00
08/06/2015 21:00,2,0.082,ALERT,211.25,295.16,59.970,1438909203,"201051344000983","174011321042388",26.58,19.50,0,293.36,297.57,2.2,0.2,0.000,207473.1,207473.1,9608,0,0,0,L,1122011218,1,122.01,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1438909336,355453.00
08/06/2015 21:00,2,0.062,ALERT,211.48,294.86,59.959,1438909203,"201051344000917","174011321042388",26.30,20.00,0,291.25,296.36,1.7,0.0,0.000,210267.5,210267.5,9617,0,0,0,L,1122011218,1,121.78,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1438909338,355454.00
08/06/2015 21:00,2,0.076,ALERT,211.48,294.56,59.975,1438909203,"201051344000648","174011321042388",26.68,19.30,0,292.76,297.26,2.1,0.1,0.000,205560.7,205560.7,9609,0,0,0,L,1122011218,1,121.55,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1438909340,355455.00
08/06/2015 21:00,2,0.102,ALERT,211.25,295.16,59.975,1438909203,"201051344001093","174011321042388",26.08,20.00,0,292.76,296.96,2.7,0.7,0.000,208466.2,208466.2,9602,0,0,0,L,1122011218,1,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1438909342,355456.00
08/06/2015 21:00,2,0.053,ALERT,211.70,294.86,59.991,1438909203,"201051344000645","174011321042388",24.49,20.30,0,292.76,296.96,1.2,0.0,0.000,206479.0,206479.0,9613,0,0,0,L,1122011218,1,122.23,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1438909343,355457.00
08/06/2015 21:00,2,0.021,ALERT,212.38,295.76,60.018,1438909203,"274151322000085","174011321042388",25.49,21.30,0,292.76,297.57,0.0,0.0,0.000,486487.2,486487.2,10861,0,0,0,L,1151911521,1,122.68,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1438909345,355458.00
08/06/2015 21:00,2,0.061,ALERT,211.70,294.56,59.975,1438909203,"201051344000651","174011321042388",26.38,19.30,0,292.46,296.96,1.6,0.0,0.000,205734.6,205734.6,9589,0,0,0,L,1122011218,1,122.46,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1438909347,355459.00
08/06/2015 21:00,2,0.076,ALERT,211.48,294.56,60.018,1438909203,"201051344000867","174011321042388",24.15,20.00,0,292.76,297.57,1.8,0.0,0.000,198394.6,198394.6,9611,0,0,0,L,1122011218,1,122.23,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1438909349,355460.00
08/06/2015 21:00,2,0.076,ALERT,211.48,295.76,59.975,1438909203,"201051344001230","174011321042388",24.37,19.30,0,293.06,297.26,1.9,0.0,0.000,209379.9,209379.9,9619,0,0,0,L,1122011218,1,122.23,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1438909351,355461.00
08/06/2015 21:00,2,0.068,ALERT,211.70,295.46,59.986,1438909203,"201051344000576","174011321042388",25.64,19.50,0,292.76,296.96,1.8,0.0,0.000,205632.7,205632.7,9629,0,0,0,L,1122011218,1,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1438909352,355462.00
08/06/2015 21:00,2,0.092,ALERT,211.25,295.46,59.981,1438909203,"201051344000579","174011321042388",26.74,19.50,0,293.36,297.57,2.5,0.5,0.000,212512.2,212512.2,9587,0,0,0,L,1122011218,1,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1438909354,355463.00
08/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438909203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910083,355464.00
08/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438909203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910083,355465.00
08/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438909203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910083,355466.00
08/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438909203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910083,355467.00
08/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438909203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910083,355468.00
08/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438909203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910083,355469.00
08/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438909203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910083,355470.00
08/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438909203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910083,355471.00
08/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438909203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910083,355472.00
08/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438909203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910083,355473.00
08/06/2015 21:15,2,0.000,ALERT,210.12,294.26,59.991,1438910103,"201051344000955","174011321042388",0.00,19.00,0,292.76,300.87,0.0,0.0,0.000,211134.9,211134.9,9597,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1438910179,355474.00
08/06/2015 21:15,2,0.000,ALERT,211.70,295.16,59.981,1438910103,"274151322000095","174011321042388",0.00,19.80,0,293.96,302.07,0.0,0.0,0.000,510713.0,510713.0,10501,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1438910180,355475.00
08/06/2015 21:15,2,0.000,ALERT,210.12,294.56,59.991,1438910103,"201051344000868","174011321042388",0.00,19.00,0,293.36,302.07,0.0,0.0,0.000,197865.0,197865.0,9612,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1438910182,355476.00
08/06/2015 21:15,2,0.000,ALERT,210.80,293.96,59.981,1438910103,"201051344000853","174011321042388",0.00,18.70,0,292.76,301.47,0.0,0.0,0.000,204290.7,204290.7,9616,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1438910184,355477.00
08/06/2015 21:15,2,0.000,ALERT,210.80,295.16,59.996,1438910103,"201051344000582","174011321042388",0.00,19.00,0,293.66,301.77,0.0,0.0,0.000,203616.6,203616.6,9585,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1438910186,355478.00
08/06/2015 21:15,2,0.000,ALERT,210.12,293.96,60.023,1438910103,"201051344000469","174011321042388",0.00,18.30,0,291.85,299.97,0.0,0.0,0.000,199563.9,199563.9,9607,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1438910188,355479.00
08/06/2015 21:15,2,0.000,ALERT,210.12,294.26,59.981,1438910103,"201051344000988","174011321042388",0.00,19.00,0,290.65,300.27,0.0,0.0,0.000,198744.1,198744.1,9595,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1438910189,355480.00
08/06/2015 21:15,2,0.000,ALERT,210.35,293.66,59.996,1438910103,"201051344001158","174011321042388",0.00,18.30,0,292.46,300.27,0.0,0.0,0.000,204486.3,204486.3,9595,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1438910191,355481.00
08/06/2015 21:15,2,0.000,ALERT,210.12,293.66,59.991,1438910103,"201051344001025","174011321042388",0.00,18.70,0,292.16,301.77,0.0,0.0,0.000,208774.9,208774.9,9590,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1438910193,355482.00
08/06/2015 21:15,2,0.000,ALERT,210.35,294.86,59.996,1438910103,"201051344000569","174011321042388",0.00,19.00,0,293.06,301.77,0.0,0.0,0.000,212060.6,212060.6,9615,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1438910195,355483.00
08/06/2015 21:15,2,0.000,ALERT,211.48,293.96,60.028,1438910103,"274151322000094","174011321042388",0.00,19.80,0,292.46,300.57,0.0,0.0,0.000,389600.7,389600.7,11007,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438910197,355484.00
08/06/2015 21:15,2,0.000,ALERT,210.12,294.26,60.012,1438910103,"201051344000458","174011321042388",0.00,19.80,0,292.76,301.77,0.0,0.0,0.000,207771.4,207771.4,9605,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1438910199,355485.00
08/06/2015 21:15,2,0.000,ALERT,211.70,293.66,59.991,1438910103,"274151322000087","174011321042388",0.00,25.80,0,292.16,300.57,0.0,0.0,0.000,461254.0,461254.0,10438,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1438910200,355486.00
08/06/2015 21:15,2,0.000,ALERT,211.25,294.26,59.991,1438910103,"274151322000052","174011321042388",0.00,20.30,0,292.46,301.77,0.0,0.0,0.000,493178.5,493178.5,10855,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1438910202,355487.00
08/06/2015 21:15,2,0.000,ALERT,210.57,294.56,60.012,1438910103,"201051344001145","174011321042388",0.00,18.70,0,293.36,302.07,0.0,0.0,0.000,212855.5,212855.5,9612,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1438910204,355488.00
08/06/2015 21:15,2,0.000,ALERT,210.57,294.56,60.002,1438910103,"201051344000685","174011321042388",0.00,19.00,0,293.06,300.87,0.0,0.0,0.000,211618.3,211618.3,9613,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1438910206,355489.00
08/06/2015 21:15,2,0.000,ALERT,211.03,294.26,59.991,1438910103,"274151322000088","174011321042388",0.00,20.30,0,292.76,301.17,0.0,0.0,0.000,473207.6,473207.6,10460,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1438910207,355490.00
08/06/2015 21:15,2,0.000,ALERT,210.35,294.26,59.996,1438910103,"201051344000438","174011321042388",0.00,18.70,0,292.76,301.77,0.0,0.0,0.000,211621.0,211621.0,9584,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1438910209,355491.00
08/06/2015 21:15,2,0.000,ALERT,210.12,294.26,59.986,1438910103,"201051344001135","174011321042388",0.00,19.00,0,292.76,301.77,0.0,0.0,0.000,203101.3,203101.3,9568,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1438910211,355492.00
08/06/2015 21:15,2,0.000,ALERT,210.35,293.36,59.996,1438910103,"201051344000417","174011321042388",0.00,19.00,0,292.46,300.57,0.0,0.0,0.000,206810.1,206810.1,9585,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1438910213,355493.00
08/06/2015 21:15,2,0.000,ALERT,209.90,294.56,59.991,1438910103,"201051344000594","174011321042388",0.00,19.00,0,292.46,300.87,0.0,0.0,0.000,208338.2,208338.2,9607,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1438910215,355494.00
08/06/2015 21:15,2,0.000,ALERT,211.70,294.86,59.986,1438910103,"274151322000083","174011321042388",0.00,20.00,0,293.06,301.77,0.0,0.0,0.000,489097.9,489097.9,10885,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1438910216,355495.00
08/06/2015 21:15,2,0.000,ALERT,210.57,294.56,59.991,1438910103,"201051344000585","174011321042388",0.00,19.30,0,292.76,300.87,0.0,0.0,0.000,207763.2,207763.2,9587,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1438910218,355496.00
08/06/2015 21:15,2,0.000,ALERT,211.48,294.56,59.975,1438910103,"274151322000054","174011321042388",0.00,20.70,0,292.76,301.77,0.0,0.0,0.000,483942.6,483942.6,10450,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1438910220,355497.00
08/06/2015 21:15,2,0.000,ALERT,210.57,293.96,60.012,1438910103,"201051344001203","174011321042388",0.00,19.00,0,292.76,303.28,0.0,0.0,0.000,208669.8,208669.8,9598,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1438910222,355498.00
08/06/2015 21:15,2,0.000,ALERT,210.12,294.26,59.991,1438910103,"201051344000646","174011321042388",0.00,18.70,0,292.46,300.57,0.0,0.0,0.000,205094.9,205094.9,9583,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1438910224,355499.00
08/06/2015 21:15,2,0.000,ALERT,212.38,293.66,59.991,1438910103,"274151322000068","174011321042388",0.00,20.70,0,292.16,300.27,0.0,0.0,0.000,388851.4,388851.4,10618,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438910225,355500.00
08/06/2015 21:15,2,0.000,ALERT,211.93,294.26,59.991,1438910103,"274151322000076","174011321042388",0.00,20.00,0,292.76,301.17,0.0,0.0,0.000,516782.2,516782.2,10867,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1438910227,355501.00
08/06/2015 21:15,2,0.000,ALERT,210.35,294.56,59.991,1438910103,"201051344000890","174011321042388",0.00,19.30,0,293.36,302.37,0.0,0.0,0.000,209731.2,209731.2,9597,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1438910229,355502.00
08/06/2015 21:15,2,0.000,ALERT,210.12,293.96,59.986,1438910103,"201051344000900","174011321042388",0.00,19.00,0,292.46,300.57,0.0,0.0,0.000,210567.0,210567.0,9627,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1438910231,355503.00
08/06/2015 21:15,2,0.000,ALERT,210.80,293.66,59.996,1438910103,"201051344000633","174011321042388",0.00,18.70,0,291.25,299.67,0.0,0.0,0.000,199515.3,199515.3,9620,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1438910233,355504.00
08/06/2015 21:15,2,0.000,ALERT,211.03,295.46,59.991,1438910103,"201051344000983","174011321042388",0.00,19.00,0,293.06,301.77,0.0,0.0,0.000,207473.1,207473.1,9610,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1438910234,355505.00
