ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 21:15,2,0.000,ALERT,211.25,294.86,59.981,1438910103,"201051344000917","174011321042388",0.00,19.80,0,291.85,300.27,0.0,0.0,0.000,210267.5,210267.5,9619,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1438910236,355506.00
08/06/2015 21:15,2,0.000,ALERT,211.25,294.56,59.991,1438910103,"201051344000648","174011321042388",0.00,18.70,0,292.16,301.47,0.0,0.0,0.000,205560.7,205560.7,9611,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1438910238,355507.00
08/06/2015 21:15,2,0.000,ALERT,211.25,295.46,59.991,1438910103,"201051344001093","174011321042388",0.00,19.50,0,293.06,301.17,0.0,0.0,0.000,208466.2,208466.2,9604,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1438910240,355508.00
08/06/2015 21:15,2,0.000,ALERT,211.48,294.86,59.981,1438910103,"201051344000645","174011321042388",0.00,19.50,0,292.46,300.87,0.0,0.0,0.000,206479.0,206479.0,9615,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1438910242,355509.00
08/06/2015 21:15,2,0.000,ALERT,212.38,295.46,60.023,1438910103,"274151322000085","174011321042388",0.00,20.30,0,293.06,300.87,0.0,0.0,0.000,486487.2,486487.2,10863,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1438910243,355510.00
08/06/2015 21:15,2,0.000,ALERT,211.25,294.56,60.018,1438910103,"201051344000651","174011321042388",0.00,18.30,0,292.16,300.87,0.0,0.0,0.000,205734.6,205734.6,9591,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1438910245,355511.00
08/06/2015 21:15,2,0.000,ALERT,211.25,294.86,59.991,1438910103,"201051344000867","174011321042388",0.00,19.50,0,292.46,301.47,0.0,0.0,0.000,198394.6,198394.6,9613,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1438910247,355512.00
08/06/2015 21:15,2,0.000,ALERT,211.03,295.76,59.986,1438910103,"201051344001230","174011321042388",0.00,18.70,0,293.36,301.47,0.0,0.0,0.000,209379.9,209379.9,9621,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1438910249,355513.00
08/06/2015 21:15,2,0.000,ALERT,211.48,295.76,59.986,1438910103,"201051344000576","174011321042388",0.00,19.00,0,293.06,300.57,0.0,0.0,0.000,205632.7,205632.7,9631,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1438910251,355514.00
08/06/2015 21:15,2,0.000,ALERT,210.80,295.46,59.991,1438910103,"201051344000579","174011321042388",0.00,19.00,0,293.06,301.77,0.0,0.0,0.000,212512.2,212512.2,9589,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1438910253,355515.00
08/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438910103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910983,355516.00
08/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438910103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910983,355517.00
08/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438910103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910983,355518.00
08/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438910103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910983,355519.00
08/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438910103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910983,355520.00
08/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438910103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910983,355521.00
08/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438910103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910983,355522.00
08/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438910103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910983,355523.00
08/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438910103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910983,355524.00
08/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438910103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438910983,355525.00
08/06/2015 21:30,2,0.000,ALERT,209.44,293.36,60.018,1438911003,"201051344000955","174011321042388",0.00,18.70,0,292.16,296.66,0.0,0.0,0.000,211134.9,211134.9,9599,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911078,355526.00
08/06/2015 21:30,2,0.000,ALERT,210.80,294.86,59.996,1438911003,"274151322000095","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,510713.0,510713.0,10503,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911080,355527.00
08/06/2015 21:30,2,0.000,ALERT,209.44,293.96,59.986,1438911003,"201051344000868","174011321042388",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,197865.0,197865.0,9614,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911082,355528.00
08/06/2015 21:30,2,0.000,ALERT,210.12,293.06,59.975,1438911003,"201051344000853","174011321042388",0.00,18.30,0,292.16,296.96,0.0,0.0,0.000,204290.7,204290.7,9618,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911084,355529.00
08/06/2015 21:30,2,0.000,ALERT,210.35,294.26,59.986,1438911003,"201051344000582","174011321042388",0.00,18.30,0,293.06,297.26,0.0,0.0,0.000,203616.6,203616.6,9587,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911085,355530.00
08/06/2015 21:30,2,0.000,ALERT,209.90,293.06,59.944,1438911003,"201051344000469","174011321042388",0.00,17.80,0,291.25,296.06,0.0,0.0,0.000,199563.9,199563.9,9609,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911087,355531.00
08/06/2015 21:30,2,0.000,ALERT,209.67,293.36,59.938,1438911003,"201051344000988","174011321042388",0.00,18.70,0,290.05,296.06,0.0,0.0,0.000,198744.1,198744.1,9597,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438911089,355532.00
08/06/2015 21:30,2,0.000,ALERT,209.67,293.06,59.970,1438911003,"201051344001158","174011321042388",0.00,18.00,0,291.55,295.76,0.0,0.0,0.000,204486.3,204486.3,9597,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911091,355533.00
08/06/2015 21:30,2,0.000,ALERT,209.44,292.46,59.981,1438911003,"201051344001025","174011321042388",0.00,18.00,0,291.55,297.26,0.0,0.0,0.000,208774.9,208774.9,9592,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911093,355534.00
08/06/2015 21:30,2,0.000,ALERT,209.67,293.66,59.975,1438911003,"201051344000569","174011321042388",0.00,18.70,0,292.76,297.57,0.0,0.0,0.000,212060.6,212060.6,9617,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911094,355535.00
08/06/2015 21:30,2,0.000,ALERT,211.03,293.36,59.975,1438911003,"274151322000094","174011321042388",0.00,19.30,0,291.85,296.06,0.0,0.0,0.000,389600.7,389600.7,11009,0,0,0,L,1151911521,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911096,355536.00
08/06/2015 21:30,2,0.000,ALERT,209.44,293.06,59.975,1438911003,"201051344000458","174011321042388",0.00,19.30,0,292.16,297.26,0.0,0.0,0.000,207771.4,207771.4,9607,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911098,355537.00
08/06/2015 21:30,2,0.000,ALERT,211.03,293.36,59.975,1438911003,"274151322000087","174011321042388",0.00,24.50,0,291.55,296.36,0.0,0.0,0.000,461254.0,461254.0,10440,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911100,355538.00
08/06/2015 21:30,2,0.000,ALERT,210.80,293.06,59.965,1438911003,"274151322000052","174011321042388",0.00,19.80,0,291.85,297.26,0.0,0.0,0.000,493178.5,493178.5,10857,0,0,0,L,1151911521,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438911102,355539.00
08/06/2015 21:30,2,0.000,ALERT,210.35,293.66,59.965,1438911003,"201051344001145","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,212855.5,212855.5,9614,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911103,355540.00
08/06/2015 21:30,2,0.000,ALERT,210.35,293.06,59.981,1438911003,"201051344000685","174011321042388",0.00,18.70,0,292.16,296.66,0.0,0.0,0.000,211618.3,211618.3,9615,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438911105,355541.00
08/06/2015 21:30,2,0.000,ALERT,210.57,293.66,59.944,1438911003,"274151322000088","174011321042388",0.00,19.80,0,292.16,296.66,0.0,0.0,0.000,473207.6,473207.6,10462,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911107,355542.00
08/06/2015 21:30,2,0.000,ALERT,210.12,293.66,59.975,1438911003,"201051344000438","174011321042388",0.00,18.00,0,292.46,297.26,0.0,0.0,0.000,211621.0,211621.0,9586,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438911109,355543.00
08/06/2015 21:30,2,0.000,ALERT,209.67,293.36,59.981,1438911003,"201051344001135","174011321042388",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,203101.3,203101.3,9570,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438911111,355544.00
08/06/2015 21:30,2,0.000,ALERT,210.12,292.46,59.981,1438911003,"201051344000417","174011321042388",0.00,18.70,0,291.55,296.06,0.0,0.0,0.000,206810.1,206810.1,9587,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911112,355545.00
08/06/2015 21:30,2,0.000,ALERT,209.67,293.66,59.944,1438911003,"201051344000594","174011321042388",0.00,18.30,0,291.85,296.66,0.0,0.0,0.000,208338.2,208338.2,9609,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911114,355546.00
08/06/2015 21:30,2,0.000,ALERT,211.25,293.66,59.954,1438911003,"274151322000083","174011321042388",0.00,19.30,0,292.46,297.26,0.0,0.0,0.000,489097.9,489097.9,10887,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911116,355547.00
08/06/2015 21:30,2,0.000,ALERT,210.35,293.66,59.975,1438911003,"201051344000585","174011321042388",0.00,18.70,0,291.85,296.66,0.0,0.0,0.000,207763.2,207763.2,9589,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911118,355548.00
08/06/2015 21:30,2,0.000,ALERT,211.48,294.26,59.965,1438911003,"274151322000054","174011321042388",0.00,20.00,0,292.16,297.26,0.0,0.0,0.000,483942.6,483942.6,10452,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911120,355549.00
08/06/2015 21:30,2,0.000,ALERT,210.35,293.36,59.975,1438911003,"201051344001203","174011321042388",0.00,18.70,0,292.16,298.47,0.0,0.0,0.000,208669.8,208669.8,9600,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438911122,355550.00
08/06/2015 21:30,2,0.000,ALERT,209.90,293.66,59.981,1438911003,"201051344000646","174011321042388",0.00,18.30,0,291.85,296.36,0.0,0.0,0.000,205094.9,205094.9,9585,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438911124,355551.00
08/06/2015 21:30,2,0.000,ALERT,211.93,292.76,59.981,1438911003,"274151322000068","174011321042388",0.00,20.00,0,291.55,295.76,0.0,0.0,0.000,388851.4,388851.4,10620,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438911125,355552.00
08/06/2015 21:30,2,0.000,ALERT,211.70,293.66,59.991,1438911003,"274151322000076","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,516782.2,516782.2,10869,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911127,355553.00
08/06/2015 21:30,2,0.000,ALERT,210.12,293.96,59.981,1438911003,"201051344000890","174011321042388",0.00,18.70,0,292.76,297.87,0.0,0.0,0.000,209731.2,209731.2,9599,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911129,355554.00
08/06/2015 21:30,2,0.000,ALERT,209.90,293.36,59.981,1438911003,"201051344000900","174011321042388",0.00,18.30,0,291.85,296.06,0.0,0.0,0.000,210567.0,210567.0,9629,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911131,355555.00
08/06/2015 21:30,2,0.000,ALERT,210.57,292.76,59.981,1438911003,"201051344000633","174011321042388",0.00,18.00,0,290.35,296.06,0.0,0.0,0.000,199515.3,199515.3,9622,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438911133,355556.00
08/06/2015 21:30,2,0.000,ALERT,210.12,293.66,59.954,1438911003,"201051344000983","174011321042388",0.00,18.70,0,292.46,297.57,0.0,0.0,0.000,207473.1,207473.1,9612,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911134,355557.00
08/06/2015 21:30,2,0.000,ALERT,210.57,293.06,59.986,1438911003,"201051344000917","174011321042388",0.00,19.30,0,291.25,296.36,0.0,0.0,0.000,210267.5,210267.5,9621,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911136,355558.00
08/06/2015 21:30,2,0.000,ALERT,210.57,293.06,59.981,1438911003,"201051344000648","174011321042388",0.00,18.00,0,291.85,296.96,0.0,0.0,0.000,205560.7,205560.7,9613,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911138,355559.00
08/06/2015 21:30,2,0.000,ALERT,210.35,293.96,59.975,1438911003,"201051344001093","174011321042388",0.00,19.00,0,292.16,296.96,0.0,0.0,0.000,208466.2,208466.2,9606,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911140,355560.00
08/06/2015 21:30,2,0.000,ALERT,210.57,293.36,59.986,1438911003,"201051344000645","174011321042388",0.00,19.00,0,292.16,296.96,0.0,0.0,0.000,206479.0,206479.0,9617,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438911142,355561.00
08/06/2015 21:30,2,0.000,ALERT,211.70,293.96,59.986,1438911003,"274151322000085","174011321042388",0.00,19.80,0,292.16,297.26,0.0,0.0,0.000,486487.2,486487.2,10865,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911143,355562.00
08/06/2015 21:30,2,0.000,ALERT,210.35,293.06,59.975,1438911003,"201051344000651","174011321042388",0.00,18.00,0,291.85,296.36,0.0,0.0,0.000,205734.6,205734.6,9593,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911145,355563.00
08/06/2015 21:30,2,0.000,ALERT,210.57,293.36,59.986,1438911003,"201051344000867","174011321042388",0.00,19.00,0,292.16,297.57,0.0,0.0,0.000,198394.6,198394.6,9615,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438911147,355564.00
08/06/2015 21:30,2,0.000,ALERT,210.35,293.96,59.970,1438911003,"201051344001230","174011321042388",0.00,18.30,0,292.76,296.96,0.0,0.0,0.000,209379.9,209379.9,9623,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438911149,355565.00
08/06/2015 21:30,2,0.000,ALERT,210.57,293.66,59.986,1438911003,"201051344000576","174011321042388",0.00,18.30,0,292.16,297.26,0.0,0.0,0.000,205632.7,205632.7,9633,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911151,355566.00
08/06/2015 21:30,2,0.000,ALERT,210.12,293.96,59.986,1438911003,"201051344000579","174011321042388",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,212512.2,212512.2,9591,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911153,355567.00
08/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438911003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438911883,355568.00
08/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438911003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438911883,355569.00
08/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438911003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438911883,355570.00
08/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438911003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438911883,355571.00
08/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438911003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438911883,355572.00
08/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438911003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438911883,355573.00
08/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438911003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438911883,355574.00
08/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438911003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438911883,355575.00
08/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438911003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438911883,355576.00
08/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438911003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438911883,355577.00
08/06/2015 21:45,2,0.000,ALERT,209.90,293.66,59.975,1438911904,"201051344000955","174011321042388",0.00,18.30,0,280.43,295.76,0.0,0.0,0.000,211134.9,211134.9,9601,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911979,355578.00
08/06/2015 21:45,2,0.000,ALERT,211.48,294.86,59.986,1438911904,"274151322000095","174011321042388",0.00,18.70,0,281.64,296.66,0.0,0.0,0.000,510713.0,510713.0,10505,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911981,355579.00
08/06/2015 21:45,2,0.000,ALERT,210.35,294.26,59.991,1438911904,"201051344000868","174011321042388",0.00,18.00,0,281.03,296.66,0.0,0.0,0.000,197865.0,197865.0,9616,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911983,355580.00
08/06/2015 21:45,2,0.000,ALERT,210.80,293.66,59.975,1438911904,"201051344000853","174011321042388",0.00,18.00,0,280.13,296.06,0.0,0.0,0.000,204290.7,204290.7,9620,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911985,355581.00
08/06/2015 21:45,2,0.000,ALERT,210.80,294.56,59.981,1438911904,"201051344000582","174011321042388",0.00,18.00,0,281.33,296.36,0.0,0.0,0.000,203616.6,203616.6,9589,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911986,355582.00
08/06/2015 21:45,2,0.000,ALERT,210.35,293.66,59.991,1438911904,"201051344000469","174011321042388",0.00,17.50,0,279.53,294.86,0.0,0.0,0.000,199563.9,199563.9,9611,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911988,355583.00
08/06/2015 21:45,2,0.000,ALERT,210.35,293.96,59.991,1438911904,"201051344000988","174011321042388",0.00,18.30,0,278.63,295.16,0.0,0.0,0.000,198744.1,198744.1,9599,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911990,355584.00
08/06/2015 21:45,2,0.000,ALERT,210.35,293.66,59.991,1438911904,"201051344001158","174011321042388",0.00,17.80,0,279.83,294.86,0.0,0.0,0.000,204486.3,204486.3,9599,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911992,355585.00
08/06/2015 21:45,2,0.000,ALERT,210.12,293.36,60.018,1438911904,"201051344001025","174011321042388",0.00,17.80,0,279.53,296.36,0.0,0.0,0.000,208774.9,208774.9,9594,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911994,355586.00
08/06/2015 21:45,2,0.000,ALERT,210.35,294.56,59.970,1438911904,"201051344000569","174011321042388",0.00,18.30,0,280.73,296.66,0.0,0.0,0.000,212060.6,212060.6,9619,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911996,355587.00
08/06/2015 21:45,2,0.000,ALERT,211.70,293.66,59.981,1438911904,"274151322000094","174011321042388",0.00,18.70,0,280.13,295.16,0.0,0.0,0.000,389600.7,389600.7,11011,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911998,355588.00
08/06/2015 21:45,2,0.000,ALERT,210.12,293.96,59.981,1438911904,"201051344000458","174011321042388",0.00,19.00,0,280.43,296.36,0.0,0.0,0.000,207771.4,207771.4,9609,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438911999,355589.00
08/06/2015 21:45,2,0.000,ALERT,211.70,293.36,59.975,1438911904,"274151322000087","174011321042388",0.00,23.50,0,279.83,295.46,0.0,0.0,0.000,461254.0,461254.0,10442,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912001,355590.00
08/06/2015 21:45,2,0.000,ALERT,211.48,293.66,59.981,1438911904,"274151322000052","174011321042388",0.00,19.30,0,280.43,296.36,0.0,0.0,0.000,493178.5,493178.5,10859,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912003,355591.00
08/06/2015 21:45,2,0.000,ALERT,210.57,294.56,59.981,1438911904,"201051344001145","174011321042388",0.00,17.80,0,280.73,296.66,0.0,0.0,0.000,212855.5,212855.5,9616,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912005,355592.00
08/06/2015 21:45,2,0.000,ALERT,210.80,293.96,59.954,1438911904,"201051344000685","174011321042388",0.00,18.30,0,280.43,295.76,0.0,0.0,0.000,211618.3,211618.3,9617,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438912006,355593.00
08/06/2015 21:45,2,0.000,ALERT,211.03,293.96,59.970,1438911904,"274151322000088","174011321042388",0.00,19.50,0,280.13,295.76,0.0,0.0,0.000,473207.6,473207.6,10464,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912008,355594.00
08/06/2015 21:45,2,0.000,ALERT,210.57,294.26,60.007,1438911904,"201051344000438","174011321042388",0.00,17.80,0,280.43,296.36,0.0,0.0,0.000,211621.0,211621.0,9588,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912010,355595.00
08/06/2015 21:45,2,0.000,ALERT,210.35,294.26,59.970,1438911904,"201051344001135","174011321042388",0.00,18.00,0,280.43,296.36,0.0,0.0,0.000,203101.3,203101.3,9572,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912012,355596.00
08/06/2015 21:45,2,0.000,ALERT,210.80,293.66,59.981,1438911904,"201051344000417","174011321042388",0.00,18.30,0,280.13,295.16,0.0,0.0,0.000,206810.1,206810.1,9589,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912014,355597.00
08/06/2015 21:45,2,0.000,ALERT,210.12,294.56,59.986,1438911904,"201051344000594","174011321042388",0.00,18.00,0,280.43,295.76,0.0,0.0,0.000,208338.2,208338.2,9611,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912015,355598.00
08/06/2015 21:45,2,0.000,ALERT,211.93,294.56,59.981,1438911904,"274151322000083","174011321042388",0.00,19.00,0,280.43,296.36,0.0,0.0,0.000,489097.9,489097.9,10889,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912017,355599.00
08/06/2015 21:45,2,0.000,ALERT,210.80,294.56,59.959,1438911904,"201051344000585","174011321042388",0.00,18.30,0,280.13,295.76,0.0,0.0,0.000,207763.2,207763.2,9591,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912019,355600.00
08/06/2015 21:45,2,0.000,ALERT,211.70,294.26,59.986,1438911904,"274151322000054","174011321042388",0.00,19.50,0,280.43,296.36,0.0,0.0,0.000,483942.6,483942.6,10454,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912021,355601.00
08/06/2015 21:45,2,0.000,ALERT,210.80,294.26,59.981,1438911904,"201051344001203","174011321042388",0.00,18.30,0,280.43,297.57,0.0,0.0,0.000,208669.8,208669.8,9602,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912023,355602.00
08/06/2015 21:45,2,0.000,ALERT,210.12,294.26,59.975,1438911904,"201051344000646","174011321042388",0.00,18.00,0,280.13,295.46,0.0,0.0,0.000,205094.9,205094.9,9587,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912024,355603.00
08/06/2015 21:45,2,0.000,ALERT,212.38,293.66,59.975,1438911904,"274151322000068","174011321042388",0.00,19.80,0,279.83,295.16,0.0,0.0,0.000,388851.4,388851.4,10622,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912026,355604.00
08/06/2015 21:45,2,0.000,ALERT,212.16,294.26,60.002,1438911904,"274151322000076","174011321042388",0.00,19.30,0,280.43,296.06,0.0,0.0,0.000,516782.2,516782.2,10871,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912028,355605.00
08/06/2015 21:45,2,0.000,ALERT,210.57,294.56,59.975,1438911904,"201051344000890","174011321042388",0.00,18.30,0,281.03,296.96,0.0,0.0,0.000,209731.2,209731.2,9601,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912030,355606.00
08/06/2015 21:45,2,0.000,ALERT,210.57,293.96,59.970,1438911904,"201051344000900","174011321042388",0.00,18.00,0,280.13,295.16,0.0,0.0,0.000,210567.0,210567.0,9631,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912032,355607.00
08/06/2015 21:45,2,0.000,ALERT,211.25,293.66,59.975,1438911904,"201051344000633","174011321042388",0.00,18.00,0,278.93,294.56,0.0,0.0,0.000,199515.3,199515.3,9624,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912033,355608.00
08/06/2015 21:45,2,0.000,ALERT,210.57,294.26,59.949,1438911904,"201051344000983","174011321042388",0.00,18.30,0,280.43,296.36,0.0,0.0,0.000,207473.1,207473.1,9614,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912035,355609.00
08/06/2015 21:45,2,0.000,ALERT,210.80,293.96,59.975,1438911904,"201051344000917","174011321042388",0.00,19.00,0,279.53,295.16,0.0,0.0,0.000,210267.5,210267.5,9623,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912037,355610.00
08/06/2015 21:45,2,0.000,ALERT,210.80,293.66,59.970,1438911904,"201051344000648","174011321042388",0.00,17.80,0,279.83,296.06,0.0,0.0,0.000,205560.7,205560.7,9615,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912039,355611.00
08/06/2015 21:45,2,0.000,ALERT,210.80,294.86,59.975,1438911904,"201051344001093","174011321042388",0.00,18.70,0,280.43,295.76,0.0,0.0,0.000,208466.2,208466.2,9608,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912041,355612.00
08/06/2015 21:45,2,0.000,ALERT,211.25,293.96,59.981,1438911904,"201051344000645","174011321042388",0.00,18.70,0,280.13,295.76,0.0,0.0,0.000,206479.0,206479.0,9619,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912043,355613.00
08/06/2015 21:45,2,0.000,ALERT,211.93,294.56,59.970,1438911904,"274151322000085","174011321042388",0.00,19.50,0,280.73,296.06,0.0,0.0,0.000,486487.2,486487.2,10867,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912044,355614.00
08/06/2015 21:45,2,0.000,ALERT,210.80,293.66,59.970,1438911904,"201051344000651","174011321042388",0.00,17.80,0,279.83,295.76,0.0,0.0,0.000,205734.6,205734.6,9595,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438912046,355615.00
08/06/2015 21:45,2,0.000,ALERT,211.03,293.96,59.970,1438911904,"201051344000867","174011321042388",0.00,18.70,0,280.13,296.36,0.0,0.0,0.000,198394.6,198394.6,9617,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912048,355616.00
08/06/2015 21:45,2,0.000,ALERT,210.80,294.86,59.981,1438911904,"201051344001230","174011321042388",0.00,18.00,0,280.73,296.06,0.0,0.0,0.000,209379.9,209379.9,9625,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912050,355617.00
08/06/2015 21:45,2,0.000,ALERT,211.03,294.56,59.981,1438911904,"201051344000576","174011321042388",0.00,18.00,0,280.73,295.76,0.0,0.0,0.000,205632.7,205632.7,9635,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912051,355618.00
08/06/2015 21:45,2,0.000,ALERT,210.57,294.86,59.981,1438911904,"201051344000579","174011321042388",0.00,18.00,0,280.73,296.66,0.0,0.0,0.000,212512.2,212512.2,9593,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438912053,355619.00
08/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438911904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438912784,355620.00
08/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438911904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438912784,355621.00
08/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438911904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438912784,355622.00
08/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438911904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438912784,355623.00
08/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438911904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438912784,355624.00
08/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438911904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438912784,355625.00
08/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438911904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438912784,355626.00
08/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438911904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438912784,355627.00
08/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438911904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438912784,355628.00
08/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438911904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438912784,355629.00
08/06/2015 22:00,2,0.000,ALERT,210.80,295.76,60.018,1438912803,"201051344000955","174011321042388",0.00,18.00,0,292.16,296.96,0.0,0.0,0.000,211134.9,211134.9,9603,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912878,355630.00
08/06/2015 22:00,2,0.000,ALERT,212.38,297.57,60.018,1438912803,"274151322000095","174011321042388",0.00,18.00,0,293.36,297.87,0.0,0.0,0.000,510713.0,510713.0,10507,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912880,355631.00
08/06/2015 22:00,2,0.000,ALERT,211.03,296.36,60.018,1438912803,"201051344000868","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,197865.0,197865.0,9618,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912882,355632.00
08/06/2015 22:00,2,0.000,ALERT,211.70,295.46,60.023,1438912803,"201051344000853","174011321042388",0.00,17.80,0,291.85,297.26,0.0,0.0,0.000,204290.7,204290.7,9622,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912883,355633.00
08/06/2015 22:00,2,0.000,ALERT,211.70,296.36,60.012,1438912803,"201051344000582","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,203616.6,203616.6,9591,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438912885,355634.00
08/06/2015 22:00,2,0.000,ALERT,211.03,295.16,60.012,1438912803,"201051344000469","174011321042388",0.00,17.30,0,290.95,296.36,0.0,0.0,0.000,199563.9,199563.9,9613,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438912887,355635.00
08/06/2015 22:00,2,0.000,ALERT,211.03,295.46,60.023,1438912803,"201051344000988","174011321042388",0.00,18.00,0,289.75,296.36,0.0,0.0,0.000,198744.1,198744.1,9601,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912889,355636.00
08/06/2015 22:00,2,0.000,ALERT,211.25,295.16,60.012,1438912803,"201051344001158","174011321042388",0.00,17.50,0,291.25,296.36,0.0,0.0,0.000,204486.3,204486.3,9601,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438912891,355637.00
08/06/2015 22:00,2,0.000,ALERT,211.03,294.86,60.034,1438912803,"201051344001025","174011321042388",0.00,17.50,0,291.85,297.87,0.0,0.0,0.000,208774.9,208774.9,9596,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912893,355638.00
08/06/2015 22:00,2,0.000,ALERT,211.25,295.76,60.012,1438912803,"201051344000569","174011321042388",0.00,18.00,0,292.76,297.87,0.0,0.0,0.000,212060.6,212060.6,9621,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912894,355639.00
08/06/2015 22:00,2,0.000,ALERT,212.16,295.16,59.996,1438912803,"274151322000094","174011321042388",0.00,18.30,0,292.16,296.36,0.0,0.0,0.000,389600.7,389600.7,11013,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912896,355640.00
08/06/2015 22:00,2,0.000,ALERT,211.03,295.16,60.002,1438912803,"201051344000458","174011321042388",0.00,18.70,0,291.85,297.87,0.0,0.0,0.000,207771.4,207771.4,9611,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912898,355641.00
08/06/2015 22:00,2,0.000,ALERT,212.61,295.76,60.002,1438912803,"274151322000087","174011321042388",0.00,22.80,0,291.85,296.66,0.0,0.0,0.000,461254.0,461254.0,10444,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912900,355642.00
08/06/2015 22:00,2,0.000,ALERT,212.16,295.46,59.996,1438912803,"274151322000052","174011321042388",0.00,19.00,0,292.16,297.57,0.0,0.0,0.000,493178.5,493178.5,10861,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912902,355643.00
08/06/2015 22:00,2,0.000,ALERT,211.48,295.76,60.002,1438912803,"201051344001145","174011321042388",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,212855.5,212855.5,9618,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912904,355644.00
08/06/2015 22:00,2,0.000,ALERT,211.48,295.46,60.007,1438912803,"201051344000685","174011321042388",0.00,17.80,0,292.16,296.96,0.0,0.0,0.000,211618.3,211618.3,9619,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438912906,355645.00
08/06/2015 22:00,2,0.000,ALERT,212.16,295.46,59.986,1438912803,"274151322000088","174011321042388",0.00,19.00,0,292.46,296.96,0.0,0.0,0.000,473207.6,473207.6,10466,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438912908,355646.00
08/06/2015 22:00,2,0.000,ALERT,211.25,295.46,59.996,1438912803,"201051344000438","174011321042388",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,211621.0,211621.0,9590,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912910,355647.00
08/06/2015 22:00,2,0.000,ALERT,210.80,295.46,59.981,1438912803,"201051344001135","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,203101.3,203101.3,9574,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438912911,355648.00
08/06/2015 22:00,2,0.000,ALERT,211.48,294.86,59.991,1438912803,"201051344000417","174011321042388",0.00,18.00,0,291.85,296.66,0.0,0.0,0.000,206810.1,206810.1,9591,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912913,355649.00
08/06/2015 22:00,2,0.000,ALERT,210.80,295.76,59.996,1438912803,"201051344000594","174011321042388",0.00,17.80,0,291.85,297.26,0.0,0.0,0.000,208338.2,208338.2,9613,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912915,355650.00
08/06/2015 22:00,2,0.000,ALERT,212.16,295.76,59.949,1438912803,"274151322000083","174011321042388",0.00,18.70,0,292.76,297.57,0.0,0.0,0.000,489097.9,489097.9,10891,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912917,355651.00
08/06/2015 22:00,2,0.000,ALERT,211.25,295.76,60.018,1438912803,"201051344000585","174011321042388",0.00,18.00,0,291.85,296.96,0.0,0.0,0.000,207763.2,207763.2,9593,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438912919,355652.00
08/06/2015 22:00,2,0.000,ALERT,212.38,296.06,59.981,1438912803,"274151322000054","174011321042388",0.00,19.30,0,292.46,297.57,0.0,0.0,0.000,483942.6,483942.6,10456,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912920,355653.00
08/06/2015 22:00,2,0.000,ALERT,211.48,295.46,59.981,1438912803,"201051344001203","174011321042388",0.00,18.00,0,292.46,299.07,0.0,0.0,0.000,208669.8,208669.8,9604,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912922,355654.00
08/06/2015 22:00,2,0.000,ALERT,211.03,295.46,59.986,1438912803,"201051344000646","174011321042388",0.00,17.50,0,291.85,296.66,0.0,0.0,0.000,205094.9,205094.9,9589,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912924,355655.00
