ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 22:00,2,0.000,ALERT,213.06,294.86,59.986,1438912803,"274151322000068","174011321042388",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,388851.4,388851.4,10624,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912926,355656.00
08/06/2015 22:00,2,0.000,ALERT,212.83,295.16,59.965,1438912803,"274151322000076","174011321042388",0.00,18.70,0,292.46,297.26,0.0,0.0,0.000,516782.2,516782.2,10873,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912928,355657.00
08/06/2015 22:00,2,0.000,ALERT,210.80,295.46,59.986,1438912803,"201051344000890","174011321042388",0.00,18.00,0,292.76,298.17,0.0,0.0,0.000,209731.2,209731.2,9603,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912929,355658.00
08/06/2015 22:00,2,0.000,ALERT,210.80,295.16,59.986,1438912803,"201051344000900","174011321042388",0.00,17.80,0,292.16,296.66,0.0,0.0,0.000,210567.0,210567.0,9633,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912932,355659.00
08/06/2015 22:00,2,0.000,ALERT,211.48,294.56,59.991,1438912803,"201051344000633","174011321042388",0.00,17.80,0,290.35,296.06,0.0,0.0,0.000,199515.3,199515.3,9626,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912933,355660.00
08/06/2015 22:00,2,0.000,ALERT,211.03,295.16,59.991,1438912803,"201051344000983","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,207473.1,207473.1,9616,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912935,355661.00
08/06/2015 22:00,2,0.000,ALERT,211.25,294.86,59.991,1438912803,"201051344000917","174011321042388",0.00,18.70,0,291.25,296.36,0.0,0.0,0.000,210267.5,210267.5,9625,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438912937,355662.00
08/06/2015 22:00,2,0.000,ALERT,211.25,294.56,59.991,1438912803,"201051344000648","174011321042388",0.00,17.50,0,291.85,297.26,0.0,0.0,0.000,205560.7,205560.7,9617,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912939,355663.00
08/06/2015 22:00,2,0.000,ALERT,210.80,295.16,59.986,1438912803,"201051344001093","174011321042388",0.00,18.30,0,292.46,296.96,0.0,0.0,0.000,208466.2,208466.2,9610,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912940,355664.00
08/06/2015 22:00,2,0.000,ALERT,211.48,294.86,59.965,1438912803,"201051344000645","174011321042388",0.00,18.30,0,292.16,296.96,0.0,0.0,0.000,206479.0,206479.0,9621,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912942,355665.00
08/06/2015 22:00,2,0.000,ALERT,212.38,295.46,60.018,1438912803,"274151322000085","174011321042388",0.00,19.00,0,292.46,297.26,0.0,0.0,0.000,486487.2,486487.2,10869,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912944,355666.00
08/06/2015 22:00,2,0.000,ALERT,211.03,294.86,59.949,1438912803,"201051344000651","174011321042388",0.00,17.50,0,291.85,296.66,0.0,0.0,0.000,205734.6,205734.6,9597,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912946,355667.00
08/06/2015 22:00,2,0.000,ALERT,211.03,294.86,60.002,1438912803,"201051344000867","174011321042388",0.00,18.30,0,291.85,297.57,0.0,0.0,0.000,198394.6,198394.6,9619,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912948,355668.00
08/06/2015 22:00,2,0.000,ALERT,210.80,295.46,59.986,1438912803,"201051344001230","174011321042388",0.00,17.80,0,292.76,297.26,0.0,0.0,0.000,209379.9,209379.9,9627,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438912949,355669.00
08/06/2015 22:00,2,0.000,ALERT,211.48,295.46,59.986,1438912803,"201051344000576","174011321042388",0.00,17.80,0,292.46,296.96,0.0,0.0,0.000,205632.7,205632.7,9637,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438912951,355670.00
08/06/2015 22:00,2,0.000,ALERT,210.80,295.46,59.975,1438912803,"201051344000579","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,212512.2,212512.2,9595,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438912953,355671.00
08/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438912803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438913683,355672.00
08/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438912803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438913683,355673.00
08/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438912803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438913683,355674.00
08/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438912803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438913683,355675.00
08/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438912803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438913683,355676.00
08/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438912803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438913683,355677.00
08/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438912803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438913683,355678.00
08/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438912803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438913683,355679.00
08/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438912803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438913683,355680.00
08/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438912803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438913683,355681.00
08/06/2015 22:15,2,0.000,ALERT,210.12,294.56,59.954,1438913703,"201051344000955","174011321042388",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,211134.9,211134.9,9605,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913779,355682.00
08/06/2015 22:15,2,0.000,ALERT,211.93,295.46,59.959,1438913703,"274151322000095","174011321042388",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,510713.0,510713.0,10509,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913781,355683.00
08/06/2015 22:15,2,0.000,ALERT,210.35,295.16,59.965,1438913703,"201051344000868","174011321042388",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,197865.0,197865.0,9620,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438913783,355684.00
08/06/2015 22:15,2,0.000,ALERT,211.03,294.26,59.954,1438913703,"201051344000853","174011321042388",0.00,17.50,0,292.76,297.57,0.0,0.0,0.000,204290.7,204290.7,9624,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913784,355685.00
08/06/2015 22:15,2,0.000,ALERT,211.03,295.16,59.965,1438913703,"201051344000582","174011321042388",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,203616.6,203616.6,9593,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913786,355686.00
08/06/2015 22:15,2,0.000,ALERT,210.57,293.96,59.970,1438913703,"201051344000469","174011321042388",0.00,17.30,0,291.85,296.96,0.0,0.0,0.000,199563.9,199563.9,9615,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913788,355687.00
08/06/2015 22:15,2,0.000,ALERT,210.12,294.26,59.965,1438913703,"201051344000988","174011321042388",0.00,17.80,0,290.35,296.96,0.0,0.0,0.000,198744.1,198744.1,9603,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913790,355688.00
08/06/2015 22:15,2,0.000,ALERT,210.35,293.96,59.970,1438913703,"201051344001158","174011321042388",0.00,17.30,0,292.16,296.66,0.0,0.0,0.000,204486.3,204486.3,9603,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913792,355689.00
08/06/2015 22:15,2,0.000,ALERT,210.35,293.66,59.959,1438913703,"201051344001025","174011321042388",0.00,17.30,0,292.16,297.87,0.0,0.0,0.000,208774.9,208774.9,9598,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913794,355690.00
08/06/2015 22:15,2,0.000,ALERT,210.35,294.86,59.970,1438913703,"201051344000569","174011321042388",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,212060.6,212060.6,9623,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913796,355691.00
08/06/2015 22:15,2,0.000,ALERT,211.70,293.96,59.965,1438913703,"274151322000094","174011321042388",0.00,18.00,0,292.46,296.66,0.0,0.0,0.000,389600.7,389600.7,11015,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438913798,355692.00
08/06/2015 22:15,2,0.000,ALERT,210.35,294.26,59.965,1438913703,"201051344000458","174011321042388",0.00,18.30,0,292.76,297.87,0.0,0.0,0.000,207771.4,207771.4,9613,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913799,355693.00
08/06/2015 22:15,2,0.000,ALERT,211.70,293.36,59.959,1438913703,"274151322000087","174011321042388",0.00,22.30,0,291.85,296.96,0.0,0.0,0.000,461254.0,461254.0,10446,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438913801,355694.00
08/06/2015 22:15,2,0.000,ALERT,211.48,294.26,59.954,1438913703,"274151322000052","174011321042388",0.00,18.70,0,292.46,297.87,0.0,0.0,0.000,493178.5,493178.5,10863,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913803,355695.00
08/06/2015 22:15,2,0.000,ALERT,210.80,294.26,59.944,1438913703,"201051344001145","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,212855.5,212855.5,9620,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913805,355696.00
08/06/2015 22:15,2,0.000,ALERT,210.80,294.26,59.959,1438913703,"201051344000685","174011321042388",0.00,17.50,0,292.76,297.26,0.0,0.0,0.000,211618.3,211618.3,9621,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913807,355697.00
08/06/2015 22:15,2,0.000,ALERT,211.03,293.96,59.959,1438913703,"274151322000088","174011321042388",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,473207.6,473207.6,10468,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913808,355698.00
08/06/2015 22:15,2,0.000,ALERT,210.57,294.26,59.991,1438913703,"201051344000438","174011321042388",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,211621.0,211621.0,9592,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913810,355699.00
08/06/2015 22:15,2,0.000,ALERT,210.35,294.56,59.965,1438913703,"201051344001135","174011321042388",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,203101.3,203101.3,9576,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438913812,355700.00
08/06/2015 22:15,2,0.000,ALERT,210.80,293.66,59.975,1438913703,"201051344000417","174011321042388",0.00,17.80,0,292.46,296.66,0.0,0.0,0.000,206810.1,206810.1,9593,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913814,355701.00
08/06/2015 22:15,2,0.000,ALERT,210.12,294.86,59.922,1438913703,"201051344000594","174011321042388",0.00,17.80,0,292.46,297.57,0.0,0.0,0.000,208338.2,208338.2,9615,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913816,355702.00
08/06/2015 22:15,2,0.000,ALERT,211.93,295.16,59.965,1438913703,"274151322000083","174011321042388",0.00,18.30,0,292.76,297.87,0.0,0.0,0.000,489097.9,489097.9,10893,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913817,355703.00
08/06/2015 22:15,2,0.000,ALERT,210.80,294.86,60.007,1438913703,"201051344000585","174011321042388",0.00,17.80,0,292.46,297.26,0.0,0.0,0.000,207763.2,207763.2,9595,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913819,355704.00
08/06/2015 22:15,2,0.000,ALERT,211.48,294.26,59.965,1438913703,"274151322000054","174011321042388",0.00,19.00,0,292.76,297.87,0.0,0.0,0.000,483942.6,483942.6,10458,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913821,355705.00
08/06/2015 22:15,2,0.000,ALERT,210.57,294.56,59.970,1438913703,"201051344001203","174011321042388",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,208669.8,208669.8,9606,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913823,355706.00
08/06/2015 22:15,2,0.000,ALERT,210.35,294.56,59.965,1438913703,"201051344000646","174011321042388",0.00,17.50,0,292.16,296.96,0.0,0.0,0.000,205094.9,205094.9,9591,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913824,355707.00
08/06/2015 22:15,2,0.000,ALERT,212.16,293.66,59.959,1438913703,"274151322000068","174011321042388",0.00,19.00,0,291.85,296.36,0.0,0.0,0.000,388851.4,388851.4,10626,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913826,355708.00
08/06/2015 22:15,2,0.000,ALERT,212.38,294.86,59.965,1438913703,"274151322000076","174011321042388",0.00,18.30,0,292.76,297.57,0.0,0.0,0.000,516782.2,516782.2,10875,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913828,355709.00
08/06/2015 22:15,2,0.000,ALERT,210.35,294.86,59.959,1438913703,"201051344000890","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,209731.2,209731.2,9605,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438913830,355710.00
08/06/2015 22:15,2,0.000,ALERT,210.57,294.56,59.959,1438913703,"201051344000900","174011321042388",0.00,17.80,0,292.46,296.66,0.0,0.0,0.000,210567.0,210567.0,9635,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913832,355711.00
08/06/2015 22:15,2,0.000,ALERT,211.03,293.96,59.949,1438913703,"201051344000633","174011321042388",0.00,17.50,0,290.95,296.06,0.0,0.0,0.000,199515.3,199515.3,9628,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438913834,355712.00
08/06/2015 22:15,2,0.000,ALERT,210.35,294.56,59.959,1438913703,"201051344000983","174011321042388",0.00,17.80,0,293.06,297.87,0.0,0.0,0.000,207473.1,207473.1,9618,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438913835,355713.00
08/06/2015 22:15,2,0.000,ALERT,210.80,294.56,59.922,1438913703,"201051344000917","174011321042388",0.00,18.30,0,291.55,296.36,0.0,0.0,0.000,210267.5,210267.5,9627,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913837,355714.00
08/06/2015 22:15,2,0.000,ALERT,210.80,293.96,59.959,1438913703,"201051344000648","174011321042388",0.00,17.30,0,292.16,297.57,0.0,0.0,0.000,205560.7,205560.7,9619,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913839,355715.00
08/06/2015 22:15,2,0.000,ALERT,210.80,294.86,59.970,1438913703,"201051344001093","174011321042388",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,208466.2,208466.2,9612,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913841,355716.00
08/06/2015 22:15,2,0.000,ALERT,211.03,294.26,59.965,1438913703,"201051344000645","174011321042388",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,206479.0,206479.0,9623,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438913843,355717.00
08/06/2015 22:15,2,0.000,ALERT,211.70,294.56,59.954,1438913703,"274151322000085","174011321042388",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,486487.2,486487.2,10871,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913844,355718.00
08/06/2015 22:15,2,0.000,ALERT,210.80,294.26,59.944,1438913703,"201051344000651","174011321042388",0.00,17.30,0,292.46,296.96,0.0,0.0,0.000,205734.6,205734.6,9599,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913846,355719.00
08/06/2015 22:15,2,0.000,ALERT,211.03,294.56,59.954,1438913703,"201051344000867","174011321042388",0.00,18.00,0,292.46,297.57,0.0,0.0,0.000,198394.6,198394.6,9621,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913848,355720.00
08/06/2015 22:15,2,0.000,ALERT,210.57,295.16,59.970,1438913703,"201051344001230","174011321042388",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,209379.9,209379.9,9629,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913850,355721.00
08/06/2015 22:15,2,0.000,ALERT,211.03,295.16,59.933,1438913703,"201051344000576","174011321042388",0.00,17.50,0,292.76,296.96,0.0,0.0,0.000,205632.7,205632.7,9639,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913852,355722.00
08/06/2015 22:15,2,0.000,ALERT,210.57,295.16,60.002,1438913703,"201051344000579","174011321042388",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,212512.2,212512.2,9597,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438913854,355723.00
08/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438913703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438914583,355724.00
08/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438913703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438914583,355725.00
08/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438913703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438914583,355726.00
08/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438913703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438914583,355727.00
08/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438913703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438914583,355728.00
08/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438913703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438914583,355729.00
08/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438913703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438914583,355730.00
08/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438913703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438914583,355731.00
08/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438913703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438914583,355732.00
08/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438913703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438914583,355733.00
08/06/2015 22:30,2,0.000,ALERT,211.25,296.36,59.991,1438914603,"201051344000955","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,211134.9,211134.9,9607,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914679,355734.00
08/06/2015 22:30,2,0.000,ALERT,212.61,297.26,59.975,1438914603,"274151322000095","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,510713.0,510713.0,10511,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914680,355735.00
08/06/2015 22:30,2,0.000,ALERT,211.48,296.66,59.986,1438914603,"201051344000868","174011321042388",0.00,17.50,0,293.06,299.07,0.0,0.0,0.000,197865.0,197865.0,9622,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914682,355736.00
08/06/2015 22:30,2,0.000,ALERT,212.16,296.06,59.986,1438914603,"201051344000853","174011321042388",0.00,17.50,0,292.46,298.17,0.0,0.0,0.000,204290.7,204290.7,9626,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438914684,355737.00
08/06/2015 22:30,2,0.000,ALERT,212.16,296.96,59.986,1438914603,"201051344000582","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,203616.6,203616.6,9595,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914686,355738.00
08/06/2015 22:30,2,0.000,ALERT,211.48,295.76,59.959,1438914603,"201051344000469","174011321042388",0.00,17.00,0,291.25,297.26,0.0,0.0,0.000,199563.9,199563.9,9617,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914688,355739.00
08/06/2015 22:30,2,0.000,ALERT,211.48,296.06,59.959,1438914603,"201051344000988","174011321042388",0.00,17.80,0,289.75,297.26,0.0,0.0,0.000,198744.1,198744.1,9605,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438914689,355740.00
08/06/2015 22:30,2,0.000,ALERT,211.70,296.06,59.986,1438914603,"201051344001158","174011321042388",0.00,17.30,0,291.85,297.26,0.0,0.0,0.000,204486.3,204486.3,9605,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914691,355741.00
08/06/2015 22:30,2,0.000,ALERT,211.48,295.46,59.981,1438914603,"201051344001025","174011321042388",0.00,17.30,0,291.85,298.77,0.0,0.0,0.000,208774.9,208774.9,9600,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914693,355742.00
08/06/2015 22:30,2,0.000,ALERT,211.48,296.36,59.949,1438914603,"201051344000569","174011321042388",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,212060.6,212060.6,9625,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914695,355743.00
08/06/2015 22:30,2,0.000,ALERT,212.83,295.76,59.981,1438914603,"274151322000094","174011321042388",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,389600.7,389600.7,11017,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914697,355744.00
08/06/2015 22:30,2,0.000,ALERT,211.48,296.36,59.986,1438914603,"201051344000458","174011321042388",0.00,18.30,0,292.16,298.77,0.0,0.0,0.000,207771.4,207771.4,9615,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914699,355745.00
08/06/2015 22:30,2,0.000,ALERT,213.06,295.46,59.970,1438914603,"274151322000087","174011321042388",0.00,21.80,0,292.16,297.57,0.0,0.0,0.000,461254.0,461254.0,10448,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914701,355746.00
08/06/2015 22:30,2,0.000,ALERT,212.61,295.76,59.975,1438914603,"274151322000052","174011321042388",0.00,18.30,0,292.46,298.77,0.0,0.0,0.000,493178.5,493178.5,10865,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914702,355747.00
08/06/2015 22:30,2,0.000,ALERT,211.93,296.66,59.981,1438914603,"201051344001145","174011321042388",0.00,17.50,0,292.76,299.07,0.0,0.0,0.000,212855.5,212855.5,9622,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914704,355748.00
08/06/2015 22:30,2,0.000,ALERT,211.93,296.06,59.981,1438914603,"201051344000685","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,211618.3,211618.3,9623,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914706,355749.00
08/06/2015 22:30,2,0.000,ALERT,212.38,296.06,59.986,1438914603,"274151322000088","174011321042388",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,473207.6,473207.6,10470,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914708,355750.00
08/06/2015 22:30,2,0.000,ALERT,211.48,295.76,59.986,1438914603,"201051344000438","174011321042388",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,211621.0,211621.0,9594,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438914710,355751.00
08/06/2015 22:30,2,0.000,ALERT,211.25,295.76,59.981,1438914603,"201051344001135","174011321042388",0.00,17.50,0,292.76,298.77,0.0,0.0,0.000,203101.3,203101.3,9578,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914712,355752.00
08/06/2015 22:30,2,0.000,ALERT,211.48,295.16,59.970,1438914603,"201051344000417","174011321042388",0.00,17.80,0,291.85,297.57,0.0,0.0,0.000,206810.1,206810.1,9595,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914714,355753.00
08/06/2015 22:30,2,0.000,ALERT,211.03,296.06,59.981,1438914603,"201051344000594","174011321042388",0.00,17.50,0,292.46,298.17,0.0,0.0,0.000,208338.2,208338.2,9617,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914716,355754.00
08/06/2015 22:30,2,0.000,ALERT,212.61,296.06,59.954,1438914603,"274151322000083","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,489097.9,489097.9,10895,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914718,355755.00
08/06/2015 22:30,2,0.000,ALERT,211.48,295.76,59.991,1438914603,"201051344000585","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,207763.2,207763.2,9597,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914719,355756.00
08/06/2015 22:30,2,0.000,ALERT,212.38,296.06,59.970,1438914603,"274151322000054","174011321042388",0.00,18.70,0,293.06,298.77,0.0,0.0,0.000,483942.6,483942.6,10460,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914721,355757.00
08/06/2015 22:30,2,0.000,ALERT,211.48,295.76,59.965,1438914603,"201051344001203","174011321042388",0.00,17.50,0,292.76,299.97,0.0,0.0,0.000,208669.8,208669.8,9608,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914723,355758.00
08/06/2015 22:30,2,0.000,ALERT,211.03,295.76,59.965,1438914603,"201051344000646","174011321042388",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,205094.9,205094.9,9593,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914725,355759.00
08/06/2015 22:30,2,0.000,ALERT,213.06,294.86,59.970,1438914603,"274151322000068","174011321042388",0.00,19.00,0,292.46,297.26,0.0,0.0,0.000,388851.4,388851.4,10628,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914727,355760.00
08/06/2015 22:30,2,0.000,ALERT,213.06,295.46,59.975,1438914603,"274151322000076","174011321042388",0.00,18.00,0,293.06,298.47,0.0,0.0,0.000,516782.2,516782.2,10877,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914728,355761.00
08/06/2015 22:30,2,0.000,ALERT,211.25,296.06,59.965,1438914603,"201051344000890","174011321042388",0.00,17.80,0,293.06,299.37,0.0,0.0,0.000,209731.2,209731.2,9607,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914730,355762.00
08/06/2015 22:30,2,0.000,ALERT,211.25,295.46,59.965,1438914603,"201051344000900","174011321042388",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,210567.0,210567.0,9637,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914732,355763.00
08/06/2015 22:30,2,0.000,ALERT,211.70,294.86,59.981,1438914603,"201051344000633","174011321042388",0.00,17.50,0,290.65,296.96,0.0,0.0,0.000,199515.3,199515.3,9630,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438914734,355764.00
08/06/2015 22:30,2,0.000,ALERT,211.25,295.76,59.965,1438914603,"201051344000983","174011321042388",0.00,17.80,0,292.76,298.47,0.0,0.0,0.000,207473.1,207473.1,9620,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914736,355765.00
08/06/2015 22:30,2,0.000,ALERT,211.48,295.16,59.965,1438914603,"201051344000917","174011321042388",0.00,18.30,0,291.85,297.26,0.0,0.0,0.000,210267.5,210267.5,9629,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914738,355766.00
08/06/2015 22:30,2,0.000,ALERT,211.48,294.86,59.954,1438914603,"201051344000648","174011321042388",0.00,17.30,0,292.46,298.47,0.0,0.0,0.000,205560.7,205560.7,9621,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914740,355767.00
08/06/2015 22:30,2,0.000,ALERT,211.48,296.06,59.965,1438914603,"201051344001093","174011321042388",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,208466.2,208466.2,9614,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914742,355768.00
08/06/2015 22:30,2,0.000,ALERT,211.70,295.46,59.965,1438914603,"201051344000645","174011321042388",0.00,18.00,0,292.46,298.17,0.0,0.0,0.000,206479.0,206479.0,9625,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914743,355769.00
08/06/2015 22:30,2,0.000,ALERT,213.06,296.06,59.965,1438914603,"274151322000085","174011321042388",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,486487.2,486487.2,10873,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914745,355770.00
08/06/2015 22:30,2,0.000,ALERT,211.70,295.16,59.954,1438914603,"201051344000651","174011321042388",0.00,17.00,0,292.46,297.87,0.0,0.0,0.000,205734.6,205734.6,9601,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914747,355771.00
08/06/2015 22:30,2,0.000,ALERT,211.70,295.46,59.954,1438914603,"201051344000867","174011321042388",0.00,18.00,0,292.46,298.47,0.0,0.0,0.000,198394.6,198394.6,9623,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438914749,355772.00
08/06/2015 22:30,2,0.000,ALERT,211.70,296.66,59.949,1438914603,"201051344001230","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,209379.9,209379.9,9631,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914751,355773.00
08/06/2015 22:30,2,0.000,ALERT,211.93,296.06,59.954,1438914603,"201051344000576","174011321042388",0.00,17.50,0,292.76,298.17,0.0,0.0,0.000,205632.7,205632.7,9641,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914752,355774.00
08/06/2015 22:30,2,0.000,ALERT,211.48,296.06,59.959,1438914603,"201051344000579","174011321042388",0.00,17.80,0,293.36,298.77,0.0,0.0,0.000,212512.2,212512.2,9599,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438914754,355775.00
08/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438914603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438915483,355776.00
08/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438914603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438915483,355777.00
08/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438914603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438915483,355778.00
08/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438914603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438915483,355779.00
08/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438914603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438915483,355780.00
08/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438914603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438915483,355781.00
08/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438914603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438915483,355782.00
08/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438914603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438915483,355783.00
08/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438914603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438915483,355784.00
08/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438914603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438915483,355785.00
08/06/2015 22:45,2,0.000,ALERT,211.25,296.36,59.970,1438915503,"201051344000955","174011321042388",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,211134.9,211134.9,9609,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915579,355786.00
08/06/2015 22:45,2,0.000,ALERT,213.06,297.87,59.959,1438915503,"274151322000095","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,510713.0,510713.0,10513,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915581,355787.00
08/06/2015 22:45,2,0.000,ALERT,211.70,296.96,59.981,1438915503,"201051344000868","174011321042388",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,197865.0,197865.0,9624,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915582,355788.00
08/06/2015 22:45,2,0.000,ALERT,212.16,296.36,59.986,1438915503,"201051344000853","174011321042388",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,204290.7,204290.7,9628,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915584,355789.00
08/06/2015 22:45,2,0.000,ALERT,212.16,297.57,59.981,1438915503,"201051344000582","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,203616.6,203616.6,9597,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915586,355790.00
08/06/2015 22:45,2,0.000,ALERT,211.70,296.36,59.981,1438915503,"201051344000469","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,199563.9,199563.9,9619,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438915588,355791.00
08/06/2015 22:45,2,0.000,ALERT,211.48,296.36,60.023,1438915503,"201051344000988","174011321042388",0.00,17.80,0,291.55,297.87,0.0,0.0,0.000,198744.1,198744.1,9607,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915590,355792.00
08/06/2015 22:45,2,0.000,ALERT,211.93,296.36,59.965,1438915503,"201051344001158","174011321042388",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,204486.3,204486.3,9607,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915592,355793.00
08/06/2015 22:45,2,0.000,ALERT,211.70,295.76,59.954,1438915503,"201051344001025","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,208774.9,208774.9,9602,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438915593,355794.00
08/06/2015 22:45,2,0.000,ALERT,211.70,296.66,59.975,1438915503,"201051344000569","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,212060.6,212060.6,9627,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915595,355795.00
08/06/2015 22:45,2,0.000,ALERT,213.29,296.36,59.975,1438915503,"274151322000094","174011321042388",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,389600.7,389600.7,11019,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915597,355796.00
08/06/2015 22:45,2,0.000,ALERT,211.70,296.36,59.970,1438915503,"201051344000458","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,207771.4,207771.4,9617,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915599,355797.00
08/06/2015 22:45,2,0.000,ALERT,213.06,295.76,59.975,1438915503,"274151322000087","174011321042388",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,461254.0,461254.0,10450,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915601,355798.00
08/06/2015 22:45,2,0.000,ALERT,212.83,297.57,59.965,1438915503,"274151322000052","174011321042388",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,493178.5,493178.5,10867,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915603,355799.00
08/06/2015 22:45,2,0.000,ALERT,212.16,297.26,59.954,1438915503,"201051344001145","174011321042388",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,212855.5,212855.5,9624,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915605,355800.00
08/06/2015 22:45,2,0.000,ALERT,212.16,296.66,60.018,1438915503,"201051344000685","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,211618.3,211618.3,9625,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915606,355801.00
08/06/2015 22:45,2,0.000,ALERT,212.83,296.96,59.970,1438915503,"274151322000088","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,473207.6,473207.6,10472,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915608,355802.00
08/06/2015 22:45,2,0.000,ALERT,211.93,296.66,59.975,1438915503,"201051344000438","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,211621.0,211621.0,9596,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438915610,355803.00
08/06/2015 22:45,2,0.000,ALERT,211.70,296.66,59.981,1438915503,"201051344001135","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,203101.3,203101.3,9580,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915612,355804.00
08/06/2015 22:45,2,0.000,ALERT,212.16,296.06,59.949,1438915503,"201051344000417","174011321042388",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,206810.1,206810.1,9597,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915614,355805.00
