ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 22:45,2,0.000,ALERT,211.70,297.26,59.975,1438915503,"201051344000594","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,208338.2,208338.2,9619,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915615,355806.00
08/06/2015 22:45,2,0.000,ALERT,213.06,297.87,60.012,1438915503,"274151322000083","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,489097.9,489097.9,10897,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438915617,355807.00
08/06/2015 22:45,2,0.000,ALERT,212.16,297.26,59.981,1438915503,"201051344000585","174011321042388",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,207763.2,207763.2,9599,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438915619,355808.00
08/06/2015 22:45,2,0.000,ALERT,213.06,296.96,59.970,1438915503,"274151322000054","174011321042388",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,483942.6,483942.6,10462,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915621,355809.00
08/06/2015 22:45,2,0.000,ALERT,212.16,296.66,59.981,1438915503,"201051344001203","174011321042388",0.00,17.50,0,293.96,300.27,0.0,0.0,0.000,208669.8,208669.8,9610,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915623,355810.00
08/06/2015 22:45,2,0.000,ALERT,211.70,296.66,59.991,1438915503,"201051344000646","174011321042388",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,205094.9,205094.9,9595,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915624,355811.00
08/06/2015 22:45,2,0.000,ALERT,213.74,296.06,59.981,1438915503,"274151322000068","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,388851.4,388851.4,10630,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915626,355812.00
08/06/2015 22:45,2,0.000,ALERT,211.93,297.26,59.938,1438915503,"201051344000890","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,209731.2,209731.2,9609,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915629,355813.00
08/06/2015 22:45,2,0.000,ALERT,211.93,296.66,59.981,1438915503,"201051344000900","174011321042388",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,210567.0,210567.0,9639,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438915631,355814.00
08/06/2015 22:45,2,0.000,ALERT,212.38,296.06,59.991,1438915503,"201051344000633","174011321042388",0.00,17.30,0,291.85,297.26,0.0,0.0,0.000,199515.3,199515.3,9632,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915633,355815.00
08/06/2015 22:45,2,0.000,ALERT,211.93,296.96,59.975,1438915503,"201051344000983","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,207473.1,207473.1,9622,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915635,355816.00
08/06/2015 22:45,2,0.000,ALERT,212.16,296.36,59.981,1438915503,"201051344000917","174011321042388",0.00,18.30,0,292.76,297.57,0.0,0.0,0.000,210267.5,210267.5,9631,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438915636,355817.00
08/06/2015 22:45,2,0.000,ALERT,212.16,296.06,59.965,1438915503,"201051344000648","174011321042388",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,205560.7,205560.7,9623,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438915638,355818.00
08/06/2015 22:45,2,0.000,ALERT,212.16,296.96,59.975,1438915503,"201051344001093","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,208466.2,208466.2,9616,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915640,355819.00
08/06/2015 22:45,2,0.000,ALERT,212.38,296.36,59.981,1438915503,"201051344000645","174011321042388",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,206479.0,206479.0,9627,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438915642,355820.00
08/06/2015 22:45,2,0.000,ALERT,213.51,297.57,59.981,1438915503,"274151322000085","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,486487.2,486487.2,10875,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438915644,355821.00
08/06/2015 22:45,2,0.000,ALERT,212.16,296.06,59.975,1438915503,"201051344000651","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,205734.6,205734.6,9603,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915646,355822.00
08/06/2015 22:45,2,0.000,ALERT,211.93,296.06,59.991,1438915503,"201051344000867","174011321042388",0.00,18.00,0,293.66,298.77,0.0,0.0,0.000,198394.6,198394.6,9625,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438915647,355823.00
08/06/2015 22:45,2,0.000,ALERT,211.70,296.66,59.981,1438915503,"201051344001230","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,209379.9,209379.9,9633,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915649,355824.00
08/06/2015 22:45,2,0.000,ALERT,212.16,296.66,59.975,1438915503,"201051344000576","174011321042388",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,205632.7,205632.7,9643,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438915651,355825.00
08/06/2015 22:45,2,0.000,ALERT,211.70,296.36,59.996,1438915503,"201051344000579","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,212512.2,212512.2,9601,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915653,355826.00
08/06/2015 22:45,2,0.000,ALERT,213.74,296.06,59.975,1438915503,"274151322000076","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,516782.2,516782.2,10879,0,0,0,L,1151911521,2,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438915667,355827.00
08/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438915503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438916383,355828.00
08/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438915503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438916383,355829.00
08/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438915503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438916383,355830.00
08/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438915503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438916383,355831.00
08/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438915503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438916383,355832.00
08/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438915503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438916383,355833.00
08/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438915503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438916383,355834.00
08/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438915503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438916383,355835.00
08/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438915503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438916383,355836.00
08/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438915503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438916383,355837.00
08/06/2015 23:00,2,0.000,ALERT,210.57,296.06,59.954,1438916403,"201051344000955","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,211134.9,211134.9,9611,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916479,355838.00
08/06/2015 23:00,2,0.000,ALERT,212.38,297.26,59.970,1438916403,"274151322000095","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,510713.0,510713.0,10515,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438916481,355839.00
08/06/2015 23:00,2,0.000,ALERT,211.03,296.36,59.970,1438916403,"201051344000868","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,197865.0,197865.0,9626,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916483,355840.00
08/06/2015 23:00,2,0.000,ALERT,211.70,296.06,59.965,1438916403,"201051344000853","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,204290.7,204290.7,9630,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916484,355841.00
08/06/2015 23:00,2,0.000,ALERT,211.48,296.96,59.959,1438916403,"201051344000582","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,203616.6,203616.6,9599,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916486,355842.00
08/06/2015 23:00,2,0.000,ALERT,211.03,295.46,59.965,1438916403,"201051344000469","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,199563.9,199563.9,9621,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916488,355843.00
08/06/2015 23:00,2,0.000,ALERT,211.03,295.76,59.970,1438916403,"201051344000988","174011321042388",0.00,17.80,0,291.85,298.17,0.0,0.0,0.000,198744.1,198744.1,9609,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916490,355844.00
08/06/2015 23:00,2,0.000,ALERT,211.03,295.46,59.959,1438916403,"201051344001158","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,204486.3,204486.3,9609,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916491,355845.00
08/06/2015 23:00,2,0.000,ALERT,211.03,295.16,59.965,1438916403,"201051344001025","174011321042388",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,208774.9,208774.9,9604,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916493,355846.00
08/06/2015 23:00,2,0.000,ALERT,211.03,296.06,59.965,1438916403,"201051344000569","174011321042388",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,212060.6,212060.6,9629,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916495,355847.00
08/06/2015 23:00,2,0.000,ALERT,212.61,296.06,59.965,1438916403,"274151322000094","174011321042388",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,389600.7,389600.7,11021,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438916497,355848.00
08/06/2015 23:00,2,0.000,ALERT,210.80,295.76,59.954,1438916403,"201051344000458","174011321042388",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,207771.4,207771.4,9619,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916499,355849.00
08/06/2015 23:00,2,0.000,ALERT,212.16,294.86,59.959,1438916403,"274151322000087","174011321042388",0.00,21.00,0,293.06,298.17,0.0,0.0,0.000,461254.0,461254.0,10452,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916501,355850.00
08/06/2015 23:00,2,0.000,ALERT,212.16,296.66,59.949,1438916403,"274151322000052","174011321042388",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,493178.5,493178.5,10869,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916503,355851.00
08/06/2015 23:00,2,0.000,ALERT,211.48,296.36,59.965,1438916403,"201051344001145","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,212855.5,212855.5,9626,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916505,355852.00
08/06/2015 23:00,2,0.000,ALERT,211.25,296.06,59.981,1438916403,"201051344000685","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,211618.3,211618.3,9627,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916506,355853.00
08/06/2015 23:00,2,0.000,ALERT,211.93,296.06,59.949,1438916403,"274151322000088","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,473207.6,473207.6,10474,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916508,355854.00
08/06/2015 23:00,2,0.000,ALERT,211.25,296.06,59.965,1438916403,"201051344000438","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,211621.0,211621.0,9598,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916510,355855.00
08/06/2015 23:00,2,0.000,ALERT,210.80,296.36,59.959,1438916403,"201051344001135","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,203101.3,203101.3,9582,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916512,355856.00
08/06/2015 23:00,2,0.000,ALERT,211.25,295.46,59.938,1438916403,"201051344000417","174011321042388",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,206810.1,206810.1,9599,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916514,355857.00
08/06/2015 23:00,2,0.000,ALERT,210.57,296.36,59.954,1438916403,"201051344000594","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,208338.2,208338.2,9621,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438916515,355858.00
08/06/2015 23:00,2,0.000,ALERT,212.38,296.06,59.959,1438916403,"274151322000083","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,489097.9,489097.9,10899,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916517,355859.00
08/06/2015 23:00,2,0.000,ALERT,211.25,296.36,59.970,1438916403,"201051344000585","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,207763.2,207763.2,9601,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916519,355860.00
08/06/2015 23:00,2,0.000,ALERT,212.38,296.36,59.959,1438916403,"274151322000054","174011321042388",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,483942.6,483942.6,10464,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916521,355861.00
08/06/2015 23:00,2,0.000,ALERT,211.25,295.76,59.959,1438916403,"201051344001203","174011321042388",0.00,17.50,0,293.96,300.57,0.0,0.0,0.000,208669.8,208669.8,9612,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916523,355862.00
08/06/2015 23:00,2,0.000,ALERT,210.80,295.76,59.933,1438916403,"201051344000646","174011321042388",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,205094.9,205094.9,9597,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916524,355863.00
08/06/2015 23:00,2,0.000,ALERT,213.06,294.86,59.949,1438916403,"274151322000068","174011321042388",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,388851.4,388851.4,10632,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916526,355864.00
08/06/2015 23:00,2,0.000,ALERT,212.83,296.06,59.938,1438916403,"274151322000076","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,516782.2,516782.2,10881,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916528,355865.00
08/06/2015 23:00,2,0.000,ALERT,210.80,296.36,59.954,1438916403,"201051344000890","174011321042388",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,209731.2,209731.2,9611,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916530,355866.00
08/06/2015 23:00,2,0.000,ALERT,211.03,295.76,59.949,1438916403,"201051344000900","174011321042388",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,210567.0,210567.0,9641,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916532,355867.00
08/06/2015 23:00,2,0.000,ALERT,211.48,295.16,59.944,1438916403,"201051344000633","174011321042388",0.00,17.30,0,292.16,297.57,0.0,0.0,0.000,199515.3,199515.3,9634,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916534,355868.00
08/06/2015 23:00,2,0.000,ALERT,211.25,296.06,59.938,1438916403,"201051344000983","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,207473.1,207473.1,9624,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916535,355869.00
08/06/2015 23:00,2,0.000,ALERT,211.25,295.46,59.944,1438916403,"201051344000917","174011321042388",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,210267.5,210267.5,9633,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916537,355870.00
08/06/2015 23:00,2,0.000,ALERT,211.25,295.16,59.944,1438916403,"201051344000648","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,205560.7,205560.7,9625,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916539,355871.00
08/06/2015 23:00,2,0.000,ALERT,211.25,296.06,59.975,1438916403,"201051344001093","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,208466.2,208466.2,9618,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916541,355872.00
08/06/2015 23:00,2,0.000,ALERT,211.48,295.46,59.938,1438916403,"201051344000645","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,206479.0,206479.0,9629,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916543,355873.00
08/06/2015 23:00,2,0.000,ALERT,212.61,296.06,59.933,1438916403,"274151322000085","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,486487.2,486487.2,10877,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916544,355874.00
08/06/2015 23:00,2,0.000,ALERT,211.03,294.86,59.949,1438916403,"201051344000651","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,205734.6,205734.6,9605,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916546,355875.00
08/06/2015 23:00,2,0.000,ALERT,211.25,295.46,59.928,1438916403,"201051344000867","174011321042388",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,198394.6,198394.6,9627,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916548,355876.00
08/06/2015 23:00,2,0.000,ALERT,211.25,296.36,59.933,1438916403,"201051344001230","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,209379.9,209379.9,9635,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916550,355877.00
08/06/2015 23:00,2,0.000,ALERT,211.48,296.36,59.928,1438916403,"201051344000576","174011321042388",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,205632.7,205632.7,9645,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916552,355878.00
08/06/2015 23:00,2,0.000,ALERT,211.03,296.36,59.933,1438916403,"201051344000579","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,212512.2,212512.2,9603,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438916554,355879.00
08/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438916403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438917283,355880.00
08/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438916403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438917283,355881.00
08/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438916403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438917283,355882.00
08/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438916403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438917283,355883.00
08/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438916403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438917283,355884.00
08/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438916403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438917283,355885.00
08/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438916403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438917283,355886.00
08/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438916403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438917283,355887.00
08/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438916403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438917283,355888.00
08/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438916403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438917283,355889.00
08/06/2015 23:15,2,0.000,ALERT,211.25,295.46,59.986,1438917303,"201051344000955","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,211134.9,211134.9,9613,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917378,355890.00
08/06/2015 23:15,2,0.000,ALERT,212.83,296.36,59.986,1438917303,"274151322000095","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,510713.0,510713.0,10517,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917380,355891.00
08/06/2015 23:15,2,0.000,ALERT,211.48,295.76,59.996,1438917303,"201051344000868","174011321042388",0.00,17.80,0,293.36,298.77,0.0,0.0,0.000,197865.0,197865.0,9628,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917382,355892.00
08/06/2015 23:15,2,0.000,ALERT,212.16,295.16,59.991,1438917303,"201051344000853","174011321042388",0.00,17.50,0,292.76,298.17,0.0,0.0,0.000,204290.7,204290.7,9632,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917384,355893.00
08/06/2015 23:15,2,0.000,ALERT,212.16,296.36,59.965,1438917303,"201051344000582","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,203616.6,203616.6,9601,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917385,355894.00
08/06/2015 23:15,2,0.000,ALERT,211.48,294.86,59.991,1438917303,"201051344000469","174011321042388",0.00,17.30,0,291.85,296.96,0.0,0.0,0.000,199563.9,199563.9,9623,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917387,355895.00
08/06/2015 23:15,2,0.000,ALERT,211.25,295.16,59.954,1438917303,"201051344000988","174011321042388",0.00,17.80,0,290.65,297.26,0.0,0.0,0.000,198744.1,198744.1,9611,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917389,355896.00
08/06/2015 23:15,2,0.000,ALERT,211.25,294.86,59.991,1438917303,"201051344001158","174011321042388",0.00,17.30,0,292.16,297.26,0.0,0.0,0.000,204486.3,204486.3,9611,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917391,355897.00
08/06/2015 23:15,2,0.000,ALERT,211.48,294.86,60.007,1438917303,"201051344001025","174011321042388",0.00,17.30,0,292.46,298.47,0.0,0.0,0.000,208774.9,208774.9,9606,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917393,355898.00
08/06/2015 23:15,2,0.000,ALERT,211.48,295.46,59.996,1438917303,"201051344000569","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,212060.6,212060.6,9631,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917395,355899.00
08/06/2015 23:15,2,0.000,ALERT,212.83,294.86,59.986,1438917303,"274151322000094","174011321042388",0.00,17.80,0,292.46,297.26,0.0,0.0,0.000,389600.7,389600.7,11023,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917397,355900.00
08/06/2015 23:15,2,0.000,ALERT,211.48,295.46,59.996,1438917303,"201051344000458","174011321042388",0.00,18.30,0,292.76,298.47,0.0,0.0,0.000,207771.4,207771.4,9621,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917399,355901.00
08/06/2015 23:15,2,0.000,ALERT,212.83,295.46,59.991,1438917303,"274151322000087","174011321042388",0.00,20.70,0,292.16,297.26,0.0,0.0,0.000,461254.0,461254.0,10454,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917400,355902.00
08/06/2015 23:15,2,0.000,ALERT,212.61,296.06,59.991,1438917303,"274151322000052","174011321042388",0.00,18.30,0,292.46,298.17,0.0,0.0,0.000,493178.5,493178.5,10871,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917402,355903.00
08/06/2015 23:15,2,0.000,ALERT,211.93,295.76,59.991,1438917303,"201051344001145","174011321042388",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,212855.5,212855.5,9628,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438917404,355904.00
08/06/2015 23:15,2,0.000,ALERT,212.16,295.76,60.002,1438917303,"201051344000685","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,211618.3,211618.3,9629,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917406,355905.00
08/06/2015 23:15,2,0.000,ALERT,212.38,295.76,59.991,1438917303,"274151322000088","174011321042388",0.00,18.70,0,292.46,297.57,0.0,0.0,0.000,473207.6,473207.6,10476,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917408,355906.00
08/06/2015 23:15,2,0.000,ALERT,211.48,295.16,60.002,1438917303,"201051344000438","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,211621.0,211621.0,9600,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917410,355907.00
08/06/2015 23:15,2,0.000,ALERT,211.03,295.16,59.996,1438917303,"201051344001135","174011321042388",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,203101.3,203101.3,9584,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917411,355908.00
08/06/2015 23:15,2,0.000,ALERT,211.93,294.86,60.002,1438917303,"201051344000417","174011321042388",0.00,17.80,0,292.46,297.26,0.0,0.0,0.000,206810.1,206810.1,9601,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917413,355909.00
08/06/2015 23:15,2,0.000,ALERT,211.25,295.76,60.002,1438917303,"201051344000594","174011321042388",0.00,17.80,0,292.76,297.87,0.0,0.0,0.000,208338.2,208338.2,9623,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917415,355910.00
08/06/2015 23:15,2,0.000,ALERT,212.61,295.76,59.996,1438917303,"274151322000083","174011321042388",0.00,18.00,0,293.06,298.17,0.0,0.0,0.000,489097.9,489097.9,10901,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917417,355911.00
08/06/2015 23:15,2,0.000,ALERT,211.70,295.46,59.986,1438917303,"201051344000585","174011321042388",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,207763.2,207763.2,9603,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917419,355912.00
08/06/2015 23:15,2,0.000,ALERT,212.61,295.16,60.002,1438917303,"274151322000054","174011321042388",0.00,18.70,0,292.76,298.17,0.0,0.0,0.000,483942.6,483942.6,10466,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917420,355913.00
08/06/2015 23:15,2,0.000,ALERT,211.93,295.16,60.007,1438917303,"201051344001203","174011321042388",0.00,17.80,0,292.76,299.67,0.0,0.0,0.000,208669.8,208669.8,9614,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917422,355914.00
08/06/2015 23:15,2,0.000,ALERT,211.25,295.16,60.028,1438917303,"201051344000646","174011321042388",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,205094.9,205094.9,9599,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917424,355915.00
08/06/2015 23:15,2,0.000,ALERT,213.29,294.26,60.012,1438917303,"274151322000068","174011321042388",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,388851.4,388851.4,10634,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917426,355916.00
08/06/2015 23:15,2,0.000,ALERT,213.29,295.16,59.991,1438917303,"274151322000076","174011321042388",0.00,18.00,0,292.76,297.87,0.0,0.0,0.000,516782.2,516782.2,10883,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438917428,355917.00
08/06/2015 23:15,2,0.000,ALERT,211.48,295.76,60.007,1438917303,"201051344000890","174011321042388",0.00,17.80,0,293.36,298.77,0.0,0.0,0.000,209731.2,209731.2,9613,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438917429,355918.00
08/06/2015 23:15,2,0.000,ALERT,211.25,294.86,60.002,1438917303,"201051344000900","174011321042388",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,210567.0,210567.0,9643,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917431,355919.00
08/06/2015 23:15,2,0.000,ALERT,211.93,294.26,59.996,1438917303,"201051344000633","174011321042388",0.00,17.30,0,290.95,296.66,0.0,0.0,0.000,199515.3,199515.3,9636,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917433,355920.00
08/06/2015 23:15,2,0.000,ALERT,211.70,295.46,59.965,1438917303,"201051344000983","174011321042388",0.00,17.80,0,293.06,298.17,0.0,0.0,0.000,207473.1,207473.1,9626,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917435,355921.00
08/06/2015 23:15,2,0.000,ALERT,211.70,294.56,60.002,1438917303,"201051344000917","174011321042388",0.00,18.30,0,291.85,296.96,0.0,0.0,0.000,210267.5,210267.5,9635,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917437,355922.00
08/06/2015 23:15,2,0.000,ALERT,211.70,294.26,59.975,1438917303,"201051344000648","174011321042388",0.00,17.30,0,292.16,297.87,0.0,0.0,0.000,205560.7,205560.7,9627,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917439,355923.00
08/06/2015 23:15,2,0.000,ALERT,211.70,295.16,60.002,1438917303,"201051344001093","174011321042388",0.00,18.30,0,293.06,297.57,0.0,0.0,0.000,208466.2,208466.2,9620,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917441,355924.00
08/06/2015 23:15,2,0.000,ALERT,211.93,294.26,59.996,1438917303,"201051344000645","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,206479.0,206479.0,9631,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917442,355925.00
08/06/2015 23:15,2,0.000,ALERT,212.61,294.56,59.981,1438917303,"274151322000085","174011321042388",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,486487.2,486487.2,10879,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917444,355926.00
08/06/2015 23:15,2,0.000,ALERT,211.70,294.26,60.002,1438917303,"201051344000651","174011321042388",0.00,17.00,0,292.46,297.26,0.0,0.0,0.000,205734.6,205734.6,9607,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917446,355927.00
08/06/2015 23:15,2,0.000,ALERT,211.70,294.26,60.002,1438917303,"201051344000867","174011321042388",0.00,18.00,0,292.46,298.17,0.0,0.0,0.000,198394.6,198394.6,9629,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917448,355928.00
08/06/2015 23:15,2,0.000,ALERT,211.48,295.16,60.007,1438917303,"201051344001230","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,209379.9,209379.9,9637,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917450,355929.00
08/06/2015 23:15,2,0.000,ALERT,211.93,295.16,60.002,1438917303,"201051344000576","174011321042388",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,205632.7,205632.7,9647,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438917452,355930.00
08/06/2015 23:15,2,0.000,ALERT,211.25,295.16,59.986,1438917303,"201051344000579","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,212512.2,212512.2,9605,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438917453,355931.00
08/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438917303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438918183,355932.00
08/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438917303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438918183,355933.00
08/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438917303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438918183,355934.00
08/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438917303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438918183,355935.00
08/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438917303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438918183,355936.00
08/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438917303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438918183,355937.00
08/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438917303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438918183,355938.00
08/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438917303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438918183,355939.00
08/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438917303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438918183,355940.00
08/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438917303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438918183,355941.00
08/06/2015 23:30,2,0.000,ALERT,211.93,295.46,60.007,1438918204,"201051344000955","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,211134.9,211134.9,9615,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918279,355942.00
08/06/2015 23:30,2,0.000,ALERT,213.51,296.36,60.018,1438918204,"274151322000095","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,510713.0,510713.0,10519,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918281,355943.00
08/06/2015 23:30,2,0.000,ALERT,212.16,295.76,60.007,1438918204,"201051344000868","174011321042388",0.00,17.50,0,292.76,298.17,0.0,0.0,0.000,197865.0,197865.0,9630,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918282,355944.00
08/06/2015 23:30,2,0.000,ALERT,212.83,295.46,59.965,1438918204,"201051344000853","174011321042388",0.00,17.50,0,292.16,297.57,0.0,0.0,0.000,204290.7,204290.7,9634,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918284,355945.00
08/06/2015 23:30,2,0.000,ALERT,212.61,296.06,60.018,1438918204,"201051344000582","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,203616.6,203616.6,9603,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918286,355946.00
08/06/2015 23:30,2,0.000,ALERT,212.16,295.16,60.023,1438918204,"201051344000469","174011321042388",0.00,17.30,0,291.25,296.66,0.0,0.0,0.000,199563.9,199563.9,9625,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918288,355947.00
08/06/2015 23:30,2,0.000,ALERT,212.16,295.16,59.986,1438918204,"201051344000988","174011321042388",0.00,17.80,0,289.75,296.96,0.0,0.0,0.000,198744.1,198744.1,9613,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918290,355948.00
08/06/2015 23:30,2,0.000,ALERT,212.16,295.16,60.018,1438918204,"201051344001158","174011321042388",0.00,17.30,0,291.55,296.66,0.0,0.0,0.000,204486.3,204486.3,9613,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918292,355949.00
08/06/2015 23:30,2,0.000,ALERT,212.16,294.86,60.002,1438918204,"201051344001025","174011321042388",0.00,17.30,0,291.85,298.17,0.0,0.0,0.000,208774.9,208774.9,9608,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918293,355950.00
08/06/2015 23:30,2,0.000,ALERT,212.16,295.76,60.034,1438918204,"201051344000569","174011321042388",0.00,17.80,0,292.76,298.17,0.0,0.0,0.000,212060.6,212060.6,9633,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438918295,355951.00
08/06/2015 23:30,2,0.000,ALERT,213.96,295.16,60.002,1438918204,"274151322000094","174011321042388",0.00,17.80,0,291.85,296.96,0.0,0.0,0.000,389600.7,389600.7,11025,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918297,355952.00
08/06/2015 23:30,2,0.000,ALERT,212.16,295.46,60.002,1438918204,"201051344000458","174011321042388",0.00,18.30,0,292.46,298.17,0.0,0.0,0.000,207771.4,207771.4,9623,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918299,355953.00
08/06/2015 23:30,2,0.000,ALERT,213.51,294.26,60.002,1438918204,"274151322000087","174011321042388",0.00,20.30,0,291.55,296.96,0.0,0.0,0.000,461254.0,461254.0,10456,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918301,355954.00
08/06/2015 23:30,2,0.000,ALERT,213.06,295.76,60.002,1438918204,"274151322000052","174011321042388",0.00,18.30,0,291.85,297.87,0.0,0.0,0.000,493178.5,493178.5,10873,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918303,355955.00
