ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2015 23:30,2,0.000,ALERT,212.38,295.76,60.002,1438918204,"201051344001145","174011321042388",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,212855.5,212855.5,9630,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918305,355956.00
08/06/2015 23:30,2,0.000,ALERT,212.61,295.46,59.970,1438918204,"201051344000685","174011321042388",0.00,17.80,0,292.46,297.26,0.0,0.0,0.000,211618.3,211618.3,9631,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918307,355957.00
08/06/2015 23:30,2,0.000,ALERT,213.06,295.76,59.975,1438918204,"274151322000088","174011321042388",0.00,18.70,0,292.16,297.57,0.0,0.0,0.000,473207.6,473207.6,10478,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918309,355958.00
08/06/2015 23:30,2,0.000,ALERT,212.38,295.76,60.012,1438918204,"201051344000438","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,211621.0,211621.0,9602,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918310,355959.00
08/06/2015 23:30,2,0.000,ALERT,212.16,295.46,59.996,1438918204,"201051344001135","174011321042388",0.00,17.50,0,292.46,298.17,0.0,0.0,0.000,203101.3,203101.3,9586,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918312,355960.00
08/06/2015 23:30,2,0.000,ALERT,212.38,294.86,59.996,1438918204,"201051344000417","174011321042388",0.00,17.80,0,291.85,296.96,0.0,0.0,0.000,206810.1,206810.1,9603,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918314,355961.00
08/06/2015 23:30,2,0.000,ALERT,211.93,296.06,59.991,1438918204,"201051344000594","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,208338.2,208338.2,9625,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918316,355962.00
08/06/2015 23:30,2,0.000,ALERT,213.51,296.06,59.986,1438918204,"274151322000083","174011321042388",0.00,18.00,0,292.46,298.17,0.0,0.0,0.000,489097.9,489097.9,10903,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918318,355963.00
08/06/2015 23:30,2,0.000,ALERT,212.38,295.76,60.002,1438918204,"201051344000585","174011321042388",0.00,17.80,0,291.85,297.26,0.0,0.0,0.000,207763.2,207763.2,9605,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918319,355964.00
08/06/2015 23:30,2,0.000,ALERT,213.51,295.76,59.996,1438918204,"274151322000054","174011321042388",0.00,18.70,0,292.16,298.17,0.0,0.0,0.000,483942.6,483942.6,10468,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918321,355965.00
08/06/2015 23:30,2,0.000,ALERT,212.38,295.16,59.991,1438918204,"201051344001203","174011321042388",0.00,17.50,0,292.16,299.37,0.0,0.0,0.000,208669.8,208669.8,9616,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918323,355966.00
08/06/2015 23:30,2,0.000,ALERT,212.16,295.46,59.991,1438918204,"201051344000646","174011321042388",0.00,17.50,0,291.85,296.96,0.0,0.0,0.000,205094.9,205094.9,9601,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918325,355967.00
08/06/2015 23:30,2,0.000,ALERT,214.19,294.86,59.991,1438918204,"274151322000068","174011321042388",0.00,18.70,0,291.55,296.66,0.0,0.0,0.000,388851.4,388851.4,10636,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918326,355968.00
08/06/2015 23:30,2,0.000,ALERT,214.19,295.76,59.996,1438918204,"274151322000076","174011321042388",0.00,18.00,0,292.16,297.57,0.0,0.0,0.000,516782.2,516782.2,10885,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438918328,355969.00
08/06/2015 23:30,2,0.000,ALERT,212.16,296.06,60.028,1438918204,"201051344000890","174011321042388",0.00,17.80,0,293.06,298.77,0.0,0.0,0.000,209731.2,209731.2,9615,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438918330,355970.00
08/06/2015 23:30,2,0.000,ALERT,212.16,295.46,59.991,1438918204,"201051344000900","174011321042388",0.00,17.50,0,291.85,296.96,0.0,0.0,0.000,210567.0,210567.0,9645,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918332,355971.00
08/06/2015 23:30,2,0.000,ALERT,212.61,295.16,59.996,1438918204,"201051344000633","174011321042388",0.00,17.30,0,290.35,296.36,0.0,0.0,0.000,199515.3,199515.3,9638,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918334,355972.00
08/06/2015 23:30,2,0.000,ALERT,212.16,296.06,59.991,1438918204,"201051344000983","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,207473.1,207473.1,9628,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918336,355973.00
08/06/2015 23:30,2,0.000,ALERT,212.16,295.46,59.986,1438918204,"201051344000917","174011321042388",0.00,18.30,0,290.95,296.66,0.0,0.0,0.000,210267.5,210267.5,9637,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918337,355974.00
08/06/2015 23:30,2,0.000,ALERT,212.38,295.46,59.965,1438918204,"201051344000648","174011321042388",0.00,17.30,0,291.85,297.87,0.0,0.0,0.000,205560.7,205560.7,9629,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918339,355975.00
08/06/2015 23:30,2,0.000,ALERT,212.38,296.36,59.981,1438918204,"201051344001093","174011321042388",0.00,18.30,0,292.16,297.26,0.0,0.0,0.000,208466.2,208466.2,9622,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438918341,355976.00
08/06/2015 23:30,2,0.000,ALERT,212.61,295.76,59.975,1438918204,"201051344000645","174011321042388",0.00,18.00,0,292.16,297.57,0.0,0.0,0.000,206479.0,206479.0,9633,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918343,355977.00
08/06/2015 23:30,2,0.000,ALERT,213.74,295.76,59.981,1438918204,"274151322000085","174011321042388",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,486487.2,486487.2,10881,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918345,355978.00
08/06/2015 23:30,2,0.000,ALERT,212.38,295.46,59.965,1438918204,"201051344000651","174011321042388",0.00,17.00,0,291.85,297.26,0.0,0.0,0.000,205734.6,205734.6,9609,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918346,355979.00
08/06/2015 23:30,2,0.000,ALERT,212.16,295.16,59.944,1438918204,"201051344000867","174011321042388",0.00,18.00,0,292.16,297.87,0.0,0.0,0.000,198394.6,198394.6,9631,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918348,355980.00
08/06/2015 23:30,2,0.000,ALERT,212.16,296.06,59.981,1438918204,"201051344001230","174011321042388",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,209379.9,209379.9,9639,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438918350,355981.00
08/06/2015 23:30,2,0.000,ALERT,212.38,296.06,59.975,1438918204,"201051344000576","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,205632.7,205632.7,9649,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918352,355982.00
08/06/2015 23:30,2,0.000,ALERT,211.93,296.06,59.986,1438918204,"201051344000579","174011321042388",0.00,17.80,0,292.76,298.17,0.0,0.0,0.000,212512.2,212512.2,9607,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438918354,355983.00
08/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438918204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919084,355984.00
08/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438918204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919084,355985.00
08/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438918204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919084,355986.00
08/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438918204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919084,355987.00
08/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438918204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919084,355988.00
08/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438918204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919084,355989.00
08/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438918204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919084,355990.00
08/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438918204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919084,355991.00
08/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438918204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919084,355992.00
08/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438918204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919084,355993.00
08/06/2015 23:45,2,0.000,ALERT,212.16,297.57,59.986,1438919104,"201051344000955","174011321042388",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,211134.9,211134.9,9617,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919179,355994.00
08/06/2015 23:45,2,0.000,ALERT,213.51,298.47,59.986,1438919104,"274151322000095","174011321042388",0.00,17.80,0,295.16,300.87,0.0,0.0,0.000,510713.0,510713.0,10521,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919181,355995.00
08/06/2015 23:45,2,0.000,ALERT,212.61,298.17,59.981,1438919104,"201051344000868","174011321042388",0.00,17.50,0,293.96,300.57,0.0,0.0,0.000,197865.0,197865.0,9632,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919183,355996.00
08/06/2015 23:45,2,0.000,ALERT,213.06,297.57,59.975,1438919104,"201051344000853","174011321042388",0.00,17.50,0,293.36,299.97,0.0,0.0,0.000,204290.7,204290.7,9636,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919185,355997.00
08/06/2015 23:45,2,0.000,ALERT,212.61,298.17,59.970,1438919104,"201051344000582","174011321042388",0.00,17.30,0,294.56,300.57,0.0,0.0,0.000,203616.6,203616.6,9605,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919187,355998.00
08/06/2015 23:45,2,0.000,ALERT,212.61,297.26,59.965,1438919104,"201051344000469","174011321042388",0.00,17.00,0,292.46,299.07,0.0,0.0,0.000,199563.9,199563.9,9627,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919189,355999.00
08/06/2015 23:45,2,0.000,ALERT,212.38,297.26,59.954,1438919104,"201051344000988","174011321042388",0.00,17.80,0,291.25,299.37,0.0,0.0,0.000,198744.1,198744.1,9615,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919190,356000.00
08/06/2015 23:45,2,0.000,ALERT,212.38,297.26,59.965,1438919104,"201051344001158","174011321042388",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,204486.3,204486.3,9615,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919192,356001.00
08/06/2015 23:45,2,0.000,ALERT,212.38,296.96,59.970,1438919104,"201051344001025","174011321042388",0.00,17.30,0,293.06,300.57,0.0,0.0,0.000,208774.9,208774.9,9610,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919194,356002.00
08/06/2015 23:45,2,0.000,ALERT,212.61,298.17,59.970,1438919104,"201051344000569","174011321042388",0.00,17.80,0,294.26,300.57,0.0,0.0,0.000,212060.6,212060.6,9635,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919196,356003.00
08/06/2015 23:45,2,0.000,ALERT,213.74,297.57,59.933,1438919104,"274151322000094","174011321042388",0.00,17.80,0,293.66,299.37,0.0,0.0,0.000,389600.7,389600.7,11027,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919198,356004.00
08/06/2015 23:45,2,0.000,ALERT,212.38,297.57,59.975,1438919104,"201051344000458","174011321042388",0.00,18.30,0,293.66,300.57,0.0,0.0,0.000,207771.4,207771.4,9625,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438919199,356005.00
08/06/2015 23:45,2,0.000,ALERT,213.74,297.26,59.970,1438919104,"274151322000087","174011321042388",0.00,20.00,0,293.06,299.37,0.0,0.0,0.000,461254.0,461254.0,10458,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919201,356006.00
08/06/2015 23:45,2,0.000,ALERT,213.51,298.77,59.970,1438919104,"274151322000052","174011321042388",0.00,18.30,0,293.96,300.27,0.0,0.0,0.000,493178.5,493178.5,10875,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919203,356007.00
08/06/2015 23:45,2,0.000,ALERT,212.83,298.17,59.954,1438919104,"201051344001145","174011321042388",0.00,17.50,0,293.96,300.87,0.0,0.0,0.000,212855.5,212855.5,9632,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919205,356008.00
08/06/2015 23:45,2,0.000,ALERT,212.83,297.57,59.944,1438919104,"201051344000685","174011321042388",0.00,17.80,0,293.66,299.67,0.0,0.0,0.000,211618.3,211618.3,9633,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919207,356009.00
08/06/2015 23:45,2,0.000,ALERT,213.51,297.87,59.954,1438919104,"274151322000088","174011321042388",0.00,18.30,0,293.96,299.97,0.0,0.0,0.000,473207.6,473207.6,10480,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919209,356010.00
08/06/2015 23:45,2,0.000,ALERT,212.38,297.57,59.975,1438919104,"201051344000438","174011321042388",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,211621.0,211621.0,9604,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919210,356011.00
08/06/2015 23:45,2,0.000,ALERT,212.16,297.57,59.975,1438919104,"201051344001135","174011321042388",0.00,17.50,0,293.66,300.57,0.0,0.0,0.000,203101.3,203101.3,9588,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919212,356012.00
08/06/2015 23:45,2,0.000,ALERT,212.83,297.26,59.981,1438919104,"201051344000417","174011321042388",0.00,17.50,0,292.76,299.37,0.0,0.0,0.000,206810.1,206810.1,9605,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919214,356013.00
08/06/2015 23:45,2,0.000,ALERT,212.16,297.87,59.975,1438919104,"201051344000594","174011321042388",0.00,17.50,0,293.06,299.97,0.0,0.0,0.000,208338.2,208338.2,9627,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438919216,356014.00
08/06/2015 23:45,2,0.000,ALERT,213.96,298.47,59.970,1438919104,"274151322000083","174011321042388",0.00,18.00,0,293.96,300.27,0.0,0.0,0.000,489097.9,489097.9,10905,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919218,356015.00
08/06/2015 23:45,2,0.000,ALERT,212.83,297.87,59.970,1438919104,"201051344000585","174011321042388",0.00,17.80,0,293.36,299.67,0.0,0.0,0.000,207763.2,207763.2,9607,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919219,356016.00
08/06/2015 23:45,2,0.000,ALERT,213.74,298.77,59.975,1438919104,"274151322000054","174011321042388",0.00,18.70,0,294.26,300.57,0.0,0.0,0.000,483942.6,483942.6,10470,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919221,356017.00
08/06/2015 23:45,2,0.000,ALERT,212.83,297.57,59.928,1438919104,"201051344001203","174011321042388",0.00,17.50,0,293.66,301.77,0.0,0.0,0.000,208669.8,208669.8,9618,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438919223,356018.00
08/06/2015 23:45,2,0.000,ALERT,212.38,297.57,59.975,1438919104,"201051344000646","174011321042388",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,205094.9,205094.9,9603,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919225,356019.00
08/06/2015 23:45,2,0.000,ALERT,214.64,297.26,59.970,1438919104,"274151322000068","174011321042388",0.00,18.70,0,293.66,299.07,0.0,0.0,0.000,388851.4,388851.4,10638,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919226,356020.00
08/06/2015 23:45,2,0.000,ALERT,214.41,297.57,59.970,1438919104,"274151322000076","174011321042388",0.00,18.00,0,293.96,300.27,0.0,0.0,0.000,516782.2,516782.2,10887,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919228,356021.00
08/06/2015 23:45,2,0.000,ALERT,212.61,297.87,59.965,1438919104,"201051344000890","174011321042388",0.00,17.80,0,293.96,301.17,0.0,0.0,0.000,209731.2,209731.2,9617,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438919230,356022.00
08/06/2015 23:45,2,0.000,ALERT,212.38,297.57,59.970,1438919104,"201051344000900","174011321042388",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,210567.0,210567.0,9647,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919232,356023.00
08/06/2015 23:45,2,0.000,ALERT,212.83,296.96,59.965,1438919104,"201051344000633","174011321042388",0.00,17.30,0,291.85,298.77,0.0,0.0,0.000,199515.3,199515.3,9640,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919234,356024.00
08/06/2015 23:45,2,0.000,ALERT,212.61,297.87,59.938,1438919104,"201051344000983","174011321042388",0.00,17.80,0,294.26,300.27,0.0,0.0,0.000,207473.1,207473.1,9630,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919236,356025.00
08/06/2015 23:45,2,0.000,ALERT,212.83,297.57,59.965,1438919104,"201051344000917","174011321042388",0.00,18.30,0,293.06,299.07,0.0,0.0,0.000,210267.5,210267.5,9639,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919238,356026.00
08/06/2015 23:45,2,0.000,ALERT,212.83,297.26,59.965,1438919104,"201051344000648","174011321042388",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,205560.7,205560.7,9631,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919239,356027.00
08/06/2015 23:45,2,0.000,ALERT,212.61,297.87,59.965,1438919104,"201051344001093","174011321042388",0.00,18.00,0,293.96,299.67,0.0,0.0,0.000,208466.2,208466.2,9624,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438919241,356028.00
08/06/2015 23:45,2,0.000,ALERT,212.83,296.96,59.965,1438919104,"201051344000645","174011321042388",0.00,18.00,0,293.36,299.67,0.0,0.0,0.000,206479.0,206479.0,9635,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919243,356029.00
08/06/2015 23:45,2,0.000,ALERT,213.74,297.87,59.959,1438919104,"274151322000085","174011321042388",0.00,18.30,0,294.26,299.97,0.0,0.0,0.000,486487.2,486487.2,10883,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438919245,356030.00
08/06/2015 23:45,2,0.000,ALERT,212.61,296.96,59.975,1438919104,"201051344000651","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,205734.6,205734.6,9611,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438919246,356031.00
08/06/2015 23:45,2,0.000,ALERT,212.61,296.96,59.959,1438919104,"201051344000867","174011321042388",0.00,18.00,0,293.66,300.27,0.0,0.0,0.000,198394.6,198394.6,9633,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919248,356032.00
08/06/2015 23:45,2,0.000,ALERT,212.38,297.87,59.996,1438919104,"201051344001230","174011321042388",0.00,17.50,0,293.96,300.27,0.0,0.0,0.000,209379.9,209379.9,9641,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919250,356033.00
08/06/2015 23:45,2,0.000,ALERT,212.83,297.87,59.975,1438919104,"201051344000576","174011321042388",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,205632.7,205632.7,9651,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919252,356034.00
08/06/2015 23:45,2,0.000,ALERT,212.38,297.87,59.965,1438919104,"201051344000579","174011321042388",0.00,17.80,0,294.26,300.57,0.0,0.0,0.000,212512.2,212512.2,9609,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438919254,356035.00
08/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438919104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919984,356036.00
08/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438919104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919984,356037.00
08/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438919104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919984,356038.00
08/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438919104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919984,356039.00
08/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438919104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919984,356040.00
08/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438919104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919984,356041.00
08/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438919104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919984,356042.00
08/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438919104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919984,356043.00
08/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438919104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919984,356044.00
08/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438919104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438919984,356045.00
